Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.02.2015;13:25:00;0;0;26
15.02.2015;13:35:00;0;0;26
15.02.2015;13:45:00;0;0;26
15.02.2015;13:55:00;0;0;26
15.02.2015;14:05:00;0;0;26
15.02.2015;14:15:00;0;0;26
15.02.2015;14:25:00;0;0;26
15.02.2015;14:35:00;136;0;26
15.02.2015;14:45:00;140;0;27
15.02.2015;14:55:00;128;0;27
15.02.2015;15:05:00;119;0;27
15.02.2015;15:15:00;107;0;27
15.02.2015;15:25:00;117;0.1;28
15.02.2015;15:35:00;123;0.1;28
15.02.2015;15:45:00;109;0.1;28
15.02.2015;15:55:00;102;0.1;28
15.02.2015;16:05:00;105;0.1;28
15.02.2015;16:15:00;35;0.1;28
15.02.2015;16:25:00;0;0.1;28
15.02.2015;16:35:00;0;0.1;28
15.02.2015;16:45:00;0;0.1;27
15.02.2015;18:00:00;0;0.1;0
16.02.2015;09:00:00;0;0;0
16.02.2015;11:50:00;0;0;5
16.02.2015;12:00:00;0;0;26
16.02.2015;12:10:00;0;0;26
16.02.2015;12:20:00;0;0;26
16.02.2015;12:30:00;0;0;26
16.02.2015;12:40:00;125;0;26
16.02.2015;12:50:00;125;0;27
16.02.2015;13:00:00;127;0;27
16.02.2015;13:10:00;133;0;27
16.02.2015;13:20:00;130;0;27
16.02.2015;13:30:00;134;0.1;28
16.02.2015;13:40:00;134;0.1;28
16.02.2015;13:50:00;132;0.1;28
16.02.2015;14:00:00;125;0.1;28
16.02.2015;14:10:00;120;0.2;28
16.02.2015;14:20:00;120;0.2;28
16.02.2015;14:30:00;124;0.2;28
16.02.2015;14:40:00;121;0.2;28
16.02.2015;14:50:00;123;0.2;29
16.02.2015;15:00:00;118;0.3;29
16.02.2015;15:10:00;111;0.3;29
16.02.2015;15:20:00;113;0.3;29
16.02.2015;15:30:00;108;0.3;29
16.02.2015;15:40:00;105;0.3;29
16.02.2015;15:50:00;104;0.3;29
16.02.2015;16:00:00;100;0.4;29
16.02.2015;16:10:00;96;0.4;29
16.02.2015;16:20:00;94;0.4;29
16.02.2015;16:30:00;92;0.4;29
16.02.2015;18:00:00;0;0.4;0
17.02.2015;09:00:00;0;0;0
17.02.2015;10:45:00;0;0;20
17.02.2015;10:55:00;0;0;26
17.02.2015;11:05:00;0;0;26
17.02.2015;11:15:00;0;0;26
17.02.2015;11:25:00;87;0;26
17.02.2015;11:35:00;120;0;26
17.02.2015;11:45:00;116;0;26
17.02.2015;11:55:00;121;0;27
17.02.2015;12:05:00;130;0;27
17.02.2015;12:15:00;132;0.1;27
17.02.2015;12:25:00;128;0.1;27
17.02.2015;12:35:00;136;0.1;28
17.02.2015;12:45:00;133;0.1;28
17.02.2015;12:55:00;132;0.1;28
17.02.2015;13:05:00;129;0.2;28
17.02.2015;13:15:00;126;0.2;28
17.02.2015;13:25:00;128;0.2;28
17.02.2015;13:35:00;125;0.2;28
17.02.2015;13:45:00;128;0.3;28
17.02.2015;13:55:00;124;0.3;29
17.02.2015;14:05:00;128;0.3;29
17.02.2015;14:15:00;127;0.3;29
17.02.2015;14:25:00;127;0.3;29
17.02.2015;14:35:00;126;0.4;29
17.02.2015;14:45:00;130;0.4;29
17.02.2015;14:55:00;124;0.4;29
17.02.2015;15:05:00;121;0.4;29
17.02.2015;15:15:00;115;0.4;29
17.02.2015;15:25:00;114;0.5;29
17.02.2015;15:35:00;110;0.5;29
17.02.2015;15:45:00;106;0.5;29
17.02.2015;15:55:00;101;0.5;29
17.02.2015;16:05:00;98;0.5;29
17.02.2015;16:15:00;97;0.5;29
17.02.2015;16:25:00;93;0.6;29
17.02.2015;16:35:00;95;0.6;29
17.02.2015;16:45:00;89;0.6;29
17.02.2015;16:55:00;88;0.6;29
17.02.2015;18:00:00;0;0.6;0
18.02.2015;09:00:00;0;0;0
18.02.2015;18:00:00;0;0;0
19.02.2015;09:00:00;0;0;0
19.02.2015;09:25:00;0;0;6
19.02.2015;09:35:00;85;0;25
19.02.2015;09:45:00;117;0;26
19.02.2015;09:55:00;123;0;26
19.02.2015;10:05:00;123;0;26
19.02.2015;10:15:00;141;0;27
19.02.2015;10:25:00;164;0.1;27
19.02.2015;10:35:00;197;0.1;27
19.02.2015;10:45:00;197;0.1;27
19.02.2015;10:55:00;196;0.2;27
19.02.2015;11:05:00;211;0.2;28
19.02.2015;11:15:00;216;0.2;28
19.02.2015;11:25:00;224;0.3;28
19.02.2015;11:35:00;228;0.3;28
19.02.2015;11:45:00;232;0.3;28
19.02.2015;11:55:00;240;0.4;28
19.02.2015;12:05:00;241;0.4;28
19.02.2015;12:15:00;246;0.5;29
19.02.2015;12:25:00;245;0.5;29
19.02.2015;12:35:00;247;0.5;29
19.02.2015;12:45:00;252;0.6;29
19.02.2015;12:55:00;254;0.6;29
19.02.2015;13:05:00;257;0.7;29
19.02.2015;13:15:00;257;0.7;29
19.02.2015;13:25:00;258;0.8;29
19.02.2015;13:35:00;259;0.8;29
19.02.2015;13:45:00;263;0.8;29
19.02.2015;13:55:00;260;0.9;29
19.02.2015;14:05:00;258;0.9;29
19.02.2015;14:15:00;259;1.0;29
19.02.2015;14:25:00;258;1.0;29
19.02.2015;14:35:00;253;1.1;29
19.02.2015;14:45:00;245;1.1;29
19.02.2015;14:55:00;239;1.1;29
19.02.2015;15:05:00;231;1.2;30
19.02.2015;15:15:00;220;1.2;30
19.02.2015;15:25:00;211;1.2;30
19.02.2015;15:35:00;201;1.3;30
19.02.2015;15:45:00;187;1.3;30
19.02.2015;15:55:00;174;1.3;30
19.02.2015;16:05:00;161;1.4;30
19.02.2015;16:15:00;152;1.4;30
19.02.2015;16:25:00;138;1.4;30
19.02.2015;16:35:00;126;1.4;30
19.02.2015;16:45:00;117;1.5;30
19.02.2015;16:55:00;107;1.5;30
19.02.2015;17:05:00;50;1.5;30
19.02.2015;17:15:00;0;1.5;29
19.02.2015;18:00:00;0;1.5;0
20.02.2015;08:45:00;0;0;0
20.02.2015;08:55:00;24;0;12
20.02.2015;09:05:00;143;0;25
20.02.2015;09:15:00;130;0;26
20.02.2015;09:25:00;170;0;26
20.02.2015;09:35:00;183;0.1;26
20.02.2015;09:45:00;195;0.1;27
20.02.2015;09:55:00;210;0.1;27
20.02.2015;10:05:00;222;0.2;27
20.02.2015;10:15:00;233;0.2;27
20.02.2015;10:25:00;245;0.2;28
20.02.2015;10:35:00;253;0.3;28
20.02.2015;10:45:00;268;0.3;28
20.02.2015;10:55:00;279;0.4;28
20.02.2015;11:05:00;289;0.4;28
20.02.2015;11:15:00;302;0.5;28
20.02.2015;11:25:00;312;0.5;29
20.02.2015;11:35:00;327;0.6;29
20.02.2015;11:45:00;339;0.6;29
20.02.2015;11:55:00;355;0.7;29
20.02.2015;12:05:00;362;0.7;29
20.02.2015;12:15:00;375;0.8;29
20.02.2015;12:25:00;385;0.9;29
20.02.2015;12:35:00;396;0.9;29
20.02.2015;12:45:00;402;1.0;29
20.02.2015;12:55:00;408;1.1;29
20.02.2015;13:05:00;413;1.1;29
20.02.2015;13:15:00;418;1.2;29
20.02.2015;13:25:00;423;1.3;29
20.02.2015;13:35:00;424;1.3;30
20.02.2015;13:45:00;430;1.4;30
20.02.2015;13:55:00;431;1.5;30
20.02.2015;14:05:00;431;1.6;30
20.02.2015;14:15:00;427;1.6;30
20.02.2015;14:25:00;425;1.7;30
20.02.2015;14:35:00;422;1.8;30
20.02.2015;14:45:00;414;1.8;30
20.02.2015;14:55:00;400;1.9;30
20.02.2015;15:05:00;375;2.0;30
20.02.2015;15:15:00;365;2.0;30
20.02.2015;15:25:00;349;2.1;30
20.02.2015;15:35:00;331;2.1;30
20.02.2015;15:45:00;309;2.2;30
20.02.2015;15:55:00;288;2.2;30
20.02.2015;16:05:00;257;2.3;30
20.02.2015;16:15:00;239;2.3;30
20.02.2015;16:25:00;218;2.4;30
20.02.2015;16:35:00;188;2.4;30
20.02.2015;16:45:00;168;2.4;30
20.02.2015;16:55:00;0;2.4;30
20.02.2015;17:05:00;0;2.4;30
20.02.2015;17:15:00;0;2.4;29
20.02.2015;17:25:00;0;2.4;29
20.02.2015;17:35:00;0;2.4;29
20.02.2015;17:45:00;0;2.4;28
20.02.2015;18:00:00;0;2.4;0
21.02.2015;08:25:00;0;0;3
21.02.2015;08:35:00;0;0;25
21.02.2015;08:45:00;32;0;25
21.02.2015;08:55:00;87;0;26
21.02.2015;09:05:00;164;0;26
21.02.2015;09:15:00;170;0;26
21.02.2015;09:25:00;192;0.1;27
21.02.2015;09:35:00;208;0.1;27
21.02.2015;09:45:00;284;0.1;27
21.02.2015;09:55:00;222;0.2;27
21.02.2015;10:05:00;233;0.2;28
21.02.2015;10:15:00;257;0.2;28
21.02.2015;10:25:00;265;0.3;28
21.02.2015;10:35:00;318;0.3;28
21.02.2015;10:45:00;290;0.4;28
21.02.2015;10:55:00;239;0.4;28
21.02.2015;11:05:00;288;0.5;29
21.02.2015;11:15:00;269;0.5;29
21.02.2015;11:25:00;289;0.6;29
21.02.2015;11:35:00;431;0.6;29
21.02.2015;11:45:00;378;0.7;29
21.02.2015;11:55:00;327;0.8;29
21.02.2015;12:05:00;488;0.8;29
21.02.2015;12:15:00;380;0.9;29
21.02.2015;12:25:00;325;1.0;29
21.02.2015;12:35:00;254;1.0;29
21.02.2015;12:45:00;175;1.0;29
21.02.2015;12:55:00;196;1.1;29
21.02.2015;13:05:00;192;1.1;29
21.02.2015;13:15:00;160;1.1;29
21.02.2015;13:25:00;226;1.2;29
21.02.2015;13:35:00;302;1.2;29
21.02.2015;13:45:00;457;1.3;29
21.02.2015;13:55:00;416;1.3;29
21.02.2015;14:05:00;455;1.4;29
21.02.2015;14:15:00;432;1.5;29
21.02.2015;14:25:00;385;1.6;30
21.02.2015;14:35:00;485;1.6;30
21.02.2015;14:45:00;372;1.7;30
21.02.2015;14:55:00;350;1.8;30
21.02.2015;15:05:00;308;1.8;30
21.02.2015;15:15:00;310;1.9;30
21.02.2015;15:25:00;328;1.9;30
21.02.2015;15:35:00;303;2.0;30
21.02.2015;15:45:00;302;2.0;30
21.02.2015;15:55:00;264;2.1;30
21.02.2015;16:05:00;221;2.1;30
21.02.2015;16:15:00;180;2.1;30
21.02.2015;16:25:00;158;2.1;30
21.02.2015;16:35:00;130;2.2;30
21.02.2015;16:45:00;157;2.2;30
21.02.2015;16:55:00;139;2.2;30
21.02.2015;17:05:00;125;2.2;30
21.02.2015;17:15:00;135;2.3;30
21.02.2015;17:25:00;121;2.3;30
21.02.2015;17:35:00;102;2.3;30
21.02.2015;17:45:00;0;2.3;30
21.02.2015;18:00:00;0;2.3;0
22.02.2015;09:00:00;0;0;0
22.02.2015;09:40:00;0;0;16
22.02.2015;09:50:00;0;0;26
22.02.2015;10:00:00;106;0;26
22.02.2015;10:10:00;177;0;27
22.02.2015;10:20:00;180;0;27
22.02.2015;10:30:00;187;0.1;27
22.02.2015;10:40:00;199;0.1;27
22.02.2015;10:50:00;214;0.1;28
22.02.2015;11:00:00;229;0.2;28
22.02.2015;11:10:00;234;0.2;28
22.02.2015;11:20:00;245;0.2;28
22.02.2015;11:30:00;255;0.3;29
22.02.2015;11:40:00;278;0.3;29
22.02.2015;11:50:00;339;0.4;29
22.02.2015;12:00:00;383;0.4;29
22.02.2015;12:10:00;370;0.5;29
22.02.2015;12:20:00;307;0.6;29
22.02.2015;12:30:00;286;0.6;29
22.02.2015;12:40:00;329;0.7;29
22.02.2015;12:50:00;315;0.7;30
22.02.2015;13:00:00;330;0.8;30
22.02.2015;13:10:00;366;0.8;30
22.02.2015;13:20:00;319;0.9;30
22.02.2015;13:30:00;279;0.9;30
22.02.2015;13:40:00;288;1.0;30
22.02.2015;13:50:00;310;1.0;30
22.02.2015;14:00:00;323;1.1;30
22.02.2015;14:10:00;314;1.1;30
22.02.2015;14:20:00;299;1.2;30
22.02.2015;14:30:00;288;1.2;30
22.02.2015;14:40:00;331;1.3;30
22.02.2015;14:50:00;329;1.3;30
22.02.2015;15:00:00;364;1.4;30
22.02.2015;15:10:00;375;1.4;30
22.02.2015;15:20:00;355;1.5;30
22.02.2015;15:30:00;276;1.6;30
22.02.2015;15:40:00;276;1.6;30
22.02.2015;15:50:00;243;1.6;30
22.02.2015;16:00:00;221;1.7;30
22.02.2015;16:10:00;212;1.7;30
22.02.2015;16:20:00;203;1.8;30
22.02.2015;16:30:00;190;1.8;30
22.02.2015;16:40:00;170;1.8;30
22.02.2015;16:50:00;111;1.8;30
22.02.2015;17:00:00;136;1.9;30
22.02.2015;17:10:00;173;1.9;30
22.02.2015;17:20:00;154;1.9;30
22.02.2015;17:30:00;136;1.9;30
22.02.2015;17:40:00;116;2.0;30
22.02.2015;17:50:00;101;2.0;30
22.02.2015;18:00:00;88;2.0;30
22.02.2015;18:10:00;74;2.0;26
23.02.2015;07:40:00;0;0;2
23.02.2015;07:50:00;128;0;26
23.02.2015;08:00:00;105;0;26
23.02.2015;08:10:00;143;0;26
23.02.2015;08:20:00;162;0;27
23.02.2015;08:30:00;189;0.1;27
23.02.2015;08:40:00;205;0.1;28
23.02.2015;08:50:00;171;0.1;28
23.02.2015;09:00:00;157;0.2;28
23.02.2015;09:10:00;197;0.2;28
23.02.2015;09:20:00;214;0.2;28
23.02.2015;09:30:00;225;0.3;29
23.02.2015;09:40:00;205;0.3;29
23.02.2015;09:50:00;189;0.3;29
23.02.2015;10:00:00;199;0.4;29
23.02.2015;10:10:00;228;0.4;29
23.02.2015;10:20:00;262;0.4;29
23.02.2015;10:30:00;304;0.5;29
23.02.2015;10:40:00;306;0.5;29
23.02.2015;10:50:00;252;0.6;29
23.02.2015;11:00:00;252;0.6;30
23.02.2015;11:10:00;265;0.7;30
23.02.2015;11:20:00;274;0.7;30
23.02.2015;11:30:00;309;0.8;30
23.02.2015;11:40:00;305;0.8;30
23.02.2015;11:50:00;316;0.9;30
23.02.2015;12:00:00;277;0.9;30
23.02.2015;12:10:00;277;1.0;30
23.02.2015;12:20:00;296;1.0;30
23.02.2015;12:30:00;337;1.1;30
23.02.2015;12:40:00;315;1.1;30
23.02.2015;12:50:00;265;1.2;30
23.02.2015;13:00:00;237;1.2;30
23.02.2015;13:10:00;216;1.2;30
23.02.2015;13:20:00;247;1.3;30
23.02.2015;13:30:00;252;1.3;30
23.02.2015;13:40:00;213;1.3;30
23.02.2015;13:50:00;249;1.4;30
23.02.2015;14:00:00;278;1.4;30
23.02.2015;14:10:00;262;1.5;30
23.02.2015;14:20:00;279;1.5;30
23.02.2015;14:30:00;278;1.6;30
23.02.2015;14:40:00;292;1.6;30
23.02.2015;14:50:00;265;1.7;30
23.02.2015;15:00:00;260;1.7;30
23.02.2015;15:10:00;227;1.7;30
23.02.2015;15:20:00;201;1.8;30
23.02.2015;15:30:00;196;1.8;30
23.02.2015;15:40:00;196;1.8;30
23.02.2015;15:50:00;181;1.9;30
23.02.2015;16:00:00;204;1.9;30
23.02.2015;16:10:00;193;1.9;30
23.02.2015;16:20:00;218;2.0;30
23.02.2015;16:30:00;378;2.0;30
23.02.2015;16:40:00;297;2.1;30
23.02.2015;16:50:00;251;2.1;30
23.02.2015;17:00:00;193;2.2;30
23.02.2015;17:10:00;195;2.2;30
23.02.2015;17:20:00;157;2.2;30
23.02.2015;17:30:00;76;2.2;30
23.02.2015;17:40:00;0;2.2;30
23.02.2015;17:50:00;0;2.2;30
23.02.2015;18:00:00;0;2.2;13
24.02.2015;07:45:00;0;0;0
24.02.2015;07:55:00;157;0;25
24.02.2015;08:05:00;200;0;26
24.02.2015;08:15:00;259;0;26
24.02.2015;08:25:00;311;0.1;26
24.02.2015;08:35:00;356;0.1;27
24.02.2015;08:45:00;362;0.2;27
24.02.2015;08:55:00;405;0.3;27
24.02.2015;09:05:00;457;0.3;28
24.02.2015;09:15:00;538;0.4;28
24.02.2015;09:25:00;613;0.5;28
24.02.2015;09:35:00;629;0.6;28
24.02.2015;09:45:00;659;0.7;29
24.02.2015;09:55:00;766;0.9;29
24.02.2015;10:05:00;720;1.0;29
24.02.2015;10:15:00;722;1.1;29
24.02.2015;10:25:00;744;1.2;29
24.02.2015;10:35:00;806;1.4;29
24.02.2015;10:45:00;833;1.5;29
24.02.2015;10:55:00;861;1.6;30
24.02.2015;11:05:00;890;1.8;30
24.02.2015;11:15:00;983;1.9;30
24.02.2015;11:25:00;925;2.1;30
24.02.2015;11:35:00;954;2.2;30
24.02.2015;11:45:00;927;2.4;30
24.02.2015;11:55:00;1028;2.6;30
24.02.2015;12:05:00;987;2.7;30
24.02.2015;12:15:00;1078;2.9;30
24.02.2015;12:25:00;1162;3.1;30
24.02.2015;12:35:00;1204;3.3;31
24.02.2015;12:45:00;1205;3.5;31
24.02.2015;12:55:00;1162;3.7;31
24.02.2015;13:05:00;1152;3.9;31
24.02.2015;13:15:00;1006;4.0;31
24.02.2015;13:25:00;980;4.2;31
24.02.2015;13:35:00;1271;4.4;31
24.02.2015;13:45:00;1346;4.6;31
24.02.2015;13:55:00;1272;4.8;31
24.02.2015;14:05:00;1165;5.0;31
24.02.2015;14:15:00;1135;5.2;31
24.02.2015;14:25:00;747;5.4;31
24.02.2015;14:35:00;1194;5.5;31
24.02.2015;14:45:00;1212;5.7;31
24.02.2015;14:55:00;1079;5.9;31
24.02.2015;15:05:00;1298;6.1;31
24.02.2015;15:15:00;1224;6.3;31
24.02.2015;15:25:00;1070;6.5;31
24.02.2015;15:35:00;1118;6.7;31
24.02.2015;15:45:00;1138;6.9;31
24.02.2015;15:55:00;899;7.1;31
24.02.2015;16:05:00;637;7.2;31
24.02.2015;16:15:00;323;7.2;31
24.02.2015;16:25:00;684;7.3;31
24.02.2015;16:35:00;725;7.5;31
24.02.2015;16:45:00;645;7.6;31
24.02.2015;16:55:00;560;7.7;31
24.02.2015;17:05:00;372;7.7;31
24.02.2015;17:15:00;259;7.8;31
24.02.2015;17:25:00;243;7.8;31
24.02.2015;17:35:00;194;7.9;31
24.02.2015;17:45:00;109;7.9;31
24.02.2015;17:55:00;103;7.9;31
24.02.2015;18:05:00;94;7.9;31
24.02.2015;18:15:00;17;7.9;6
25.02.2015;08:15:00;14;0;5
25.02.2015;08:25:00;149;0;26
25.02.2015;08:35:00;132;0;26
25.02.2015;08:45:00;182;0;26
25.02.2015;08:55:00;274;0.1;27
25.02.2015;09:05:00;306;0.1;27
25.02.2015;09:15:00;319;0.2;27
25.02.2015;09:25:00;388;0.2;28
25.02.2015;09:35:00;378;0.3;28
25.02.2015;09:45:00;592;0.4;28
25.02.2015;09:55:00;985;0.5;28
25.02.2015;10:05:00;820;0.7;28
25.02.2015;10:15:00;927;0.8;29
25.02.2015;10:25:00;1119;1.0;29
25.02.2015;10:35:00;1221;1.2;29
25.02.2015;10:45:00;1215;1.4;29
25.02.2015;10:55:00;1647;1.6;30
25.02.2015;11:05:00;1767;1.9;30
25.02.2015;11:15:00;2418;2.3;30
25.02.2015;11:25:00;1555;2.6;31
25.02.2015;11:35:00;1709;2.8;31
25.02.2015;11:45:00;2155;3.2;31
25.02.2015;11:55:00;2321;3.5;32
25.02.2015;12:05:00;3703;4.1;33
25.02.2015;12:15:00;2929;4.5;34
25.02.2015;12:25:00;2273;5.0;35
25.02.2015;12:35:00;2342;5.4;35
25.02.2015;12:45:00;2088;5.8;34
25.02.2015;12:55:00;1802;6.1;34
25.02.2015;13:05:00;1429;6.3;33
25.02.2015;13:15:00;1384;6.6;33
25.02.2015;13:25:00;1725;6.9;33
25.02.2015;13:35:00;1468;7.1;33
25.02.2015;13:45:00;1496;7.3;33
25.02.2015;13:55:00;1873;7.7;33
25.02.2015;14:05:00;1730;7.9;33
25.02.2015;14:15:00;1163;8.1;33
25.02.2015;14:25:00;1010;8.3;32
25.02.2015;14:35:00;3310;8.7;33
25.02.2015;14:45:00;5114;9.5;36
25.02.2015;14:55:00;4446;10.2;38
25.02.2015;15:05:00;3649;10.9;39
25.02.2015;15:15:00;2872;11.4;38
25.02.2015;15:25:00;2800;11.8;38
25.02.2015;15:35:00;2996;12.3;38
25.02.2015;15:45:00;577;12.6;37
25.02.2015;15:55:00;630;12.7;35
25.02.2015;16:05:00;1627;13.0;35
25.02.2015;16:15:00;1460;13.2;35
25.02.2015;16:25:00;1169;13.4;34
25.02.2015;16:35:00;845;13.6;34
25.02.2015;16:45:00;719;13.7;33
25.02.2015;16:55:00;541;13.8;33
25.02.2015;17:05:00;309;13.9;33
25.02.2015;17:15:00;289;13.9;33
25.02.2015;17:25:00;249;14.0;33
25.02.2015;17:35:00;213;14.0;33
25.02.2015;17:45:00;173;14.0;32
25.02.2015;17:55:00;109;14.1;32
25.02.2015;18:05:00;102;14.1;32
25.02.2015;18:15:00;86;14.1;32
25.02.2015;18:20:00;42;14.1;16
26.02.2015;07:20:00;0;0;1
26.02.2015;07:30:00;153;0;24
26.02.2015;07:40:00;200;0;25
26.02.2015;07:50:00;242;0;26
26.02.2015;08:00:00;292;0.1;26
26.02.2015;08:10:00;501;0.2;27
26.02.2015;08:20:00;625;0.2;27
26.02.2015;08:30:00;751;0.4;27
26.02.2015;08:40:00;897;0.5;28
26.02.2015;08:50:00;1198;0.7;28
26.02.2015;09:00:00;2081;1.0;28
26.02.2015;09:10:00;2429;1.4;29
26.02.2015;09:20:00;2708;1.8;30
26.02.2015;09:30:00;2964;2.3;31
26.02.2015;09:40:00;3282;2.8;32
26.02.2015;09:50:00;3603;3.4;33
26.02.2015;10:00:00;3880;4.0;35
26.02.2015;10:10:00;4104;4.7;36
26.02.2015;10:20:00;4318;5.4;37
26.02.2015;10:30:00;4532;6.2;38
26.02.2015;10:40:00;4716;6.9;40
26.02.2015;10:50:00;4881;7.7;41
26.02.2015;11:00:00;5046;8.6;42
26.02.2015;11:10:00;5157;9.4;43
26.02.2015;11:20:00;5261;10.3;44
26.02.2015;11:30:00;5354;11.1;44
26.02.2015;11:40:00;5439;12.0;45
26.02.2015;11:50:00;5526;12.9;46
26.02.2015;12:00:00;5600;13.9;47
26.02.2015;12:10:00;5683;14.8;48
26.02.2015;12:20:00;5733;15.7;49
26.02.2015;12:30:00;5790;16.7;44
26.02.2015;12:40:00;5824;17.7;46
26.02.2015;12:50:00;5838;18.6;47
26.02.2015;13:00:00;5776;19.6;48
26.02.2015;13:10:00;5545;20.5;44
26.02.2015;13:20:00;5177;21.4;46
26.02.2015;13:30:00;4777;22.2;46
26.02.2015;13:40:00;5597;23.0;47
26.02.2015;13:50:00;5541;23.9;48
26.02.2015;14:00:00;5481;24.9;46
26.02.2015;14:10:00;5425;25.8;44
26.02.2015;14:20:00;5393;26.6;46
26.02.2015;14:30:00;5286;27.5;47
26.02.2015;14:40:00;5106;28.4;48
26.02.2015;14:50:00;4895;29.2;48
26.02.2015;15:00:00;4436;29.9;47
26.02.2015;15:10:00;3684;30.6;46
26.02.2015;15:20:00;3280;31.1;45
26.02.2015;15:30:00;3409;31.7;44
26.02.2015;15:40:00;3160;32.2;44
26.02.2015;15:50:00;2969;32.7;43
26.02.2015;16:00:00;2665;33.2;42
26.02.2015;16:10:00;2105;33.5;41
26.02.2015;16:20:00;2067;33.9;40
26.02.2015;16:30:00;1647;34.2;39
26.02.2015;16:40:00;1109;34.4;38
26.02.2015;16:50:00;677;34.5;37
26.02.2015;17:00:00;500;34.6;36
26.02.2015;17:10:00;272;34.6;36
26.02.2015;17:20:00;263;34.7;35
26.02.2015;17:30:00;235;34.7;35
26.02.2015;17:40:00;200;34.8;34
26.02.2015;17:50:00;131;34.8;34
26.02.2015;18:00:00;115;34.8;34
26.02.2015;18:10:00;91;34.8;33
26.02.2015;18:20:00;65;34.8;25
27.02.2015;07:35:00;0;0;11
27.02.2015;07:45:00;130;0;25
27.02.2015;07:55:00;105;0;26
27.02.2015;08:05:00;115;0;26
27.02.2015;08:15:00;121;0;27
27.02.2015;08:25:00;142;0;27
27.02.2015;08:35:00;170;0.1;27
27.02.2015;08:45:00;192;0.1;28
27.02.2015;08:55:00;208;0.1;28
27.02.2015;09:05:00;227;0.2;28
27.02.2015;09:15:00;236;0.2;28
27.02.2015;09:25:00;259;0.3;28
27.02.2015;09:35:00;271;0.3;29
27.02.2015;09:45:00;280;0.3;29
27.02.2015;09:55:00;254;0.4;29
27.02.2015;10:05:00;228;0.4;29
27.02.2015;10:15:00;276;0.5;29
27.02.2015;10:25:00;278;0.5;29
27.02.2015;10:35:00;247;0.6;29
27.02.2015;10:45:00;267;0.6;29
27.02.2015;10:55:00;291;0.7;29
27.02.2015;11:05:00;354;0.7;29
27.02.2015;11:15:00;403;0.8;30
27.02.2015;11:25:00;423;0.8;30
27.02.2015;11:35:00;434;0.9;30
27.02.2015;11:45:00;427;1.0;30
27.02.2015;11:55:00;553;1.1;30
27.02.2015;12:05:00;609;1.2;30
27.02.2015;12:15:00;693;1.3;30
27.02.2015;12:25:00;554;1.4;30
27.02.2015;12:35:00;443;1.5;30
27.02.2015;12:45:00;484;1.5;30
27.02.2015;12:55:00;477;1.6;30
27.02.2015;13:05:00;620;1.7;30
27.02.2015;13:15:00;607;1.8;30
27.02.2015;13:25:00;700;1.9;30
27.02.2015;13:35:00;677;2.0;30
27.02.2015;13:45:00;819;2.2;30
27.02.2015;13:55:00;824;2.3;30
27.02.2015;14:05:00;631;2.4;30
27.02.2015;14:15:00;549;2.5;30
27.02.2015;14:25:00;511;2.6;30
27.02.2015;14:35:00;558;2.7;30
27.02.2015;14:45:00;690;2.8;30
27.02.2015;14:55:00;847;2.9;30
27.02.2015;15:05:00;788;3.1;30
27.02.2015;15:15:00;661;3.2;30
27.02.2015;15:25:00;783;3.3;30
27.02.2015;15:35:00;652;3.4;30
27.02.2015;15:45:00;594;3.5;30
27.02.2015;15:55:00;595;3.6;30
27.02.2015;16:05:00;506;3.7;30
27.02.2015;16:15:00;412;3.8;30
27.02.2015;16:25:00;367;3.8;30
27.02.2015;16:35:00;323;3.9;30
27.02.2015;16:45:00;332;3.9;30
27.02.2015;16:55:00;423;4.0;30
27.02.2015;17:05:00;458;4.1;30
27.02.2015;17:15:00;323;4.1;30
27.02.2015;17:25:00;292;4.2;30
27.02.2015;17:35:00;233;4.2;30
27.02.2015;17:45:00;174;4.3;30
27.02.2015;17:55:00;133;4.3;30
27.02.2015;18:05:00;95;4.3;30
27.02.2015;18:10:00;36;4.3;12
28.02.2015;07:35:00;0;0;11
28.02.2015;07:45:00;130;0;25
28.02.2015;07:55:00;171;0;25
28.02.2015;08:05:00;210;0;26
28.02.2015;08:15:00;245;0.1;26
28.02.2015;08:25:00;365;0.1;27
28.02.2015;08:35:00;430;0.2;27
28.02.2015;08:45:00;489;0.3;27
28.02.2015;08:55:00;596;0.4;28
28.02.2015;09:05:00;760;0.5;28
28.02.2015;09:15:00;706;0.6;28
28.02.2015;09:25:00;734;0.7;28
28.02.2015;09:35:00;856;0.9;28
28.02.2015;09:45:00;1027;1.0;29
28.02.2015;09:55:00;1563;1.3;29
28.02.2015;10:05:00;2411;1.6;29
28.02.2015;10:15:00;1647;1.9;29
28.02.2015;10:25:00;1840;2.2;30
28.02.2015;10:35:00;2682;2.6;30
28.02.2015;10:45:00;1576;2.9;31
28.02.2015;10:55:00;1038;3.1;30
28.02.2015;11:05:00;939;3.2;30
28.02.2015;11:15:00;1497;3.5;31
28.02.2015;11:25:00;1527;3.7;31
28.02.2015;11:35:00;1839;4.0;31
28.02.2015;11:45:00;2240;4.4;31
28.02.2015;11:55:00;3473;4.9;32
28.02.2015;12:05:00;3739;5.5;34
28.02.2015;12:15:00;3032;6.0;35
28.02.2015;12:25:00;5868;6.7;36
28.02.2015;12:35:00;5925;7.8;41
28.02.2015;12:45:00;6994;8.9;43
28.02.2015;12:55:00;7114;10.1;46
28.02.2015;13:05:00;3935;10.6;43
28.02.2015;13:15:00;1963;11.1;42
28.02.2015;13:25:00;1858;11.4;39
28.02.2015;13:35:00;2058;11.8;38
28.02.2015;13:45:00;2519;12.1;38
28.02.2015;13:55:00;2097;12.7;38
28.02.2015;14:05:00;1285;12.9;36
28.02.2015;14:15:00;1505;13.1;36
28.02.2015;14:25:00;4216;13.6;36
28.02.2015;14:35:00;4955;14.4;39
28.02.2015;14:45:00;3316;15.1;40
28.02.2015;14:55:00;3484;15.7;40
28.02.2015;15:05:00;2521;16.1;39
28.02.2015;15:15:00;1859;16.4;38
28.02.2015;15:25:00;1393;16.7;36
28.02.2015;15:35:00;1784;16.9;36
28.02.2015;15:45:00;2044;17.3;36
28.02.2015;15:55:00;1596;17.6;35
28.02.2015;16:05:00;1571;17.8;35
28.02.2015;16:15:00;1288;18.0;34
28.02.2015;16:25:00;1124;18.2;34
28.02.2015;16:35:00;1059;18.4;33
28.02.2015;16:45:00;853;18.5;33
28.02.2015;16:55:00;626;18.7;33
28.02.2015;17:05:00;678;18.8;33
28.02.2015;17:15:00;466;18.9;33
28.02.2015;17:25:00;474;18.9;33
28.02.2015;17:35:00;358;19.0;32
28.02.2015;17:45:00;314;19.0;32
28.02.2015;17:55:00;273;19.1;32
28.02.2015;18:05:00;183;19.1;32
28.02.2015;18:15:00;0;19.1;8
01.03.2015;07:30:00;0;0;1
01.03.2015;07:40:00;144;0;24
01.03.2015;07:50:00;189;0;25
01.03.2015;08:00:00;216;0;26
01.03.2015;08:10:00;274;0.1;26
01.03.2015;08:20:00;436;0.1;27
01.03.2015;08:30:00;733;0.2;27
01.03.2015;08:40:00;860;0.4;28
01.03.2015;08:50:00;769;0.5;28
01.03.2015;09:00:00;861;0.6;28
01.03.2015;09:10:00;714;0.8;28
01.03.2015;09:20:00;746;0.9;29
01.03.2015;09:30:00;1001;1.0;29
01.03.2015;09:40:00;1070;1.2;29
01.03.2015;09:50:00;1253;1.4;29
01.03.2015;10:00:00;2627;1.8;29
01.03.2015;10:10:00;2786;2.3;31
01.03.2015;10:20:00;1564;2.5;30
01.03.2015;10:30:00;2123;2.9;31
01.03.2015;10:40:00;1839;3.2;31
01.03.2015;10:50:00;2343;3.6;32
01.03.2015;11:00:00;1583;3.9;32
01.03.2015;11:10:00;2496;4.2;32
01.03.2015;11:20:00;2599;4.6;33
01.03.2015;11:30:00;5913;5.4;35
01.03.2015;11:40:00;3337;6.1;37
01.03.2015;11:50:00;1759;6.5;36
01.03.2015;12:00:00;4674;7.3;38
01.03.2015;12:10:00;3987;8.0;39
01.03.2015;12:20:00;2350;8.5;38
01.03.2015;12:30:00;3283;8.9;37
01.03.2015;12:40:00;3773;9.5;37
01.03.2015;12:50:00;4000;10.2;39
01.03.2015;13:00:00;5987;11.1;41
01.03.2015;13:10:00;6804;12.2;44
01.03.2015;13:20:00;5850;13.2;45
01.03.2015;13:30:00;4958;14.1;46
01.03.2015;13:40:00;2139;14.6;43
01.03.2015;13:50:00;3085;15.0;41
01.03.2015;14:00:00;4276;15.7;42
01.03.2015;14:10:00;2485;16.2;41
01.03.2015;14:20:00;2203;16.6;40
01.03.2015;14:30:00;2530;17.0;39
01.03.2015;14:40:00;2294;17.4;38
01.03.2015;14:50:00;2180;17.7;38
01.03.2015;15:00:00;1566;18.0;37
01.03.2015;15:10:00;2000;18.4;37
01.03.2015;15:20:00;1928;18.7;37
01.03.2015;15:30:00;3214;19.3;38
01.03.2015;15:40:00;1800;19.6;37
01.03.2015;15:50:00;940;19.8;35
01.03.2015;16:00:00;2348;20.1;36
01.03.2015;16:10:00;1501;20.5;36
01.03.2015;16:20:00;992;20.7;35
01.03.2015;16:30:00;620;20.8;34
01.03.2015;16:40:00;641;20.9;34
01.03.2015;16:50:00;488;21.0;34
01.03.2015;17:00:00;373;21.0;33
01.03.2015;17:10:00;576;21.1;33
01.03.2015;17:20:00;524;21.2;33
01.03.2015;17:30:00;452;21.3;33
01.03.2015;17:40:00;192;21.3;33
01.03.2015;17:50:00;150;21.3;32
01.03.2015;18:00:00;114;21.4;32
01.03.2015;18:10:00;91;21.4;32
01.03.2015;18:20:00;81;21.4;32
01.03.2015;20:00:00;0;21.4;0
02.03.2015;07:25:00;0;0;0
02.03.2015;07:35:00;122;0;24
02.03.2015;07:45:00;190;0;25
02.03.2015;07:55:00;176;0;26
02.03.2015;08:05:00;224;0.1;27
02.03.2015;08:15:00;292;0.1;27
02.03.2015;08:25:00;223;0.1;27
02.03.2015;08:35:00;612;0.2;28
02.03.2015;08:45:00;313;0.3;28
02.03.2015;08:55:00;429;0.3;28
02.03.2015;09:05:00;303;0.4;28
02.03.2015;09:15:00;563;0.5;28
02.03.2015;09:25:00;627;0.6;28
02.03.2015;09:35:00;609;0.7;29
02.03.2015;09:45:00;740;0.8;29
02.03.2015;09:55:00;566;1.0;29
02.03.2015;10:05:00;529;1.1;29
02.03.2015;10:15:00;205;1.1;29
02.03.2015;10:25:00;246;1.2;29
02.03.2015;10:35:00;322;1.2;29
02.03.2015;10:45:00;500;1.3;29
02.03.2015;10:55:00;595;1.4;29
02.03.2015;11:05:00;300;1.4;30
02.03.2015;11:15:00;382;1.5;30
02.03.2015;11:25:00;334;1.5;30
02.03.2015;11:35:00;360;1.6;30
02.03.2015;11:45:00;321;1.7;30
02.03.2015;11:55:00;256;1.7;30
02.03.2015;12:05:00;208;1.7;30
02.03.2015;12:15:00;378;1.8;30
02.03.2015;12:25:00;597;1.9;30
02.03.2015;12:35:00;654;2.0;30
02.03.2015;12:45:00;965;2.1;30
02.03.2015;12:55:00;2004;2.4;30
02.03.2015;13:05:00;3572;2.9;30
02.03.2015;13:15:00;3960;3.6;34
02.03.2015;13:25:00;3805;4.4;36
02.03.2015;13:35:00;2527;4.9;35
02.03.2015;13:45:00;2372;5.2;35
02.03.2015;13:55:00;2894;5.6;34
02.03.2015;14:05:00;3140;6.1;35
02.03.2015;14:15:00;1875;6.4;34
02.03.2015;14:25:00;1007;6.6;33
02.03.2015;14:35:00;1154;6.8;33
02.03.2015;14:45:00;797;6.9;32
02.03.2015;14:55:00;1472;7.1;32
02.03.2015;15:05:00;746;7.2;32
02.03.2015;15:15:00;774;7.3;32
02.03.2015;15:25:00;1505;7.6;32
02.03.2015;15:35:00;2123;7.9;32
02.03.2015;15:45:00;1495;8.1;32
02.03.2015;15:55:00;1379;8.4;32
02.03.2015;16:05:00;1101;8.6;32
02.03.2015;16:15:00;1031;8.8;32
02.03.2015;16:25:00;1083;9.0;32
02.03.2015;16:35:00;500;9.1;32
02.03.2015;16:45:00;441;9.1;31
02.03.2015;16:55:00;418;9.2;31
02.03.2015;17:05:00;213;9.3;31
02.03.2015;17:15:00;196;9.3;31
02.03.2015;17:25:00;501;9.4;31
02.03.2015;17:35:00;246;9.4;31
02.03.2015;17:45:00;151;9.5;31
02.03.2015;17:55:00;112;9.5;31
02.03.2015;20:00:00;0;9.5;0
03.03.2015;07:00:00;0;0;4
03.03.2015;07:10:00;127;0;24
03.03.2015;07:20:00;181;0;25
03.03.2015;07:30:00;256;0;26
03.03.2015;07:40:00;354;0.1;26
03.03.2015;07:50:00;442;0.1;27
03.03.2015;08:00:00;414;0.2;27
03.03.2015;08:10:00;856;0.3;27
03.03.2015;08:20:00;986;0.5;28
03.03.2015;08:30:00;1113;0.7;28
03.03.2015;08:40:00;1532;0.9;28
03.03.2015;08:50:00;1513;1.2;29
03.03.2015;09:00:00;1580;1.5;29
03.03.2015;09:10:00;3201;2.0;30
03.03.2015;09:20:00;3006;2.5;31
03.03.2015;09:30:00;3997;3.1;33
03.03.2015;09:40:00;3859;3.6;34
03.03.2015;09:50:00;4977;4.4;36
03.03.2015;10:00:00;4439;5.1;37
03.03.2015;10:10:00;5012;5.9;39
03.03.2015;10:20:00;5307;6.8;40
03.03.2015;10:30:00;5591;7.7;42
03.03.2015;10:40:00;5814;8.7;43
03.03.2015;10:50:00;6060;9.7;45
03.03.2015;11:00:00;6369;10.7;46
03.03.2015;11:10:00;4041;11.6;46
03.03.2015;11:20:00;7167;12.8;44
03.03.2015;11:30:00;7079;13.9;45
03.03.2015;11:40:00;6213;15.0;48
03.03.2015;11:50:00;6821;16.1;44
03.03.2015;12:00:00;6877;17.2;47
03.03.2015;12:10:00;6954;18.4;45
03.03.2015;12:20:00;6974;19.5;46
03.03.2015;12:30:00;6945;20.7;45
03.03.2015;12:40:00;6911;21.8;46
03.03.2015;12:50:00;6980;23.0;46
03.03.2015;13:00:00;7016;24.1;46
03.03.2015;13:10:00;6927;25.3;46
03.03.2015;13:20:00;6990;26.4;46
03.03.2015;13:30:00;6806;27.5;45
03.03.2015;13:40:00;6649;28.7;46
03.03.2015;13:50:00;2374;29.4;46
03.03.2015;14:00:00;2027;29.7;43
03.03.2015;14:10:00;2568;30.1;42
03.03.2015;14:20:00;3603;30.8;42
03.03.2015;14:30:00;3619;31.3;42
03.03.2015;14:40:00;2847;31.8;42
03.03.2015;14:50:00;2141;32.4;42
03.03.2015;15:00:00;3269;32.9;42
03.03.2015;15:10:00;3550;33.4;41
03.03.2015;15:20:00;3500;34.0;41
03.03.2015;15:30:00;3851;34.6;42
03.03.2015;15:40:00;3198;35.1;42
03.03.2015;15:50:00;3170;35.6;41
03.03.2015;16:00:00;3145;36.1;41
03.03.2015;16:10:00;2712;36.6;41
03.03.2015;16:20:00;1913;36.9;39
03.03.2015;16:30:00;1789;37.2;39
03.03.2015;16:40:00;1167;37.4;37
03.03.2015;16:50:00;867;37.6;36
03.03.2015;17:00:00;637;37.7;35
03.03.2015;17:10:00;616;37.8;35
03.03.2015;17:20:00;631;37.9;35
03.03.2015;17:30:00;628;38.0;34
03.03.2015;17:40:00;357;38.1;34
03.03.2015;17:50:00;236;38.1;34
03.03.2015;18:00:00;160;38.1;34
03.03.2015;18:10:00;111;38.2;33
03.03.2015;20:00:00;0;38.2;0
04.03.2015;07:15:00;0;0;3
04.03.2015;07:25:00;114;0;24
04.03.2015;07:35:00;114;0;26
04.03.2015;07:45:00;139;0;26
04.03.2015;07:55:00;211;0;27
04.03.2015;08:05:00;251;0.1;27
04.03.2015;08:15:00;423;0.1;27
04.03.2015;08:25:00;495;0.2;28
04.03.2015;08:35:00;670;0.3;28
04.03.2015;08:45:00;902;0.5;28
04.03.2015;08:55:00;1001;0.6;28
04.03.2015;09:05:00;1160;0.8;29
04.03.2015;09:15:00;1420;1.0;29
04.03.2015;09:25:00;1386;1.3;29
04.03.2015;09:35:00;1641;1.5;29
04.03.2015;09:45:00;1616;1.8;30
04.03.2015;09:55:00;1512;2.0;30
04.03.2015;10:05:00;1305;2.3;30
04.03.2015;10:15:00;1645;2.5;30
04.03.2015;10:25:00;2057;2.8;31
04.03.2015;10:35:00;2168;3.2;31
04.03.2015;10:45:00;2268;3.6;32
04.03.2015;10:55:00;2436;4.0;32
04.03.2015;11:05:00;2224;4.3;33
04.03.2015;11:15:00;2288;4.7;33
04.03.2015;11:25:00;2049;5.1;33
04.03.2015;11:35:00;1782;5.4;33
04.03.2015;11:45:00;2107;5.7;33
04.03.2015;11:55:00;1999;6.0;33
04.03.2015;12:05:00;1864;6.3;33
04.03.2015;12:15:00;2180;6.7;33
04.03.2015;12:25:00;1764;7.0;33
04.03.2015;12:35:00;2190;7.4;33
04.03.2015;12:45:00;2818;7.8;34
04.03.2015;12:55:00;2808;8.3;35
04.03.2015;13:05:00;3059;8.7;35
04.03.2015;13:15:00;2663;9.2;35
04.03.2015;13:25:00;2970;9.7;36
04.03.2015;13:35:00;3213;10.2;36
04.03.2015;13:45:00;3757;10.8;37
04.03.2015;13:55:00;4038;11.4;38
04.03.2015;14:05:00;3938;12.1;39
04.03.2015;14:15:00;4577;12.8;40
04.03.2015;14:25:00;3443;13.4;40
04.03.2015;14:35:00;3656;14.0;40
04.03.2015;14:45:00;4250;14.7;40
04.03.2015;14:55:00;4570;15.5;42
04.03.2015;15:05:00;3761;16.2;42
04.03.2015;15:15:00;271;16.3;38
04.03.2015;15:25:00;288;16.3;36
04.03.2015;15:35:00;1078;16.5;35
04.03.2015;15:45:00;853;16.6;34
04.03.2015;15:55:00;1057;16.8;34
04.03.2015;16:05:00;1776;17.1;34
04.03.2015;16:15:00;1475;17.3;34
04.03.2015;16:25:00;1399;17.6;34
04.03.2015;16:35:00;809;17.7;33
04.03.2015;16:45:00;801;17.9;33
04.03.2015;16:55:00;491;17.9;33
04.03.2015;17:05:00;442;18.0;33
04.03.2015;17:15:00;342;18.1;33
04.03.2015;17:25:00;280;18.1;32
04.03.2015;17:35:00;219;18.2;32
04.03.2015;17:45:00;178;18.2;32
04.03.2015;17:55:00;148;18.2;32
04.03.2015;18:05:00;121;18.2;32
04.03.2015;18:15:00;98;18.3;32
04.03.2015;20:00:00;0;18.3;0
05.03.2015;07:20:00;0;0;2
05.03.2015;07:30:00;72;0;25
05.03.2015;07:40:00;201;0;25
05.03.2015;07:50:00;255;0;26
05.03.2015;08:00:00;273;0.1;26
05.03.2015;08:10:00;345;0.1;27
05.03.2015;08:20:00;409;0.2;27
05.03.2015;08:30:00;612;0.3;27
05.03.2015;08:40:00;821;0.4;28
05.03.2015;08:50:00;897;0.5;28
05.03.2015;09:00:00;1510;0.8;28
05.03.2015;09:10:00;1379;1.1;29
05.03.2015;09:20:00;1844;1.4;29
05.03.2015;09:30:00;1691;1.7;29
05.03.2015;09:40:00;4684;2.3;31
05.03.2015;09:50:00;4676;3.0;34
05.03.2015;10:00:00;3753;3.8;35
05.03.2015;10:10:00;4272;4.3;36
05.03.2015;10:20:00;5056;5.1;38
05.03.2015;10:30:00;2791;5.6;37
05.03.2015;10:40:00;1750;6.0;36
05.03.2015;10:50:00;1511;6.3;35
05.03.2015;11:00:00;1580;6.5;34
05.03.2015;11:10:00;1993;7.2;36
05.03.2015;11:20:00;3857;7.7;36
05.03.2015;11:30:00;3565;8.2;37
05.03.2015;11:40:00;2833;8.7;36
05.03.2015;11:50:00;4441;9.4;38
05.03.2015;12:00:00;2568;10.1;39
05.03.2015;12:10:00;2584;10.5;38
05.03.2015;12:20:00;5801;11.2;39
05.03.2015;12:30:00;2476;11.7;39
05.03.2015;12:40:00;8103;12.7;42
05.03.2015;12:50:00;4093;13.6;43
05.03.2015;13:00:00;3751;14.4;44
05.03.2015;13:10:00;3457;15.3;45
05.03.2015;13:20:00;2170;15.8;43
05.03.2015;13:30:00;2918;16.3;41
05.03.2015;13:40:00;4945;16.9;41
05.03.2015;13:50:00;5702;17.8;43
05.03.2015;14:00:00;2655;18.5;43
05.03.2015;14:10:00;4397;19.1;42
05.03.2015;14:20:00;4812;19.9;45
05.03.2015;14:30:00;4843;20.5;42
05.03.2015;14:40:00;4397;21.3;44
05.03.2015;14:50:00;3977;22.0;44
05.03.2015;15:00:00;3709;22.7;44
05.03.2015;15:10:00;2950;23.2;42
05.03.2015;15:20:00;2103;23.6;41
05.03.2015;15:30:00;2211;23.9;40
05.03.2015;15:40:00;2327;24.3;39
05.03.2015;15:50:00;2236;24.7;38
05.03.2015;16:00:00;2046;25.0;38
05.03.2015;16:10:00;1954;25.4;37
05.03.2015;16:20:00;1271;25.6;36
05.03.2015;16:30:00;1477;25.9;36
05.03.2015;16:40:00;1070;26.0;35
05.03.2015;16:50:00;1190;26.2;34
05.03.2015;17:00:00;975;26.4;34
05.03.2015;17:10:00;821;26.5;34
05.03.2015;17:20:00;657;26.7;34
05.03.2015;17:30:00;576;26.8;33
05.03.2015;17:40:00;396;26.8;33
05.03.2015;17:50:00;305;26.9;33
05.03.2015;18:00:00;197;26.9;33
05.03.2015;18:10:00;131;26.9;33
05.03.2015;18:20:00;0;26.9;32
05.03.2015;20:00:00;0;26.9;0
06.03.2015;07:00:00;0;0;1
06.03.2015;07:10:00;143;0;24
06.03.2015;07:20:00;197;0;25
06.03.2015;07:30:00;250;0;26
06.03.2015;07:40:00;295;0.1;27
06.03.2015;07:50:00;341;0.1;27
06.03.2015;08:00:00;542;0.2;27
06.03.2015;08:10:00;854;0.3;28
06.03.2015;08:20:00;1030;0.5;28
06.03.2015;08:30:00;1184;0.7;28
06.03.2015;08:40:00;1898;1.0;28
06.03.2015;08:50:00;2524;1.4;29
06.03.2015;09:00:00;2866;1.8;30
06.03.2015;09:10:00;3177;2.3;31
06.03.2015;09:20:00;3556;2.9;33
06.03.2015;09:30:00;3915;3.5;34
06.03.2015;09:40:00;4285;4.2;35
06.03.2015;09:50:00;4597;5.0;37
06.03.2015;10:00:00;4911;5.8;39
06.03.2015;10:10:00;5184;6.6;40
06.03.2015;10:20:00;5445;7.5;41
06.03.2015;10:30:00;5673;8.4;43
06.03.2015;10:40:00;5866;9.4;44
06.03.2015;10:50:00;6035;10.4;45
06.03.2015;11:00:00;6254;11.4;47
06.03.2015;11:10:00;6416;12.4;48
06.03.2015;11:20:00;6590;13.5;45
06.03.2015;11:30:00;6821;14.6;45
06.03.2015;11:40:00;6843;15.8;48
06.03.2015;11:50:00;6880;16.9;44
06.03.2015;12:00:00;6888;18.0;48
06.03.2015;12:10:00;6373;19.1;44
06.03.2015;12:20:00;7000;20.3;47
06.03.2015;12:30:00;7140;21.5;44
06.03.2015;12:40:00;7077;22.6;47
06.03.2015;12:50:00;7025;23.8;44
06.03.2015;13:00:00;7099;25.0;48
06.03.2015;13:10:00;7025;26.1;44
06.03.2015;13:20:00;6972;27.3;48
06.03.2015;13:30:00;6871;28.4;44
06.03.2015;13:40:00;6816;29.6;48
06.03.2015;13:50:00;6738;30.7;44
06.03.2015;14:00:00;6305;31.7;47
06.03.2015;14:10:00;5856;32.7;45
06.03.2015;14:20:00;5516;33.6;45
06.03.2015;14:30:00;5449;34.6;47
06.03.2015;14:40:00;4861;35.4;47
06.03.2015;14:50:00;5736;36.3;48
06.03.2015;15:00:00;5386;37.2;44
06.03.2015;15:10:00;5062;38.1;45
06.03.2015;15:20:00;4766;38.9;46
06.03.2015;15:30:00;4408;39.6;46
06.03.2015;15:40:00;3823;40.3;46
06.03.2015;15:50:00;3101;40.8;44
06.03.2015;16:00:00;3400;41.4;44
06.03.2015;16:10:00;3199;41.9;43
06.03.2015;16:20:00;2927;42.4;43
06.03.2015;16:30:00;2485;42.8;42
06.03.2015;16:40:00;1616;43.1;40
06.03.2015;16:50:00;1638;43.4;39
06.03.2015;17:00:00;1217;43.6;38
06.03.2015;17:10:00;665;43.8;37
06.03.2015;17:20:00;472;43.9;36
06.03.2015;17:30:00;278;43.9;36
06.03.2015;17:40:00;241;44.0;35
06.03.2015;17:50:00;214;44.0;35
06.03.2015;18:00:00;169;44.0;35
06.03.2015;18:10:00;124;44.0;34
06.03.2015;18:20:00;93;44.1;34
06.03.2015;20:00:00;0;44.1;0
07.03.2015;07:00:00;0;0;1
07.03.2015;07:10:00;141;0;25
07.03.2015;07:20:00;197;0;26
07.03.2015;07:30:00;249;0;26
07.03.2015;07:40:00;292;0.1;27
07.03.2015;07:50:00;313;0.1;27
07.03.2015;08:00:00;510;0.2;28
07.03.2015;08:10:00;949;0.3;28
07.03.2015;08:20:00;923;0.5;28
07.03.2015;08:30:00;1796;0.8;28
07.03.2015;08:40:00;2408;1.1;29
07.03.2015;08:50:00;2790;1.6;30
07.03.2015;09:00:00;3048;2.0;31
07.03.2015;09:10:00;3155;2.6;32
07.03.2015;09:20:00;3059;3.1;33
07.03.2015;09:30:00;4222;3.8;35
07.03.2015;09:40:00;4630;4.5;37
07.03.2015;09:50:00;4014;5.2;38
07.03.2015;10:00:00;5057;6.0;39
07.03.2015;10:10:00;4446;6.8;40
07.03.2015;10:20:00;5505;7.7;41
07.03.2015;10:30:00;5470;8.6;43
07.03.2015;10:40:00;6339;9.6;44
07.03.2015;10:50:00;6047;10.6;46
07.03.2015;11:00:00;5396;11.4;45
07.03.2015;11:10:00;4049;12.1;44
07.03.2015;11:20:00;5569;13.0;45
07.03.2015;11:30:00;4536;13.7;45
07.03.2015;11:40:00;6557;14.7;46
07.03.2015;11:50:00;6964;15.8;48
07.03.2015;12:00:00;6950;16.8;44
07.03.2015;12:10:00;6625;18.0;48
07.03.2015;12:20:00;6114;18.9;48
07.03.2015;12:30:00;5395;19.8;43
07.03.2015;12:40:00;5884;20.7;45
07.03.2015;12:50:00;7103;21.8;46
07.03.2015;13:00:00;5808;22.9;45
07.03.2015;13:10:00;4324;23.7;46
07.03.2015;13:20:00;4682;24.6;47
07.03.2015;13:30:00;6112;25.5;48
07.03.2015;13:40:00;6821;26.6;44
07.03.2015;13:50:00;6268;27.7;47
07.03.2015;14:00:00;5843;28.7;47
07.03.2015;14:10:00;5146;29.6;44
07.03.2015;14:20:00;4704;30.4;46
07.03.2015;14:30:00;5093;31.2;46
07.03.2015;14:40:00;5067;32.1;47
07.03.2015;14:50:00;3659;32.7;46
07.03.2015;15:00:00;3889;33.4;45
07.03.2015;15:10:00;3582;34.0;45
07.03.2015;15:20:00;3721;34.6;45
07.03.2015;15:30:00;3939;35.3;45
07.03.2015;15:40:00;3850;35.9;45
07.03.2015;15:50:00;3130;36.4;44
07.03.2015;16:00:00;3259;36.9;43
07.03.2015;16:10:00;3084;37.4;43
07.03.2015;16:20:00;2990;38.0;42
07.03.2015;16:30:00;2498;38.4;42
07.03.2015;16:40:00;1650;38.7;40
07.03.2015;16:50:00;1481;38.9;39
07.03.2015;17:00:00;1239;39.2;38
07.03.2015;17:10:00;702;39.3;37
07.03.2015;17:20:00;455;39.4;36
07.03.2015;17:30:00;260;39.4;36
07.03.2015;17:40:00;218;39.5;35
07.03.2015;17:50:00;209;39.5;35
07.03.2015;18:00:00;175;39.5;35
07.03.2015;18:10:00;112;39.6;34
07.03.2015;18:20:00;97;39.6;34
07.03.2015;20:00:00;0;39.6;0
08.03.2015;07:00:00;15;0;11
08.03.2015;07:10:00;165;0;25
08.03.2015;07:20:00;178;0;26
08.03.2015;07:30:00;270;0;27
08.03.2015;07:40:00;301;0.1;27
08.03.2015;07:50:00;359;0.2;28
08.03.2015;08:00:00;646;0.2;28
08.03.2015;08:10:00;884;0.4;28
08.03.2015;08:20:00;1123;0.6;29
08.03.2015;08:30:00;1559;0.8;29
08.03.2015;08:40:00;2364;1.1;29
08.03.2015;08:50:00;2578;1.6;30
08.03.2015;09:00:00;3007;2.0;31
08.03.2015;09:10:00;3270;2.6;32
08.03.2015;09:20:00;3625;3.2;34
08.03.2015;09:30:00;4078;3.8;35
08.03.2015;09:40:00;4444;4.5;37
08.03.2015;09:50:00;4805;5.3;38
08.03.2015;10:00:00;5063;6.1;40
08.03.2015;10:10:00;5229;6.9;41
08.03.2015;10:20:00;5548;7.9;42
08.03.2015;10:30:00;5597;8.8;44
08.03.2015;10:40:00;5252;9.7;44
08.03.2015;10:50:00;6094;10.7;46
08.03.2015;11:00:00;6263;11.7;47
08.03.2015;11:10:00;6279;12.7;48
08.03.2015;11:20:00;6180;13.8;44
08.03.2015;11:30:00;6140;14.7;46
08.03.2015;11:40:00;6114;15.7;48
08.03.2015;11:50:00;6763;16.8;44
08.03.2015;12:00:00;6485;17.9;46
08.03.2015;12:10:00;6592;19.0;46
08.03.2015;12:20:00;5959;20.0;44
08.03.2015;12:30:00;5696;21.0;47
08.03.2015;12:40:00;5253;21.9;48
08.03.2015;12:50:00;6123;22.9;44
08.03.2015;13:00:00;6172;24.0;46
08.03.2015;13:10:00;5813;24.9;48
08.03.2015;13:20:00;5946;25.9;45
08.03.2015;13:30:00;6128;26.9;45
08.03.2015;13:40:00;5511;27.8;47
08.03.2015;13:50:00;6283;28.8;48
08.03.2015;14:00:00;6004;29.8;44
08.03.2015;14:10:00;5930;30.7;46
08.03.2015;14:20:00;5023;31.6;48
08.03.2015;14:30:00;4822;32.4;48
08.03.2015;14:40:00;4775;33.2;48
08.03.2015;14:50:00;4172;33.9;47
08.03.2015;15:00:00;3413;34.5;46
08.03.2015;15:10:00;4161;35.1;45
08.03.2015;15:20:00;4129;35.8;46
08.03.2015;15:30:00;3227;36.4;45
08.03.2015;15:40:00;2656;36.8;43
08.03.2015;15:50:00;2677;37.3;43
08.03.2015;16:00:00;1961;37.6;41
08.03.2015;16:10:00;2158;38.0;41
08.03.2015;16:20:00;1745;38.3;40
08.03.2015;16:30:00;1431;38.5;39
08.03.2015;16:40:00;1191;38.7;38
08.03.2015;16:50:00;980;38.9;37
08.03.2015;17:00:00;876;39.1;36
08.03.2015;17:10:00;762;39.2;36
08.03.2015;17:20:00;625;39.3;36
08.03.2015;17:30:00;495;39.4;35
08.03.2015;17:40:00;376;39.5;35
08.03.2015;17:50:00;272;39.5;35
08.03.2015;18:00:00;195;39.5;34
08.03.2015;18:10:00;109;39.6;34
08.03.2015;18:20:00;90;39.6;34
08.03.2015;18:30:00;85;39.6;34
08.03.2015;20:00:00;0;39.6;0
09.03.2015;07:00:00;36;0;14
09.03.2015;07:10:00;202;0;25
09.03.2015;07:20:00;282;0;26
09.03.2015;07:30:00;392;0.1;27
09.03.2015;07:40:00;464;0.2;27
09.03.2015;07:50:00;510;0.2;28
09.03.2015;08:00:00;725;0.3;28
09.03.2015;08:10:00;797;0.5;28
09.03.2015;08:20:00;1013;0.6;29
09.03.2015;08:30:00;1812;0.9;29
09.03.2015;08:40:00;2227;1.3;29
09.03.2015;08:50:00;2594;1.7;30
09.03.2015;09:00:00;3039;2.2;31
09.03.2015;09:10:00;3269;2.7;33
09.03.2015;09:20:00;3674;3.3;34
09.03.2015;09:30:00;4081;3.9;35
09.03.2015;09:40:00;4336;4.6;37
09.03.2015;09:50:00;4649;5.4;38
09.03.2015;10:00:00;4821;6.2;40
09.03.2015;10:10:00;5095;7.0;41
09.03.2015;10:20:00;5379;7.8;42
09.03.2015;10:30:00;5708;8.8;44
09.03.2015;10:40:00;5570;9.7;45
09.03.2015;10:50:00;5998;10.7;46
09.03.2015;11:00:00;6164;11.7;47
09.03.2015;11:10:00;6219;12.7;48
09.03.2015;11:20:00;6386;13.7;44
09.03.2015;11:30:00;6461;14.8;47
09.03.2015;11:40:00;6602;15.9;44
09.03.2015;11:50:00;6679;17.0;46
09.03.2015;12:00:00;6753;18.1;46
09.03.2015;12:10:00;6809;19.2;46
09.03.2015;12:20:00;6926;20.3;47
09.03.2015;12:30:00;6974;21.5;46
09.03.2015;12:40:00;6934;22.6;46
09.03.2015;12:50:00;6964;23.8;46
09.03.2015;13:00:00;6928;24.9;45
09.03.2015;13:10:00;6890;26.1;46
09.03.2015;13:20:00;6809;27.2;44
09.03.2015;13:30:00;6754;28.3;47
09.03.2015;13:40:00;6708;29.4;44
09.03.2015;13:50:00;6650;30.5;47
09.03.2015;14:00:00;6552;31.6;44
09.03.2015;14:10:00;6329;32.7;46
09.03.2015;14:20:00;5911;33.6;48
09.03.2015;14:30:00;5342;34.6;44
09.03.2015;14:40:00;4970;35.4;46
09.03.2015;14:50:00;4784;36.2;47
09.03.2015;15:00:00;4913;36.9;47
09.03.2015;15:10:00;4932;37.8;48
09.03.2015;15:20:00;4716;38.6;48
09.03.2015;15:30:00;4377;39.3;48
09.03.2015;15:40:00;3998;40.0;47
09.03.2015;15:50:00;3656;40.6;46
09.03.2015;16:00:00;2898;41.1;45
09.03.2015;16:10:00;3064;41.6;44
09.03.2015;16:20:00;2847;42.1;43
09.03.2015;16:30:00;2651;42.5;43
09.03.2015;16:40:00;2211;42.9;42
09.03.2015;16:50:00;1216;43.2;40
09.03.2015;17:00:00;1330;43.4;39
09.03.2015;17:10:00;992;43.5;38
09.03.2015;17:20:00;435;43.6;37
09.03.2015;17:30:00;312;43.7;37
09.03.2015;17:40:00;203;43.7;36
09.03.2015;17:50:00;212;43.8;36
09.03.2015;18:00:00;167;43.8;36
09.03.2015;18:10:00;126;43.8;35
09.03.2015;18:20:00;99;43.8;35
09.03.2015;18:30:00;85;43.8;35
09.03.2015;20:00:00;0;43.9;0
10.03.2015;06:50:00;0;0;2
10.03.2015;07:00:00;159;0;25
10.03.2015;07:10:00;173;0;26
10.03.2015;07:20:00;304;0.1;27
10.03.2015;07:30:00;373;0.1;27
10.03.2015;07:40:00;433;0.2;28
10.03.2015;07:50:00;500;0.3;28
10.03.2015;08:00:00;883;0.4;28
10.03.2015;08:10:00;1026;0.5;29
10.03.2015;08:20:00;1149;0.7;29
10.03.2015;08:30:00;1781;1.0;29
10.03.2015;08:40:00;2154;1.3;29
10.03.2015;08:50:00;2463;1.7;30
10.03.2015;09:00:00;2820;2.2;31
10.03.2015;09:10:00;3079;2.7;32
10.03.2015;09:20:00;3500;3.2;34
10.03.2015;09:30:00;3962;3.9;35
10.03.2015;09:40:00;4153;4.5;36
10.03.2015;09:50:00;4388;5.2;38
10.03.2015;10:00:00;4799;6.0;39
10.03.2015;10:10:00;5141;6.9;41
10.03.2015;10:20:00;5366;7.7;42
10.03.2015;10:30:00;5604;8.6;43
10.03.2015;10:40:00;5757;9.6;44
10.03.2015;10:50:00;5956;10.6;46
10.03.2015;11:00:00;6096;11.6;47
10.03.2015;11:10:00;6238;12.6;48
10.03.2015;11:20:00;6385;13.6;44
10.03.2015;11:30:00;6457;14.7;46
10.03.2015;11:40:00;6438;15.8;48
10.03.2015;11:50:00;6671;16.8;45
10.03.2015;12:00:00;6683;17.9;48
10.03.2015;12:10:00;6836;19.1;44
10.03.2015;12:20:00;6827;20.2;47
10.03.2015;12:30:00;6849;21.3;44
10.03.2015;12:40:00;6812;22.5;47
10.03.2015;12:50:00;6866;23.6;44
10.03.2015;13:00:00;7003;24.7;47
10.03.2015;13:10:00;6280;25.8;44
10.03.2015;13:20:00;6603;26.9;48
10.03.2015;13:30:00;5421;27.9;44
10.03.2015;13:40:00;4581;28.5;43
10.03.2015;13:50:00;7019;29.5;46
10.03.2015;14:00:00;3001;30.2;46
10.03.2015;14:10:00;2495;30.6;44
10.03.2015;14:20:00;3262;31.1;44
10.03.2015;14:30:00;3058;31.7;43
10.03.2015;14:40:00;3356;32.3;43
10.03.2015;14:50:00;2260;32.7;42
10.03.2015;15:00:00;2576;33.1;41
10.03.2015;15:10:00;2552;33.5;41
10.03.2015;15:20:00;2195;33.9;40
10.03.2015;15:30:00;2147;34.3;39
10.03.2015;15:40:00;1980;34.6;39
10.03.2015;15:50:00;1985;34.9;39
10.03.2015;16:00:00;1687;35.2;38
10.03.2015;16:10:00;1548;35.5;37
10.03.2015;16:20:00;1348;35.7;37
10.03.2015;16:30:00;1224;35.9;36
10.03.2015;16:40:00;1148;36.1;36
10.03.2015;16:50:00;1215;36.3;35
10.03.2015;17:00:00;1030;36.5;35
10.03.2015;17:10:00;800;36.6;35
10.03.2015;17:20:00;974;36.8;35
10.03.2015;17:30:00;870;36.9;34
10.03.2015;17:40:00;599;37.1;34
10.03.2015;17:50:00;369;37.1;34
10.03.2015;18:00:00;238;37.2;34
10.03.2015;18:10:00;180;37.2;34
10.03.2015;18:20:00;111;37.2;33
10.03.2015;18:30:00;89;37.2;33
10.03.2015;20:00:00;0;37.2;0
11.03.2015;07:05:00;0;0;11
11.03.2015;07:15:00;140;0;26
11.03.2015;07:25:00;156;0;27
11.03.2015;07:35:00;155;0;27
11.03.2015;07:45:00;141;0;28
11.03.2015;07:55:00;151;0.1;28
11.03.2015;08:05:00;161;0.1;28
11.03.2015;08:15:00;202;0.1;28
11.03.2015;08:25:00;287;0.2;29
11.03.2015;08:35:00;508;0.2;29
11.03.2015;08:45:00;741;0.3;29
11.03.2015;08:55:00;661;0.5;29
11.03.2015;09:05:00;381;0.5;30
11.03.2015;09:15:00;611;0.6;30
11.03.2015;09:25:00;520;0.7;30
11.03.2015;09:35:00;693;0.8;30
11.03.2015;09:45:00;565;0.9;30
11.03.2015;09:55:00;1224;1.1;30
11.03.2015;10:05:00;1384;1.3;30
11.03.2015;10:15:00;1608;1.6;31
11.03.2015;10:25:00;2362;1.9;31
11.03.2015;10:35:00;2166;2.3;32
11.03.2015;10:45:00;2266;2.7;32
11.03.2015;10:55:00;2625;3.1;33
11.03.2015;11:05:00;2683;3.5;34
11.03.2015;11:15:00;4623;4.2;35
11.03.2015;11:25:00;3854;4.9;37
11.03.2015;11:35:00;1766;5.2;36
11.03.2015;11:45:00;1411;5.5;35
11.03.2015;11:55:00;1168;5.7;34
11.03.2015;12:05:00;2072;6.0;34
11.03.2015;12:15:00;3402;6.5;35
11.03.2015;12:25:00;5227;7.2;38
11.03.2015;12:35:00;7679;8.4;42
11.03.2015;12:45:00;6346;9.6;46
11.03.2015;12:55:00;6590;10.8;47
11.03.2015;13:05:00;4721;11.8;45
11.03.2015;13:15:00;2419;12.2;42
11.03.2015;13:25:00;6268;13.1;44
11.03.2015;13:35:00;7436;14.0;46
11.03.2015;13:45:00;7452;15.3;44
11.03.2015;13:55:00;7086;16.4;47
11.03.2015;14:05:00;6797;17.5;45
11.03.2015;14:15:00;4376;18.4;45
11.03.2015;14:25:00;6347;19.3;46
11.03.2015;14:35:00;6755;20.4;47
11.03.2015;14:45:00;4441;21.3;44
11.03.2015;14:55:00;2585;21.8;43
11.03.2015;15:05:00;1347;22.1;41
11.03.2015;15:15:00;2093;22.3;40
11.03.2015;15:25:00;1629;22.6;39
11.03.2015;15:35:00;1863;22.9;38
11.03.2015;15:45:00;1159;23.1;37
11.03.2015;15:55:00;1103;23.2;36
11.03.2015;16:05:00;2711;23.7;37
11.03.2015;16:15:00;2359;24.0;37
11.03.2015;16:25:00;2552;24.5;38
11.03.2015;16:35:00;1281;24.7;37
11.03.2015;16:45:00;1295;24.9;36
11.03.2015;16:55:00;1110;25.1;35
11.03.2015;17:05:00;586;25.2;35
11.03.2015;17:15:00;497;25.3;35
11.03.2015;17:25:00;485;25.4;34
11.03.2015;17:35:00;416;25.5;34
11.03.2015;17:45:00;312;25.5;34
11.03.2015;17:55:00;226;25.6;34
11.03.2015;18:05:00;184;25.6;34
11.03.2015;18:15:00;74;25.6;33
11.03.2015;18:25:00;0;25.6;20
11.03.2015;20:00:00;0;25.6;0
12.03.2015;06:50:00;0;0;5
12.03.2015;07:00:00;151;0;25
12.03.2015;07:10:00;149;0;26
12.03.2015;07:20:00;241;0;27
12.03.2015;07:30:00;284;0.1;27
12.03.2015;07:40:00;324;0.1;28
12.03.2015;07:50:00;396;0.2;28
12.03.2015;08:00:00;862;0.3;28
12.03.2015;08:10:00;1039;0.5;28
12.03.2015;08:20:00;1912;0.7;29
12.03.2015;08:30:00;2279;1.1;29
12.03.2015;08:40:00;2654;1.5;30
12.03.2015;08:50:00;2992;2.0;31
12.03.2015;09:00:00;3300;2.5;32
12.03.2015;09:10:00;3677;3.1;34
12.03.2015;09:20:00;4074;3.8;35
12.03.2015;09:30:00;4435;4.5;37
12.03.2015;09:40:00;4801;5.3;38
12.03.2015;09:50:00;5107;6.1;40
