Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
12.03.2015;10:00:00;5350;7.0;41
12.03.2015;10:10:00;5565;7.9;43
12.03.2015;10:20:00;5770;8.8;44
12.03.2015;10:30:00;5952;9.8;45
12.03.2015;10:40:00;6170;10.8;47
12.03.2015;10:50:00;6373;11.8;48
12.03.2015;11:00:00;6554;12.9;44
12.03.2015;11:10:00;6775;14.0;46
12.03.2015;11:20:00;6897;15.2;47
12.03.2015;11:30:00;7084;16.3;45
12.03.2015;11:40:00;7148;17.5;46
12.03.2015;11:50:00;7215;18.7;46
12.03.2015;12:00:00;7306;19.9;44
12.03.2015;12:10:00;7356;21.1;47
12.03.2015;12:20:00;7321;22.3;44
12.03.2015;12:30:00;7135;23.5;48
12.03.2015;12:40:00;7162;24.7;44
12.03.2015;12:50:00;7454;25.9;46
12.03.2015;13:00:00;7450;27.1;46
12.03.2015;13:10:00;7331;28.3;44
12.03.2015;13:20:00;7347;29.6;48
12.03.2015;13:30:00;7368;30.8;45
12.03.2015;13:40:00;7303;32.0;45
12.03.2015;13:50:00;5750;33.1;46
12.03.2015;14:00:00;7049;34.2;44
12.03.2015;14:10:00;6780;35.4;47
12.03.2015;14:20:00;5557;36.3;44
12.03.2015;14:30:00;6772;37.4;46
12.03.2015;14:40:00;5370;38.3;47
12.03.2015;14:50:00;3134;39.1;44
12.03.2015;15:00:00;5913;39.8;43
12.03.2015;15:10:00;1643;40.4;44
12.03.2015;15:20:00;1641;40.8;42
12.03.2015;15:30:00;2413;41.1;41
12.03.2015;15:40:00;3415;41.8;42
12.03.2015;15:50:00;3880;42.4;43
12.03.2015;16:00:00;3669;43.0;43
12.03.2015;16:10:00;3208;43.6;43
12.03.2015;16:20:00;2782;44.0;42
12.03.2015;16:30:00;2748;44.5;42
12.03.2015;16:40:00;2338;44.9;41
12.03.2015;16:50:00;1864;45.2;40
12.03.2015;17:00:00;1194;45.4;39
12.03.2015;17:10:00;907;45.6;37
12.03.2015;17:20:00;696;45.7;36
12.03.2015;17:30:00;472;45.8;36
12.03.2015;17:40:00;345;45.8;36
12.03.2015;17:50:00;276;45.9;35
12.03.2015;18:00:00;248;45.9;35
12.03.2015;18:10:00;193;46.0;35
12.03.2015;18:20:00;118;46.0;34
12.03.2015;18:30:00;99;46.0;34
12.03.2015;20:00:00;0;46.0;0
13.03.2015;06:50:00;15;0;11
13.03.2015;07:00:00;169;0;25
13.03.2015;07:10:00;206;0;26
13.03.2015;07:20:00;332;0.1;27
13.03.2015;07:30:00;415;0.1;27
13.03.2015;07:40:00;503;0.2;28
13.03.2015;07:50:00;627;0.3;28
13.03.2015;08:00:00;919;0.4;28
13.03.2015;08:10:00;1092;0.6;29
13.03.2015;08:20:00;1735;0.9;29
13.03.2015;08:30:00;2073;1.2;29
13.03.2015;08:40:00;2369;1.6;30
13.03.2015;08:50:00;2696;2.0;31
13.03.2015;09:00:00;3002;2.5;32
13.03.2015;09:10:00;3370;3.0;33
13.03.2015;09:20:00;3730;3.6;34
13.03.2015;09:30:00;4062;4.3;36
13.03.2015;09:40:00;4384;5.0;37
13.03.2015;09:50:00;4728;5.7;39
13.03.2015;10:00:00;5031;6.6;40
13.03.2015;10:10:00;5304;7.4;41
13.03.2015;10:20:00;5504;8.3;43
13.03.2015;10:30:00;5676;9.3;44
13.03.2015;10:40:00;5875;10.2;45
13.03.2015;10:50:00;6039;11.2;47
13.03.2015;11:00:00;6237;12.2;48
13.03.2015;11:10:00;6362;13.3;45
13.03.2015;11:20:00;6500;14.3;45
13.03.2015;11:30:00;6583;15.4;48
13.03.2015;11:40:00;6510;16.5;44
13.03.2015;11:50:00;6739;17.6;47
13.03.2015;12:00:00;6868;18.7;44
13.03.2015;12:10:00;6904;19.9;46
13.03.2015;12:20:00;6903;21.0;44
13.03.2015;12:30:00;6956;22.1;47
13.03.2015;12:40:00;7017;23.3;44
13.03.2015;12:50:00;7012;24.5;47
13.03.2015;13:00:00;6955;25.6;44
13.03.2015;13:10:00;6709;26.7;47
13.03.2015;13:20:00;6734;27.8;44
13.03.2015;13:30:00;6842;29.0;47
13.03.2015;13:40:00;6680;30.1;44
13.03.2015;13:50:00;6614;31.2;47
13.03.2015;14:00:00;6600;32.2;44
13.03.2015;14:10:00;6469;33.3;46
13.03.2015;14:20:00;6290;34.4;46
13.03.2015;14:30:00;6082;35.4;45
13.03.2015;14:40:00;5863;36.4;48
13.03.2015;14:50:00;5402;37.3;46
13.03.2015;15:00:00;4673;38.1;44
13.03.2015;15:15:00;3861;39.1;45
13.03.2015;15:25:00;4198;39.7;45
13.03.2015;15:35:00;4100;40.4;45
13.03.2015;15:45:00;3673;41.1;45
13.03.2015;15:55:00;3492;41.6;45
13.03.2015;16:05:00;3087;42.2;44
13.03.2015;16:15:00;2600;42.6;43
13.03.2015;16:25:00;2398;43.0;42
13.03.2015;16:35:00;2377;43.4;41
13.03.2015;16:45:00;1968;43.8;40
13.03.2015;16:55:00;1451;44.0;39
13.03.2015;17:05:00;1007;44.2;38
13.03.2015;17:15:00;800;44.4;37
13.03.2015;17:25:00;574;44.5;36
13.03.2015;17:35:00;324;44.5;36
13.03.2015;17:45:00;235;44.6;36
13.03.2015;17:55:00;209;44.6;35
13.03.2015;18:05:00;162;44.6;35
13.03.2015;18:15:00;122;44.7;34
13.03.2015;18:25:00;99;44.7;34
13.03.2015;18:35:00;86;44.7;34
13.03.2015;20:00:00;0;44.7;0
14.03.2015;06:45:00;0;0;2
14.03.2015;06:55:00;152;0;25
14.03.2015;07:05:00;203;0;26
14.03.2015;07:15:00;350;0.1;27
14.03.2015;07:25:00;452;0.1;27
14.03.2015;07:35:00;566;0.2;28
14.03.2015;07:45:00;693;0.3;28
14.03.2015;07:55:00;911;0.5;28
14.03.2015;08:05:00;1082;0.6;28
14.03.2015;08:15:00;1294;0.8;29
14.03.2015;08:25:00;1767;1.1;29
14.03.2015;08:35:00;2006;1.4;29
14.03.2015;08:45:00;2335;1.8;30
14.03.2015;08:55:00;2637;2.2;31
14.03.2015;09:05:00;2972;2.7;32
14.03.2015;09:15:00;3241;3.2;33
14.03.2015;09:25:00;3595;3.8;34
14.03.2015;09:35:00;3892;4.4;35
14.03.2015;09:45:00;3987;5.1;37
14.03.2015;09:55:00;4663;5.8;38
14.03.2015;10:05:00;4747;6.6;40
14.03.2015;10:15:00;4933;7.4;41
14.03.2015;10:25:00;4767;8.3;42
14.03.2015;10:35:00;5426;9.1;43
14.03.2015;10:45:00;5707;10.1;44
14.03.2015;10:55:00;5947;11.0;46
14.03.2015;11:05:00;5918;12.0;46
14.03.2015;11:15:00;5425;12.8;46
14.03.2015;11:25:00;4529;13.6;45
14.03.2015;11:35:00;6266;14.6;47
14.03.2015;11:45:00;5589;15.6;48
14.03.2015;11:55:00;4866;16.5;43
14.03.2015;12:05:00;6253;17.4;44
14.03.2015;12:15:00;4590;18.3;46
14.03.2015;12:25:00;4540;19.1;46
14.03.2015;12:35:00;5813;20.0;47
14.03.2015;12:45:00;6726;21.1;44
14.03.2015;12:55:00;6647;22.2;46
14.03.2015;13:05:00;6596;23.3;46
14.03.2015;13:15:00;6481;24.4;45
14.03.2015;13:25:00;6433;25.5;48
14.03.2015;13:35:00;6540;26.6;44
14.03.2015;13:45:00;6293;27.6;47
14.03.2015;13:55:00;6236;28.6;45
14.03.2015;14:05:00;6019;29.7;45
14.03.2015;14:15:00;5973;30.6;47
14.03.2015;14:25:00;5847;31.6;45
14.03.2015;14:35:00;5597;32.5;45
14.03.2015;14:45:00;5546;33.4;46
14.03.2015;14:55:00;4622;34.2;47
14.03.2015;15:05:00;4661;35.0;47
14.03.2015;15:15:00;3834;35.6;46
14.03.2015;15:25:00;4131;36.2;45
14.03.2015;15:35:00;3894;36.8;44
14.03.2015;15:45:00;2969;37.3;44
14.03.2015;15:55:00;1780;37.6;42
14.03.2015;16:05:00;2095;37.9;41
14.03.2015;16:15:00;1974;38.3;40
14.03.2015;16:25:00;1642;38.5;39
14.03.2015;16:35:00;1754;38.8;38
14.03.2015;16:45:00;1347;39.1;37
14.03.2015;16:55:00;1145;39.3;37
14.03.2015;17:05:00;1066;39.5;36
14.03.2015;17:15:00;936;39.6;36
14.03.2015;17:25:00;809;39.7;35
14.03.2015;17:35:00;624;39.9;35
14.03.2015;17:45:00;475;40.0;35
14.03.2015;17:55:00;357;40.0;34
14.03.2015;18:05:00;260;40.1;34
14.03.2015;18:15:00;179;40.1;34
14.03.2015;18:25:00;122;40.1;34
14.03.2015;18:35:00;89;40.1;33
14.03.2015;20:00:00;0;40.1;0
15.03.2015;06:55:00;0;0;5
15.03.2015;07:05:00;137;0;25
15.03.2015;07:15:00;161;0;26
15.03.2015;07:25:00;213;0;27
15.03.2015;07:35:00;252;0.1;27
15.03.2015;07:45:00;293;0.1;28
15.03.2015;07:55:00;337;0.2;28
15.03.2015;08:05:00;369;0.2;28
15.03.2015;08:15:00;468;0.3;28
15.03.2015;08:25:00;526;0.4;29
15.03.2015;08:35:00;530;0.5;29
15.03.2015;08:45:00;568;0.6;29
15.03.2015;08:55:00;577;0.7;29
15.03.2015;09:05:00;705;0.8;29
15.03.2015;09:15:00;739;0.9;30
15.03.2015;09:25:00;731;1.0;30
15.03.2015;09:35:00;689;1.1;30
15.03.2015;09:45:00;858;1.3;30
15.03.2015;09:55:00;917;1.4;30
15.03.2015;10:05:00;937;1.6;30
15.03.2015;10:15:00;993;1.7;30
15.03.2015;10:25:00;1016;1.9;30
15.03.2015;10:35:00;1111;2.1;31
15.03.2015;10:45:00;1234;2.3;31
15.03.2015;10:55:00;1125;2.5;31
15.03.2015;11:05:00;1187;2.7;31
15.03.2015;11:15:00;1315;2.9;31
15.03.2015;11:25:00;1536;3.1;31
15.03.2015;11:35:00;1483;3.3;31
15.03.2015;11:45:00;1548;3.6;31
15.03.2015;11:55:00;1633;3.9;31
15.03.2015;12:05:00;1536;4.1;31
15.03.2015;12:15:00;1678;4.4;32
15.03.2015;12:25:00;2029;4.7;32
15.03.2015;12:35:00;2082;5.0;32
15.03.2015;12:45:00;2288;5.4;33
15.03.2015;12:55:00;2652;5.8;34
15.03.2015;13:05:00;2963;6.3;34
15.03.2015;13:15:00;3693;7.0;36
15.03.2015;13:25:00;3814;7.6;37
15.03.2015;13:35:00;4288;8.3;39
15.03.2015;13:45:00;4582;9.0;39
15.03.2015;13:55:00;3747;9.6;40
15.03.2015;14:05:00;6316;10.7;42
15.03.2015;14:15:00;5925;11.7;44
15.03.2015;14:25:00;5124;12.5;45
15.03.2015;14:35:00;4266;13.4;45
15.03.2015;14:45:00;2221;13.8;42
15.03.2015;14:55:00;2445;14.1;41
15.03.2015;15:05:00;2298;14.5;40
15.03.2015;15:15:00;1929;14.9;39
15.03.2015;15:25:00;2604;15.2;38
15.03.2015;15:35:00;2832;15.7;39
15.03.2015;15:45:00;2398;16.1;38
15.03.2015;15:55:00;2673;16.6;38
15.03.2015;16:05:00;1941;16.9;37
15.03.2015;16:15:00;1993;17.2;37
15.03.2015;16:25:00;1940;17.6;36
15.03.2015;16:35:00;1805;17.9;36
15.03.2015;16:45:00;1387;18.1;35
15.03.2015;16:55:00;1186;18.3;35
15.03.2015;17:05:00;927;18.5;34
15.03.2015;17:15:00;606;18.6;34
15.03.2015;17:25:00;470;18.7;34
15.03.2015;17:35:00;474;18.7;34
15.03.2015;17:45:00;460;18.8;33
15.03.2015;17:55:00;357;18.9;33
15.03.2015;18:05:00;252;18.9;33
15.03.2015;18:15:00;158;19.0;33
15.03.2015;18:25:00;111;19.0;33
15.03.2015;18:35:00;89;19.0;33
15.03.2015;20:00:00;0;19.0;0
16.03.2015;06:50:00;0;0;2
16.03.2015;07:00:00;155;0;25
16.03.2015;07:10:00;188;0;26
16.03.2015;07:20:00;281;0;27
16.03.2015;07:30:00;340;0.1;27
16.03.2015;07:40:00;422;0.2;27
16.03.2015;07:50:00;520;0.2;28
16.03.2015;08:00:00;615;0.3;28
16.03.2015;08:10:00;708;0.5;28
16.03.2015;08:20:00;787;0.6;29
16.03.2015;08:30:00;900;0.7;29
16.03.2015;08:40:00;1055;0.9;29
16.03.2015;08:50:00;1245;1.1;29
16.03.2015;09:00:00;1425;1.3;30
16.03.2015;09:10:00;1479;1.6;30
16.03.2015;09:20:00;1440;1.8;30
16.03.2015;09:30:00;1470;2.0;30
16.03.2015;09:40:00;1695;2.3;30
16.03.2015;09:50:00;1885;2.6;31
16.03.2015;10:00:00;2070;2.9;31
16.03.2015;10:10:00;2900;3.4;32
16.03.2015;10:20:00;5220;4.2;35
16.03.2015;10:30:00;6427;5.3;39
16.03.2015;10:40:00;2806;5.8;38
16.03.2015;10:50:00;4040;6.3;38
16.03.2015;11:00:00;5540;7.1;39
16.03.2015;11:10:00;7114;8.4;44
16.03.2015;11:20:00;6879;9.5;47
16.03.2015;11:30:00;6871;10.6;48
16.03.2015;11:40:00;6904;11.8;44
16.03.2015;11:50:00;6947;12.9;47
16.03.2015;12:00:00;7031;14.1;44
16.03.2015;12:10:00;7108;15.2;47
16.03.2015;12:20:00;7000;16.4;44
16.03.2015;12:30:00;7208;17.6;47
16.03.2015;12:40:00;6758;18.7;44
16.03.2015;12:50:00;7328;19.9;47
16.03.2015;13:00:00;6663;21.0;44
16.03.2015;13:10:00;6165;22.1;47
16.03.2015;13:20:00;6271;23.1;45
16.03.2015;13:30:00;6772;24.2;46
16.03.2015;13:40:00;5364;25.2;48
16.03.2015;13:50:00;5995;26.1;47
16.03.2015;14:00:00;5743;27.1;45
16.03.2015;14:10:00;5915;28.1;47
16.03.2015;14:20:00;5167;29.0;48
16.03.2015;14:30:00;5546;29.9;46
16.03.2015;14:40:00;4502;30.6;43
16.03.2015;14:50:00;5691;31.5;45
16.03.2015;15:00:00;5426;32.4;47
16.03.2015;15:10:00;4432;33.2;47
16.03.2015;15:20:00;4019;33.9;47
16.03.2015;15:30:00;4002;34.5;46
16.03.2015;15:40:00;3507;35.1;45
16.03.2015;15:50:00;2127;35.5;43
16.03.2015;16:00:00;1749;35.8;42
16.03.2015;16:10:00;1371;36.1;40
16.03.2015;16:20:00;1275;36.3;39
16.03.2015;16:30:00;1033;36.5;38
16.03.2015;16:40:00;871;36.6;37
16.03.2015;16:50:00;791;36.8;36
16.03.2015;17:00:00;696;36.9;36
16.03.2015;17:10:00;734;37.0;36
16.03.2015;17:20:00;701;37.1;35
16.03.2015;17:30:00;652;37.2;35
16.03.2015;17:40:00;521;37.3;35
16.03.2015;17:50:00;358;37.4;35
16.03.2015;18:00:00;264;37.4;34
16.03.2015;18:10:00;183;37.5;34
16.03.2015;18:20:00;107;37.5;34
16.03.2015;18:30:00;91;37.5;34
16.03.2015;18:40:00;91;37.5;33
16.03.2015;20:00:00;0;37.5;0
17.03.2015;06:50:00;35;0;16
17.03.2015;07:00:00;173;0;25
17.03.2015;07:10:00;243;0;26
17.03.2015;07:20:00;316;0.1;27
17.03.2015;07:30:00;408;0.1;27
17.03.2015;07:40:00;520;0.2;28
17.03.2015;07:50:00;588;0.3;28
17.03.2015;08:00:00;728;0.4;28
17.03.2015;08:10:00;857;0.6;29
17.03.2015;08:20:00;850;0.7;29
17.03.2015;08:30:00;1013;0.9;29
17.03.2015;08:40:00;1003;1.0;29
17.03.2015;08:50:00;1001;1.2;30
17.03.2015;09:00:00;1311;1.4;30
17.03.2015;09:10:00;3169;1.8;30
17.03.2015;09:20:00;3540;2.4;32
17.03.2015;09:30:00;3782;3.0;34
17.03.2015;09:40:00;3822;3.6;35
17.03.2015;09:50:00;3623;4.2;36
17.03.2015;10:00:00;4013;4.9;37
17.03.2015;10:10:00;3636;5.6;38
17.03.2015;10:20:00;2589;6.0;37
17.03.2015;10:30:00;2564;6.5;37
17.03.2015;10:40:00;2809;6.9;37
17.03.2015;10:50:00;2890;7.3;37
17.03.2015;11:00:00;4766;8.0;38
17.03.2015;11:10:00;5548;8.9;41
17.03.2015;11:20:00;5980;9.9;43
17.03.2015;11:30:00;6717;11.0;45
17.03.2015;11:40:00;6379;12.1;48
17.03.2015;11:50:00;4384;12.9;47
17.03.2015;12:00:00;6693;13.9;47
17.03.2015;12:10:00;7221;15.1;44
17.03.2015;12:20:00;7002;16.3;48
17.03.2015;12:30:00;6818;17.4;44
17.03.2015;12:40:00;6906;18.5;47
17.03.2015;12:50:00;6811;19.7;44
17.03.2015;13:00:00;5190;20.6;46
17.03.2015;13:10:00;6073;21.5;47
17.03.2015;13:20:00;5261;22.4;48
17.03.2015;13:30:00;4367;23.1;47
17.03.2015;13:40:00;3372;23.7;45
17.03.2015;13:50:00;4098;24.2;45
17.03.2015;14:00:00;6270;25.2;47
17.03.2015;14:10:00;6084;26.2;44
17.03.2015;14:20:00;6379;27.2;46
17.03.2015;14:30:00;5134;28.2;48
17.03.2015;14:40:00;5961;29.1;48
17.03.2015;14:50:00;6370;30.1;44
17.03.2015;15:00:00;5806;31.1;47
17.03.2015;15:10:00;4902;31.9;48
17.03.2015;15:20:00;3984;32.6;47
17.03.2015;15:30:00;2339;33.1;45
17.03.2015;15:40:00;1992;33.5;43
17.03.2015;15:50:00;1876;33.8;42
17.03.2015;16:00:00;2745;34.2;41
17.03.2015;16:10:00;2824;34.7;42
17.03.2015;16:20:00;2822;35.1;41
17.03.2015;16:30:00;2533;35.6;41
17.03.2015;16:40:00;2429;36.0;40
17.03.2015;16:50:00;1930;36.3;40
17.03.2015;17:00:00;1160;36.5;38
17.03.2015;17:10:00;975;36.7;37
17.03.2015;17:20:00;719;36.8;36
17.03.2015;17:30:00;605;36.9;36
17.03.2015;17:40:00;497;37.0;36
17.03.2015;17:50:00;430;37.1;35
17.03.2015;18:00:00;365;37.2;35
17.03.2015;18:10:00;279;37.2;35
17.03.2015;18:20:00;187;37.3;34
17.03.2015;18:30:00;103;37.3;34
17.03.2015;18:40:00;90;37.3;34
17.03.2015;20:00:00;0;37.3;0
18.03.2015;06:35:00;0;0;2
18.03.2015;06:45:00;166;0;25
18.03.2015;06:55:00;221;0;26
18.03.2015;07:05:00;362;0.1;27
18.03.2015;07:15:00;483;0.1;27
18.03.2015;07:25:00;645;0.2;28
18.03.2015;07:35:00;794;0.4;28
18.03.2015;07:45:00;986;0.5;29
18.03.2015;07:55:00;1117;0.7;29
18.03.2015;08:05:00;1189;0.9;29
18.03.2015;08:15:00;1531;1.1;29
18.03.2015;08:25:00;1871;1.4;30
18.03.2015;08:35:00;2229;1.8;30
18.03.2015;08:45:00;2297;2.1;31
18.03.2015;08:55:00;2724;2.6;32
18.03.2015;09:05:00;3214;3.1;33
18.03.2015;09:15:00;3424;3.6;34
18.03.2015;09:25:00;3655;4.2;35
18.03.2015;09:35:00;3872;4.9;36
18.03.2015;09:45:00;3978;5.5;38
18.03.2015;09:55:00;4058;6.2;38
18.03.2015;10:05:00;4288;6.9;39
18.03.2015;10:15:00;4558;7.6;40
18.03.2015;10:25:00;4755;8.4;41
18.03.2015;10:35:00;5048;9.2;43
18.03.2015;10:45:00;5318;10.1;43
18.03.2015;10:55:00;5698;11.0;45
18.03.2015;11:05:00;5902;12.0;46
18.03.2015;11:15:00;6180;13.0;48
18.03.2015;11:25:00;6360;14.0;44
18.03.2015;11:35:00;6451;15.1;46
18.03.2015;11:45:00;6558;16.2;48
18.03.2015;11:55:00;6646;17.3;44
18.03.2015;12:05:00;6692;18.4;48
18.03.2015;12:15:00;6766;19.5;44
18.03.2015;12:25:00;6790;20.6;47
18.03.2015;12:35:00;6779;21.7;44
18.03.2015;12:45:00;6593;22.8;47
18.03.2015;12:55:00;6508;23.9;44
18.03.2015;13:05:00;6425;24.9;46
18.03.2015;13:15:00;6607;26.0;45
18.03.2015;13:25:00;6575;27.1;46
18.03.2015;13:35:00;6541;28.2;45
18.03.2015;13:45:00;6320;29.3;46
18.03.2015;13:55:00;6273;30.3;47
18.03.2015;14:05:00;6008;31.3;45
18.03.2015;14:15:00;6051;32.3;47
18.03.2015;14:25:00;5911;33.3;44
18.03.2015;14:35:00;5738;34.2;46
18.03.2015;14:45:00;5596;35.2;48
18.03.2015;14:55:00;5452;36.1;49
18.03.2015;15:05:00;5121;36.9;44
18.03.2015;15:15:00;4539;37.7;45
18.03.2015;15:25:00;3798;38.4;45
18.03.2015;15:35:00;3408;38.9;45
18.03.2015;15:45:00;3447;39.5;44
18.03.2015;15:55:00;3199;40.1;44
18.03.2015;16:05:00;3173;40.6;44
18.03.2015;16:15:00;2918;41.1;43
18.03.2015;16:25:00;2640;41.5;43
18.03.2015;16:35:00;2164;41.9;42
18.03.2015;16:45:00;1641;42.2;40
18.03.2015;16:55:00;1322;42.4;39
18.03.2015;17:05:00;1130;42.6;38
18.03.2015;17:15:00;985;42.8;37
18.03.2015;17:25:00;760;42.9;37
18.03.2015;17:35:00;631;43.0;36
18.03.2015;17:45:00;508;43.1;36
18.03.2015;17:55:00;396;43.2;36
18.03.2015;18:05:00;311;43.3;35
18.03.2015;18:15:00;230;43.3;35
18.03.2015;18:25:00;148;43.3;35
18.03.2015;18:35:00;107;43.3;34
18.03.2015;18:45:00;89;43.4;34
18.03.2015;20:00:00;0;43.4;0
19.03.2015;06:35:00;26;0;18
19.03.2015;06:45:00;169;0;26
19.03.2015;06:55:00;239;0;27
19.03.2015;07:05:00;334;0.1;27
19.03.2015;07:15:00;442;0.1;28
19.03.2015;07:25:00;554;0.2;28
19.03.2015;07:35:00;666;0.3;29
19.03.2015;07:45:00;831;0.5;29
19.03.2015;07:55:00;1009;0.6;29
19.03.2015;08:05:00;1278;0.8;29
19.03.2015;08:15:00;1657;1.1;30
19.03.2015;08:25:00;1941;1.4;30
19.03.2015;08:35:00;2264;1.7;30
19.03.2015;08:45:00;2524;2.1;31
19.03.2015;08:55:00;2799;2.6;32
19.03.2015;09:05:00;3165;3.1;33
19.03.2015;09:15:00;3535;3.7;35
19.03.2015;09:25:00;3791;4.3;36
19.03.2015;09:35:00;4094;4.9;37
19.03.2015;09:45:00;4382;5.7;38
19.03.2015;09:55:00;4601;6.4;39
19.03.2015;10:05:00;4830;7.2;41
19.03.2015;10:15:00;5037;8.0;42
19.03.2015;10:25:00;5284;8.9;43
19.03.2015;10:35:00;4979;9.8;44
19.03.2015;10:45:00;4940;10.4;43
19.03.2015;10:55:00;5484;11.3;44
19.03.2015;11:05:00;6007;12.3;46
19.03.2015;11:15:00;6117;13.3;48
19.03.2015;11:25:00;6153;14.3;44
19.03.2015;11:35:00;6320;15.3;46
19.03.2015;11:45:00;6464;16.4;48
19.03.2015;11:55:00;6573;17.5;44
19.03.2015;12:05:00;6644;18.6;48
19.03.2015;12:15:00;6783;19.7;44
19.03.2015;12:25:00;6827;20.8;48
19.03.2015;12:35:00;6830;21.9;44
19.03.2015;12:45:00;6751;23.1;48
19.03.2015;12:55:00;6757;24.2;44
19.03.2015;13:05:00;6686;25.3;48
19.03.2015;13:15:00;6618;26.4;44
19.03.2015;13:25:00;6683;27.5;48
19.03.2015;13:35:00;6510;28.6;44
19.03.2015;13:45:00;6458;29.6;48
19.03.2015;13:55:00;6325;30.7;44
19.03.2015;14:05:00;6272;31.7;47
19.03.2015;14:15:00;6126;32.7;44
19.03.2015;14:25:00;6006;33.7;46
19.03.2015;14:35:00;5865;34.7;48
19.03.2015;14:45:00;5692;35.6;44
19.03.2015;14:55:00;5520;36.6;47
19.03.2015;15:05:00;5156;37.4;48
19.03.2015;15:15:00;4666;38.2;48
19.03.2015;15:25:00;4137;38.9;47
19.03.2015;15:35:00;3472;39.5;46
19.03.2015;15:45:00;3363;40.1;46
19.03.2015;15:55:00;3440;40.7;45
19.03.2015;16:05:00;3227;41.2;45
19.03.2015;16:15:00;3008;41.7;44
19.03.2015;16:25:00;2630;42.2;43
19.03.2015;16:35:00;2346;42.6;42
19.03.2015;16:45:00;1797;42.9;41
19.03.2015;16:55:00;1699;43.2;40
19.03.2015;17:05:00;1303;43.4;39
19.03.2015;17:15:00;1000;43.6;38
19.03.2015;17:25:00;722;43.7;37
19.03.2015;17:35:00;492;43.8;37
19.03.2015;17:45:00;430;43.9;36
19.03.2015;17:55:00;373;43.9;36
19.03.2015;18:05:00;313;44.0;36
19.03.2015;18:15:00;222;44.0;35
19.03.2015;18:25:00;154;44.1;35
19.03.2015;18:35:00;111;44.1;35
19.03.2015;18:45:00;89;44.1;34
19.03.2015;20:00:00;0;44.1;0
20.03.2015;06:35:00;53;0;17
20.03.2015;06:45:00;183;0;26
20.03.2015;06:55:00;279;0;27
20.03.2015;07:05:00;367;0.1;27
20.03.2015;07:15:00;461;0.2;28
20.03.2015;07:25:00;553;0.2;28
20.03.2015;07:35:00;685;0.3;29
20.03.2015;07:45:00;881;0.5;29
20.03.2015;07:55:00;1035;0.6;29
20.03.2015;08:05:00;1447;0.9;29
20.03.2015;08:15:00;1785;1.1;30
20.03.2015;08:25:00;2075;1.5;30
20.03.2015;08:35:00;2364;1.8;31
20.03.2015;08:45:00;2622;2.3;32
20.03.2015;08:55:00;2947;2.7;33
20.03.2015;09:05:00;3320;3.3;34
20.03.2015;09:15:00;3687;3.9;35
20.03.2015;09:25:00;3997;4.5;36
20.03.2015;09:35:00;4156;5.2;38
20.03.2015;09:45:00;4019;5.9;39
20.03.2015;09:55:00;3624;6.5;39
20.03.2015;10:05:00;3173;7.0;39
20.03.2015;10:15:00;2543;7.5;38
20.03.2015;10:25:00;1991;7.8;37
20.03.2015;10:35:00;1725;8.1;36
20.03.2015;10:45:00;1957;8.4;36
20.03.2015;10:55:00;2644;8.8;36
20.03.2015;11:05:00;3578;9.4;37
20.03.2015;11:15:00;4571;10.1;39
20.03.2015;11:25:00;5449;10.9;41
20.03.2015;11:35:00;6170;11.9;43
20.03.2015;11:45:00;6640;13.0;46
20.03.2015;11:55:00;6696;14.1;48
20.03.2015;12:05:00;6740;15.2;44
20.03.2015;12:15:00;6809;16.3;47
20.03.2015;12:25:00;6851;17.5;44
20.03.2015;12:35:00;6799;18.6;47
20.03.2015;12:45:00;6810;19.7;44
20.03.2015;12:55:00;6820;20.8;47
20.03.2015;13:05:00;6787;22.0;44
20.03.2015;13:15:00;6750;23.1;47
20.03.2015;13:25:00;6680;24.2;44
20.03.2015;13:35:00;6629;25.3;46
20.03.2015;13:45:00;6548;26.4;44
20.03.2015;13:55:00;6443;27.4;46
20.03.2015;14:05:00;6357;28.5;47
20.03.2015;14:15:00;6224;29.5;45
20.03.2015;14:25:00;6118;30.5;48
20.03.2015;14:35:00;5967;31.5;44
20.03.2015;14:45:00;5799;32.5;46
20.03.2015;14:55:00;5506;33.4;48
20.03.2015;15:05:00;5124;34.3;49
20.03.2015;15:15:00;4747;35.1;49
20.03.2015;15:25:00;4237;35.8;48
20.03.2015;15:35:00;3646;36.4;47
20.03.2015;15:45:00;3046;37.0;46
20.03.2015;15:55:00;3387;37.5;45
20.03.2015;16:05:00;3178;38.1;44
20.03.2015;16:15:00;2941;38.5;44
20.03.2015;16:25:00;2707;39.0;43
20.03.2015;16:35:00;2444;39.4;42
20.03.2015;16:45:00;1928;39.8;41
20.03.2015;16:55:00;1374;40.0;40
20.03.2015;17:05:00;1084;40.2;39
20.03.2015;17:15:00;943;40.4;38
20.03.2015;17:25:00;755;40.5;37
20.03.2015;17:35:00;552;40.6;37
20.03.2015;17:45:00;415;40.7;36
20.03.2015;17:55:00;349;40.7;36
20.03.2015;18:05:00;278;40.8;35
20.03.2015;18:15:00;193;40.8;35
20.03.2015;18:25:00;115;40.8;35
20.03.2015;18:35:00;106;40.9;35
20.03.2015;18:45:00;88;40.9;34
20.03.2015;20:00:00;0;40.9;0
21.03.2015;06:45:00;0;0;1
21.03.2015;06:55:00;0;0;26
21.03.2015;07:05:00;83;0;27
21.03.2015;07:15:00;125;0;27
21.03.2015;07:25:00;161;0;28
21.03.2015;07:35:00;206;0;28
21.03.2015;07:45:00;190;0.1;28
21.03.2015;07:55:00;219;0.1;29
21.03.2015;08:05:00;281;0.1;29
21.03.2015;08:15:00;363;0.2;29
21.03.2015;08:25:00;392;0.3;29
21.03.2015;08:35:00;585;0.4;29
21.03.2015;08:45:00;413;0.4;30
21.03.2015;08:55:00;571;0.5;30
21.03.2015;09:05:00;571;0.6;30
21.03.2015;09:15:00;685;0.7;30
21.03.2015;09:25:00;677;0.8;30
21.03.2015;09:35:00;620;0.9;30
21.03.2015;09:45:00;844;1.1;31
21.03.2015;09:55:00;1139;1.2;31
21.03.2015;10:05:00;1541;1.5;31
21.03.2015;10:15:00;1548;1.7;31
21.03.2015;10:25:00;1656;2.0;31
21.03.2015;10:35:00;2019;2.3;31
21.03.2015;10:45:00;1803;2.6;32
21.03.2015;10:55:00;1570;2.9;32
21.03.2015;11:05:00;1455;3.1;32
21.03.2015;11:15:00;2062;3.4;33
21.03.2015;11:25:00;1197;3.7;32
21.03.2015;11:35:00;1710;3.9;32
21.03.2015;11:45:00;2997;4.3;33
21.03.2015;11:55:00;2907;4.8;35
21.03.2015;12:05:00;2836;5.3;35
21.03.2015;12:15:00;3089;5.8;36
21.03.2015;12:25:00;3099;6.3;37
21.03.2015;12:35:00;2312;6.7;36
21.03.2015;12:45:00;2481;7.1;36
21.03.2015;12:55:00;2380;7.5;36
21.03.2015;13:05:00;1614;7.8;35
21.03.2015;13:15:00;1411;8.1;35
21.03.2015;13:25:00;1803;8.3;35
21.03.2015;13:35:00;2038;8.7;35
21.03.2015;13:45:00;2014;9.0;35
21.03.2015;13:55:00;1337;9.3;34
21.03.2015;14:05:00;897;9.4;34
21.03.2015;14:15:00;897;9.6;34
21.03.2015;14:25:00;1045;9.7;34
21.03.2015;14:35:00;963;9.9;33
21.03.2015;14:45:00;1067;10.1;33
21.03.2015;14:55:00;991;10.2;33
21.03.2015;15:05:00;871;10.4;33
21.03.2015;15:15:00;949;10.5;33
21.03.2015;15:25:00;1096;10.7;33
21.03.2015;15:35:00;1204;10.9;33
21.03.2015;15:45:00;937;11.1;33
21.03.2015;15:55:00;666;11.2;33
21.03.2015;16:05:00;634;11.3;33
21.03.2015;16:15:00;387;11.4;33
21.03.2015;16:25:00;370;11.5;33
21.03.2015;16:35:00;381;11.5;33
21.03.2015;16:45:00;352;11.6;33
21.03.2015;16:55:00;265;11.6;32
21.03.2015;17:05:00;209;11.7;32
21.03.2015;17:15:00;195;11.7;32
21.03.2015;17:25:00;226;11.7;32
21.03.2015;17:35:00;148;11.8;32
21.03.2015;17:45:00;115;11.8;32
21.03.2015;17:55:00;140;11.8;32
21.03.2015;18:05:00;112;11.8;32
21.03.2015;18:15:00;96;11.8;32
21.03.2015;20:00:00;0;11.8;0
22.03.2015;06:45:00;0;0;12
22.03.2015;06:55:00;152;0;26
22.03.2015;07:05:00;192;0;27
22.03.2015;07:15:00;303;0;27
22.03.2015;07:25:00;356;0.1;28
22.03.2015;07:35:00;334;0.2;28
22.03.2015;07:45:00;342;0.2;28
22.03.2015;07:55:00;398;0.3;29
22.03.2015;08:05:00;354;0.3;29
22.03.2015;08:15:00;368;0.4;29
22.03.2015;08:25:00;481;0.5;29
22.03.2015;08:35:00;482;0.6;29
22.03.2015;08:45:00;485;0.6;30
22.03.2015;08:55:00;597;0.7;30
22.03.2015;09:05:00;780;0.8;30
22.03.2015;09:15:00;830;1.0;30
22.03.2015;09:25:00;757;1.1;30
22.03.2015;09:35:00;717;1.2;30
22.03.2015;09:45:00;720;1.4;30
22.03.2015;09:55:00;725;1.5;31
22.03.2015;10:05:00;731;1.6;31
22.03.2015;10:15:00;795;1.7;31
22.03.2015;10:25:00;808;1.9;31
22.03.2015;10:35:00;733;2.0;31
22.03.2015;10:45:00;642;2.1;31
22.03.2015;10:55:00;636;2.2;31
22.03.2015;11:05:00;605;2.3;31
22.03.2015;11:15:00;640;2.4;31
22.03.2015;11:25:00;654;2.5;31
22.03.2015;11:35:00;624;2.6;31
22.03.2015;11:45:00;711;2.7;31
22.03.2015;11:55:00;842;2.9;31
22.03.2015;12:05:00;955;3.0;31
22.03.2015;12:15:00;1146;3.2;31
22.03.2015;12:25:00;1889;3.5;31
22.03.2015;12:35:00;1188;3.7;31
22.03.2015;12:45:00;956;3.8;32
22.03.2015;12:55:00;987;4.0;32
22.03.2015;13:05:00;1020;4.2;32
22.03.2015;13:15:00;1209;4.4;32
22.03.2015;13:25:00;1125;4.6;32
22.03.2015;13:35:00;868;4.7;32
22.03.2015;13:45:00;720;4.9;32
22.03.2015;13:55:00;853;5.0;32
22.03.2015;14:05:00;649;5.1;32
22.03.2015;14:15:00;742;5.2;32
22.03.2015;14:25:00;850;5.4;32
22.03.2015;14:35:00;702;5.5;32
22.03.2015;14:45:00;776;5.6;32
22.03.2015;14:55:00;616;5.7;32
22.03.2015;15:05:00;700;5.9;32
22.03.2015;15:15:00;725;6.0;32
22.03.2015;15:25:00;557;6.1;32
22.03.2015;15:35:00;534;6.2;32
22.03.2015;15:45:00;416;6.2;32
22.03.2015;15:55:00;449;6.3;32
22.03.2015;16:05:00;458;6.4;32
22.03.2015;16:15:00;458;6.5;32
22.03.2015;16:25:00;560;6.6;32
22.03.2015;16:35:00;520;6.6;32
22.03.2015;16:45:00;290;6.7;32
22.03.2015;16:55:00;269;6.7;32
22.03.2015;17:05:00;322;6.8;32
22.03.2015;17:15:00;274;6.8;31
22.03.2015;17:25:00;258;6.9;31
22.03.2015;17:35:00;267;6.9;31
22.03.2015;17:45:00;225;7.0;31
22.03.2015;17:55:00;192;7.0;31
22.03.2015;18:05:00;158;7.0;31
22.03.2015;18:15:00;126;7.1;31
22.03.2015;18:25:00;105;7.1;31
22.03.2015;18:35:00;95;7.1;31
22.03.2015;18:45:00;89;7.1;31
22.03.2015;20:00:00;0;7.1;0
23.03.2015;06:35:00;0;0;3
23.03.2015;06:45:00;134;0;25
23.03.2015;06:55:00;155;0;26
23.03.2015;07:05:00;222;0;27
23.03.2015;07:15:00;267;0.1;27
23.03.2015;07:25:00;327;0.1;28
23.03.2015;07:35:00;382;0.2;28
23.03.2015;07:45:00;396;0.2;28
23.03.2015;07:55:00;433;0.3;29
23.03.2015;08:05:00;495;0.4;29
23.03.2015;08:15:00;587;0.5;29
23.03.2015;08:25:00;687;0.6;29
23.03.2015;08:35:00;793;0.7;29
23.03.2015;08:45:00;907;0.9;30
23.03.2015;08:55:00;1116;1.0;30
23.03.2015;09:05:00;1504;1.3;30
23.03.2015;09:15:00;1711;1.6;30
23.03.2015;09:25:00;1538;1.8;30
23.03.2015;09:35:00;1601;2.1;31
23.03.2015;09:45:00;1745;2.3;31
23.03.2015;09:55:00;2123;2.7;31
23.03.2015;10:05:00;2322;3.0;32
23.03.2015;10:15:00;2852;3.5;33
23.03.2015;10:25:00;2679;3.9;34
23.03.2015;10:35:00;2753;4.4;35
23.03.2015;10:45:00;2542;4.9;35
23.03.2015;10:55:00;4439;5.5;36
23.03.2015;11:05:00;7330;6.7;41
23.03.2015;11:15:00;6739;7.8;44
23.03.2015;11:25:00;5829;8.9;46
23.03.2015;11:35:00;7538;10.2;46
23.03.2015;11:45:00;6388;11.3;45
23.03.2015;11:55:00;4890;12.1;45
23.03.2015;12:05:00;6368;13.2;47
23.03.2015;12:15:00;7385;14.4;46
23.03.2015;12:25:00;7430;15.6;44
23.03.2015;12:35:00;7402;16.8;47
23.03.2015;12:45:00;7412;18.1;44
23.03.2015;12:55:00;6003;18.8;44
23.03.2015;13:05:00;6462;19.9;48
23.03.2015;13:15:00;6315;20.9;43
23.03.2015;13:25:00;7587;22.0;47
23.03.2015;13:35:00;7011;23.2;44
23.03.2015;13:45:00;6873;24.3;48
23.03.2015;13:55:00;6900;25.4;44
23.03.2015;14:05:00;6570;26.5;48
23.03.2015;14:15:00;6451;27.6;44
23.03.2015;14:25:00;6364;28.6;47
23.03.2015;14:35:00;6217;29.7;44
23.03.2015;14:45:00;6072;30.7;46
23.03.2015;14:55:00;5682;31.6;48
23.03.2015;15:05:00;5475;32.5;44
23.03.2015;15:15:00;5185;33.4;45
23.03.2015;15:25:00;4798;34.2;47
23.03.2015;15:35:00;4322;34.9;47
23.03.2015;15:45:00;3728;35.6;46
23.03.2015;15:55:00;3203;36.1;45
23.03.2015;16:05:00;3304;36.6;44
23.03.2015;16:15:00;3079;37.2;44
23.03.2015;16:25:00;2907;37.6;43
23.03.2015;16:35:00;2685;38.1;43
23.03.2015;16:45:00;2396;38.5;42
23.03.2015;16:55:00;1841;38.8;41
23.03.2015;17:05:00;1260;39.1;39
23.03.2015;17:15:00;1034;39.2;38
23.03.2015;17:25:00;860;39.4;37
23.03.2015;17:35:00;661;39.5;37
23.03.2015;17:45:00;493;39.6;36
23.03.2015;17:55:00;331;39.7;36
23.03.2015;18:05:00;306;39.7;35
23.03.2015;18:15:00;237;39.8;35
23.03.2015;18:25:00;178;39.8;35
23.03.2015;18:35:00;111;39.8;34
23.03.2015;18:45:00;93;39.8;34
23.03.2015;20:00:00;0;39.8;0
24.03.2015;06:30:00;24;0;16
24.03.2015;06:40:00;164;0;26
24.03.2015;06:50:00;234;0;27
24.03.2015;07:00:00;325;0.1;27
24.03.2015;07:10:00;401;0.1;28
24.03.2015;07:20:00;516;0.2;28
24.03.2015;07:30:00;764;0.3;28
24.03.2015;07:40:00;1158;0.5;29
24.03.2015;07:50:00;1069;0.7;29
24.03.2015;08:00:00;875;0.8;29
24.03.2015;08:10:00;1080;1.0;29
24.03.2015;08:20:00;1456;1.2;30
24.03.2015;08:30:00;1454;1.5;30
24.03.2015;08:40:00;1249;1.7;30
24.03.2015;08:50:00;1565;1.9;30
24.03.2015;09:00:00;2169;2.2;31
24.03.2015;09:10:00;1880;2.6;31
24.03.2015;09:20:00;1642;2.9;31
24.03.2015;09:30:00;1678;3.1;32
24.03.2015;09:40:00;1988;3.4;32
24.03.2015;09:50:00;3869;4.0;33
24.03.2015;10:00:00;4126;4.6;35
24.03.2015;10:10:00;4590;5.4;37
24.03.2015;10:20:00;5740;6.2;39
24.03.2015;10:30:00;6137;7.2;42
24.03.2015;10:40:00;6357;8.3;44
24.03.2015;10:50:00;5762;9.3;46
24.03.2015;11:00:00;5717;10.2;46
24.03.2015;11:10:00;5956;11.2;48
24.03.2015;11:20:00;5635;12.1;48
24.03.2015;11:30:00;6419;13.2;45
24.03.2015;11:40:00;5656;14.2;45
24.03.2015;11:50:00;5234;15.0;46
24.03.2015;12:00:00;5743;16.0;47
24.03.2015;12:10:00;5947;17.0;45
24.03.2015;12:20:00;5949;18.0;45
24.03.2015;12:30:00;5304;18.8;47
24.03.2015;12:40:00;6772;19.9;46
24.03.2015;12:50:00;7340;21.1;46
24.03.2015;13:00:00;6232;22.1;47
24.03.2015;13:10:00;6629;23.2;45
24.03.2015;13:20:00;6765;24.3;47
24.03.2015;13:30:00;7116;25.5;45
24.03.2015;13:40:00;6903;26.6;45
24.03.2015;13:50:00;6947;27.8;47
24.03.2015;14:00:00;6776;28.9;44
24.03.2015;14:10:00;6677;30.0;47
24.03.2015;14:20:00;6385;31.1;44
24.03.2015;14:30:00;6362;32.1;47
24.03.2015;14:40:00;6191;33.2;44
24.03.2015;14:50:00;5964;34.2;46
24.03.2015;15:00:00;5554;35.1;48
24.03.2015;15:10:00;5327;36.0;45
24.03.2015;15:20:00;4953;36.8;44
24.03.2015;15:30:00;4557;37.6;46
24.03.2015;15:40:00;4071;38.3;46
24.03.2015;15:50:00;3508;38.9;46
24.03.2015;16:00:00;3048;39.4;45
24.03.2015;16:10:00;3359;39.9;44
24.03.2015;16:20:00;3152;40.5;44
24.03.2015;16:30:00;2917;41.0;43
24.03.2015;16:40:00;2662;41.4;43
24.03.2015;16:50:00;2307;41.8;42
24.03.2015;17:00:00;1790;42.1;41
24.03.2015;17:10:00;1217;42.4;39
24.03.2015;17:20:00;980;42.5;38
24.03.2015;17:30:00;796;42.7;37
24.03.2015;17:40:00;627;42.8;37
24.03.2015;17:50:00;439;42.9;36
24.03.2015;18:00:00;304;42.9;36
24.03.2015;18:10:00;245;43.0;36
24.03.2015;18:20:00;193;43.0;35
24.03.2015;18:30:00;150;43.0;35
24.03.2015;18:40:00;110;43.0;35
24.03.2015;20:00:00;0;43.0;0
25.03.2015;06:30:00;33;0;14
25.03.2015;06:40:00;187;0;26
25.03.2015;06:50:00;276;0;27
25.03.2015;07:00:00;355;0.1;27
25.03.2015;07:10:00;436;0.1;28
25.03.2015;07:20:00;524;0.2;28
25.03.2015;07:30:00;615;0.3;29
25.03.2015;07:40:00;717;0.4;29
25.03.2015;07:50:00;836;0.6;29
25.03.2015;08:00:00;907;0.7;29
25.03.2015;08:10:00;1052;0.9;30
25.03.2015;08:20:00;1102;1.1;30
25.03.2015;08:30:00;1158;1.3;30
25.03.2015;08:40:00;1149;1.4;30
25.03.2015;08:50:00;1229;1.6;31
25.03.2015;09:00:00;1364;1.9;31
25.03.2015;09:10:00;1513;2.1;31
25.03.2015;09:20:00;1643;2.4;31
25.03.2015;09:30:00;1710;2.6;31
25.03.2015;09:40:00;1849;2.9;31
25.03.2015;09:50:00;2137;3.3;32
25.03.2015;10:00:00;2512;3.7;33
25.03.2015;10:10:00;3336;4.2;34
25.03.2015;10:20:00;3939;4.8;35
25.03.2015;10:30:00;4772;5.6;37
25.03.2015;10:40:00;4918;6.4;39
25.03.2015;10:50:00;5058;7.2;41
25.03.2015;11:00:00;4944;8.0;42
25.03.2015;11:10:00;5015;8.9;43
25.03.2015;11:20:00;4616;9.7;44
25.03.2015;11:30:00;4330;10.4;44
25.03.2015;11:40:00;4102;11.1;43
25.03.2015;11:50:00;3054;11.6;42
25.03.2015;12:00:00;2963;12.1;41
25.03.2015;12:10:00;3133;12.6;41
25.03.2015;12:20:00;3796;13.2;41
25.03.2015;12:30:00;3246;13.8;41
25.03.2015;12:40:00;2959;14.3;41
25.03.2015;12:50:00;2999;14.8;41
25.03.2015;13:00:00;2709;15.2;40
25.03.2015;13:10:00;3033;15.7;40
25.03.2015;13:20:00;3556;16.3;40
25.03.2015;13:30:00;3215;16.8;40
25.03.2015;13:40:00;2797;17.3;40
25.03.2015;13:50:00;2486;17.7;39
25.03.2015;14:00:00;2218;18.1;39
25.03.2015;14:10:00;2025;18.4;38
25.03.2015;14:20:00;1960;18.7;38
25.03.2015;14:30:00;2157;19.1;37
25.03.2015;14:40:00;2039;19.4;37
25.03.2015;14:50:00;1870;19.8;37
25.03.2015;15:00:00;1698;20.0;36
25.03.2015;15:10:00;1628;20.3;36
25.03.2015;15:20:00;1597;20.6;36
25.03.2015;15:30:00;1614;20.8;35
25.03.2015;15:40:00;1587;21.1;35
25.03.2015;15:50:00;1506;21.4;35
25.03.2015;16:00:00;1341;21.6;35
25.03.2015;16:10:00;1212;21.8;34
25.03.2015;16:20:00;1126;22.0;34
25.03.2015;16:30:00;1040;22.2;34
25.03.2015;16:40:00;933;22.3;34
25.03.2015;16:50:00;860;22.5;34
25.03.2015;17:00:00;760;22.6;33
25.03.2015;17:10:00;642;22.7;33
25.03.2015;17:20:00;593;22.8;33
25.03.2015;17:30:00;546;22.9;33
25.03.2015;17:40:00;354;23.0;33
25.03.2015;17:50:00;244;23.0;33
25.03.2015;18:00:00;195;23.0;33
25.03.2015;18:10:00;110;23.1;33
25.03.2015;20:00:00;0;23.1;0
26.03.2015;06:30:00;0;0;3
26.03.2015;06:40:00;136;0;25
26.03.2015;06:50:00;152;0;26
26.03.2015;07:00:00;262;0;27
26.03.2015;07:10:00;317;0.1;28
26.03.2015;07:20:00;395;0.1;28
26.03.2015;07:30:00;408;0.2;28
26.03.2015;07:40:00;432;0.3;28
26.03.2015;07:50:00;455;0.4;29
26.03.2015;08:00:00;537;0.4;29
26.03.2015;08:10:00;638;0.5;29
26.03.2015;08:20:00;779;0.7;29
26.03.2015;08:30:00;897;0.8;30
26.03.2015;08:40:00;1102;1.0;30
26.03.2015;08:50:00;968;1.2;30
26.03.2015;09:00:00;913;1.3;30
26.03.2015;09:10:00;1253;1.5;30
26.03.2015;09:20:00;902;1.7;30
26.03.2015;09:30:00;1028;1.8;31
26.03.2015;09:40:00;878;2.0;31
26.03.2015;09:50:00;875;2.1;31
26.03.2015;10:00:00;889;2.3;31
26.03.2015;10:10:00;951;2.4;31
26.03.2015;10:20:00;1047;2.6;31
26.03.2015;10:30:00;1377;2.8;31
26.03.2015;10:40:00;1660;3.1;31
26.03.2015;10:50:00;1343;3.3;31
26.03.2015;11:00:00;1104;3.5;31
26.03.2015;11:10:00;2462;3.9;32
26.03.2015;11:20:00;938;4.0;32
26.03.2015;11:30:00;1240;4.2;32
26.03.2015;11:40:00;1048;4.4;32
26.03.2015;11:50:00;838;4.6;32
26.03.2015;12:00:00;1356;4.8;32
26.03.2015;12:10:00;1521;5.0;32
26.03.2015;12:20:00;1508;5.3;32
26.03.2015;12:30:00;1269;5.5;32
26.03.2015;12:40:00;1657;5.8;32
26.03.2015;12:50:00;1386;6.0;32
26.03.2015;13:00:00;1266;6.2;32
26.03.2015;13:10:00;894;6.3;32
26.03.2015;13:20:00;888;6.5;32
26.03.2015;13:30:00;1007;6.7;32
26.03.2015;13:40:00;851;6.8;32
26.03.2015;13:50:00;1427;7.0;32
26.03.2015;14:00:00;3224;7.5;32
26.03.2015;14:10:00;1641;7.8;33
26.03.2015;14:20:00;903;8.0;32
26.03.2015;14:30:00;2224;8.3;32
26.03.2015;14:40:00;1904;8.6;33
26.03.2015;14:50:00;1594;8.8;33
26.03.2015;15:00:00;1637;9.1;33
26.03.2015;15:10:00;1384;9.4;33
26.03.2015;15:20:00;1428;9.6;33
26.03.2015;15:30:00;1255;9.8;33
26.03.2015;15:40:00;1346;10.0;33
26.03.2015;15:50:00;1468;10.2;33
26.03.2015;16:00:00;1583;10.5;33
26.03.2015;16:10:00;731;10.7;33
26.03.2015;16:20:00;1093;10.8;33
26.03.2015;16:30:00;995;11.0;33
26.03.2015;16:40:00;788;11.1;32
26.03.2015;16:50:00;837;11.3;32
26.03.2015;17:00:00;539;11.4;32
26.03.2015;17:10:00;368;11.4;32
26.03.2015;17:20:00;457;11.5;32
26.03.2015;17:30:00;326;11.6;32
26.03.2015;17:40:00;301;11.6;32
26.03.2015;17:50:00;157;11.6;32
26.03.2015;18:00:00;110;11.7;32
26.03.2015;18:10:00;126;11.7;32
26.03.2015;18:20:00;109;11.7;32
26.03.2015;18:30:00;93;11.7;32
26.03.2015;18:40:00;88;11.7;32
26.03.2015;18:50:00;86;11.8;32
26.03.2015;20:00:00;0;11.8;0
27.03.2015;06:40:00;36;0;11
27.03.2015;06:50:00;188;0;26
27.03.2015;07:00:00;308;0;27
27.03.2015;07:10:00;270;0.1;27
27.03.2015;07:20:00;401;0.1;27
27.03.2015;07:30:00;736;0.2;28
27.03.2015;07:40:00;472;0.3;28
27.03.2015;07:50:00;552;0.4;28
27.03.2015;08:00:00;948;0.5;29
27.03.2015;08:10:00;1065;0.7;29
27.03.2015;08:20:00;1196;0.9;29
27.03.2015;08:30:00;961;1.1;29
27.03.2015;08:40:00;873;1.2;30
27.03.2015;08:50:00;1714;1.5;30
27.03.2015;09:00:00;2010;1.8;30
27.03.2015;09:10:00;3994;2.5;32
27.03.2015;09:20:00;3821;3.1;34
27.03.2015;09:30:00;2475;3.4;34
27.03.2015;09:40:00;4714;4.3;37
27.03.2015;09:50:00;2047;5.0;38
27.03.2015;10:00:00;6796;5.8;39
27.03.2015;10:10:00;2774;6.5;40
27.03.2015;10:20:00;1909;7.1;39
27.03.2015;10:30:00;2267;7.4;38
27.03.2015;10:40:00;4829;8.0;38
27.03.2015;10:50:00;2548;8.5;39
27.03.2015;11:00:00;2158;8.9;38
27.03.2015;11:10:00;3597;9.4;37
27.03.2015;11:20:00;5879;10.4;42
27.03.2015;11:30:00;4072;11.1;42
27.03.2015;11:40:00;4323;11.9;44
27.03.2015;11:50:00;2911;12.4;42
27.03.2015;12:00:00;3827;13.3;44
27.03.2015;12:10:00;7339;14.1;44
27.03.2015;12:20:00;5155;14.9;45
27.03.2015;12:30:00;6554;15.7;46
27.03.2015;12:40:00;7210;17.1;43
27.03.2015;12:50:00;5103;17.8;44
27.03.2015;13:00:00;5432;18.9;47
27.03.2015;13:10:00;1730;19.3;44
27.03.2015;13:20:00;7821;20.4;47
27.03.2015;13:30:00;3392;21.0;42
27.03.2015;13:40:00;1764;21.3;40
27.03.2015;13:50:00;3172;21.8;41
27.03.2015;14:00:00;4877;22.8;45
27.03.2015;14:10:00;2988;23.4;43
27.03.2015;14:20:00;4237;23.9;41
27.03.2015;14:30:00;8316;25.2;47
27.03.2015;14:40:00;2932;26.0;43
27.03.2015;14:50:00;6354;26.9;44
27.03.2015;15:00:00;1358;27.3;42
27.03.2015;15:10:00;1371;27.5;40
27.03.2015;15:20:00;1852;27.8;39
27.03.2015;15:30:00;3728;28.4;41
27.03.2015;15:40:00;1516;28.7;39
27.03.2015;15:50:00;2613;29.1;38
27.03.2015;16:00:00;3406;29.6;39
27.03.2015;16:10:00;2806;30.0;39
27.03.2015;16:20:00;1782;30.3;38
27.03.2015;16:30:00;1205;30.5;37
27.03.2015;16:40:00;1036;30.7;36
27.03.2015;16:50:00;1042;30.9;35
27.03.2015;17:00:00;1194;31.1;35
27.03.2015;17:10:00;1172;31.3;35
27.03.2015;17:20:00;1128;31.4;34
27.03.2015;17:30:00;851;31.6;34
27.03.2015;17:40:00;771;31.7;34
27.03.2015;17:50:00;483;31.8;34
27.03.2015;18:00:00;408;31.9;34
27.03.2015;18:10:00;491;32.0;33
27.03.2015;18:20:00;435;32.0;33
27.03.2015;18:30:00;276;32.1;33
27.03.2015;18:40:00;120;32.1;33
27.03.2015;18:50:00;94;32.1;33
27.03.2015;19:00:00;84;32.2;33
27.03.2015;20:00:00;0;32.2;0
28.03.2015;06:20:00;0;0;5
28.03.2015;06:30:00;171;0;25
28.03.2015;06:40:00;221;0;26
28.03.2015;06:50:00;355;0.1;27
28.03.2015;07:00:00;430;0.1;27
28.03.2015;07:10:00;527;0.2;28
28.03.2015;07:20:00;585;0.3;28
28.03.2015;07:30:00;713;0.4;28
28.03.2015;07:40:00;1253;0.6;29
28.03.2015;07:50:00;1589;0.9;29
28.03.2015;08:00:00;1943;1.2;29
28.03.2015;08:10:00;2286;1.5;30
28.03.2015;08:20:00;2623;1.9;31
28.03.2015;08:30:00;2950;2.4;32
28.03.2015;08:40:00;3324;2.9;33
28.03.2015;08:50:00;3731;3.5;34
28.03.2015;09:00:00;4130;4.2;36
28.03.2015;09:10:00;4507;4.9;37
28.03.2015;09:20:00;4875;5.7;39
28.03.2015;09:30:00;4223;6.4;39
28.03.2015;09:40:00;4499;7.2;41
28.03.2015;09:50:00;5639;8.1;42
28.03.2015;10:00:00;3797;8.9;43
28.03.2015;10:10:00;3938;9.5;41
28.03.2015;10:20:00;6488;10.5;44
28.03.2015;10:30:00;6191;11.5;46
28.03.2015;10:40:00;6614;12.6;48
28.03.2015;10:50:00;6637;13.7;44
28.03.2015;11:00:00;6933;14.8;47
28.03.2015;11:10:00;7126;16.0;44
28.03.2015;11:20:00;7313;17.2;47
28.03.2015;11:30:00;7477;18.4;44
28.03.2015;11:40:00;7651;19.7;47
28.03.2015;11:50:00;7798;21.0;46
28.03.2015;12:00:00;7844;22.3;44
28.03.2015;12:10:00;7769;23.5;46
28.03.2015;12:20:00;7766;24.8;47
28.03.2015;12:30:00;7790;26.1;44
28.03.2015;12:40:00;7676;27.4;46
28.03.2015;12:50:00;7896;28.7;47
28.03.2015;13:00:00;7812;30.0;44
28.03.2015;13:10:00;7682;31.3;45
28.03.2015;13:20:00;7745;32.5;47
28.03.2015;13:30:00;7655;33.8;45
28.03.2015;13:40:00;7634;35.1;44
28.03.2015;13:50:00;7493;36.3;47
28.03.2015;14:00:00;7432;37.5;45
28.03.2015;14:10:00;7273;38.7;45
28.03.2015;14:20:00;7234;39.9;47
28.03.2015;14:30:00;7132;41.1;44
28.03.2015;14:40:00;6943;42.3;47
28.03.2015;14:50:00;6662;43.4;45
28.03.2015;15:00:00;6411;44.4;48
28.03.2015;15:10:00;6080;45.4;44
28.03.2015;15:20:00;4261;46.3;46
28.03.2015;15:30:00;2471;46.8;45
28.03.2015;15:40:00;2234;47.2;43
28.03.2015;15:50:00;2002;47.5;42
28.03.2015;16:00:00;1819;47.8;41
28.03.2015;16:10:00;1382;48.0;40
28.03.2015;16:20:00;1271;48.2;39
28.03.2015;16:30:00;1245;48.5;38
28.03.2015;16:40:00;971;48.6;37
28.03.2015;16:50:00;1059;48.8;36
28.03.2015;17:00:00;754;48.9;36
28.03.2015;17:10:00;688;49.0;36
28.03.2015;17:20:00;549;49.2;35
28.03.2015;17:30:00;536;49.2;35
28.03.2015;17:40:00;397;49.3;35
28.03.2015;17:50:00;322;49.4;34
28.03.2015;18:00:00;221;49.4;34
28.03.2015;18:10:00;161;49.4;34
28.03.2015;18:20:00;160;49.5;34
28.03.2015;18:30:00;145;49.5;34
28.03.2015;18:40:00;90;49.5;33
28.03.2015;20:00:00;0;49.5;0
29.03.2015;07:20:00;24;0;10
29.03.2015;07:30:00;176;0;25
29.03.2015;07:40:00;208;0;26
29.03.2015;07:50:00;266;0.1;27
29.03.2015;08:00:00;321;0.1;28
29.03.2015;08:10:00;447;0.2;28
29.03.2015;08:20:00;513;0.2;28
29.03.2015;08:30:00;1039;0.4;29
29.03.2015;08:40:00;791;0.6;29
29.03.2015;08:50:00;666;0.7;29
29.03.2015;09:00:00;1165;0.8;29
29.03.2015;09:10:00;1291;1.0;30
29.03.2015;09:20:00;1215;1.2;30
29.03.2015;09:30:00;1855;1.5;30
29.03.2015;09:40:00;1906;1.8;30
29.03.2015;09:50:00;2065;2.1;31
29.03.2015;10:00:00;1970;2.5;31
29.03.2015;10:10:00;1929;2.8;32
29.03.2015;10:20:00;1756;3.1;32
29.03.2015;10:30:00;2567;3.5;33
29.03.2015;10:40:00;2621;4.0;33
29.03.2015;10:50:00;3260;4.4;34
29.03.2015;11:00:00;3555;5.0;36
29.03.2015;11:10:00;6366;6.0;39
29.03.2015;11:20:00;5682;7.0;42
29.03.2015;11:30:00;3269;7.8;42
29.03.2015;11:40:00;3905;8.5;42
29.03.2015;11:50:00;4418;9.3;43
29.03.2015;12:00:00;5104;10.1;43
29.03.2015;12:10:00;4200;10.7;43
29.03.2015;12:20:00;2866;11.3;42
29.03.2015;12:30:00;3529;11.8;41
29.03.2015;12:40:00;2949;12.3;40
29.03.2015;12:50:00;3459;12.9;41
29.03.2015;13:00:00;2770;13.4;40
29.03.2015;13:10:00;2585;13.9;40
29.03.2015;13:20:00;2269;14.2;39
29.03.2015;13:30:00;1693;14.6;38
29.03.2015;13:40:00;1365;14.8;37
29.03.2015;13:50:00;1023;15.0;36
29.03.2015;14:00:00;1855;15.2;36
29.03.2015;14:10:00;2369;15.6;36
29.03.2015;14:20:00;2761;16.1;37
29.03.2015;14:30:00;2175;16.5;37
29.03.2015;14:40:00;2506;16.9;36
29.03.2015;14:50:00;2115;17.2;36
29.03.2015;15:00:00;3186;17.7;37
29.03.2015;15:10:00;2348;18.1;37
29.03.2015;15:20:00;1810;18.5;36
29.03.2015;15:30:00;1903;18.8;36
29.03.2015;15:40:00;2126;19.1;36
29.03.2015;15:50:00;1576;19.4;35
29.03.2015;16:00:00;1257;19.6;35
29.03.2015;16:10:00;1014;19.8;34
29.03.2015;16:20:00;1113;20.0;34
29.03.2015;16:30:00;1028;20.2;34
29.03.2015;16:40:00;1197;20.4;34
29.03.2015;16:50:00;1053;20.6;33
29.03.2015;17:00:00;681;20.7;33
29.03.2015;17:10:00;600;20.8;33
29.03.2015;17:20:00;452;20.9;33
29.03.2015;17:30:00;400;20.9;33
29.03.2015;17:40:00;411;21.0;33
29.03.2015;17:50:00;557;21.1;33
29.03.2015;18:00:00;895;21.2;33
29.03.2015;18:10:00;410;21.3;32
29.03.2015;18:20:00;516;21.4;32
29.03.2015;18:30:00;393;21.5;32
29.03.2015;18:40:00;359;21.5;32
29.03.2015;18:50:00;242;21.6;32
29.03.2015;19:00:00;117;21.6;32
29.03.2015;19:10:00;121;21.6;32
29.03.2015;19:20:00;116;21.6;32
29.03.2015;19:30:00;110;21.6;32
29.03.2015;19:40:00;89;21.7;32
29.03.2015;20:00:00;0;21.7;0
30.03.2015;07:30:00;37;0;17
30.03.2015;07:40:00;254;0;25
30.03.2015;07:50:00;316;0;26
30.03.2015;08:00:00;417;0.1;27
30.03.2015;08:10:00;598;0.2;27
30.03.2015;08:20:00;828;0.3;28
30.03.2015;08:30:00;538;0.4;28
30.03.2015;08:40:00;560;0.5;28
30.03.2015;08:50:00;557;0.6;29
30.03.2015;09:00:00;558;0.7;29
30.03.2015;09:10:00;783;0.8;29
30.03.2015;09:20:00;966;1.0;29
30.03.2015;09:30:00;795;1.1;30
30.03.2015;09:40:00;1201;1.3;30
30.03.2015;09:50:00;1414;1.5;30
30.03.2015;10:00:00;659;1.7;30
30.03.2015;10:10:00;821;1.8;30
30.03.2015;10:20:00;1044;2.0;30
30.03.2015;10:30:00;669;2.1;30
30.03.2015;10:40:00;1419;2.3;31
30.03.2015;10:50:00;1408;2.5;31
30.03.2015;11:00:00;900;2.7;31
30.03.2015;11:10:00;2574;3.1;31
30.03.2015;11:20:00;2189;3.5;32
30.03.2015;11:30:00;1221;3.8;32
30.03.2015;11:40:00;2623;4.2;32
30.03.2015;11:50:00;1686;4.5;33
30.03.2015;12:00:00;1402;4.8;32
30.03.2015;12:10:00;1859;5.1;33
30.03.2015;12:20:00;3500;5.5;33
30.03.2015;12:30:00;2029;6.0;34
30.03.2015;12:40:00;930;6.2;33
30.03.2015;12:50:00;1954;6.4;33
30.03.2015;13:00:00;2246;6.8;33
30.03.2015;13:10:00;2007;7.1;34
30.03.2015;13:20:00;1102;7.3;33
30.03.2015;13:30:00;1547;7.5;33
30.03.2015;13:40:00;2144;7.9;33
30.03.2015;13:50:00;2085;8.3;34
30.03.2015;14:00:00;3253;8.8;35
30.03.2015;14:10:00;6423;9.6;37
30.03.2015;14:20:00;3348;10.2;38
30.03.2015;14:30:00;2955;10.8;38
30.03.2015;14:40:00;2424;11.2;38
30.03.2015;14:50:00;3484;11.7;38
30.03.2015;15:00:00;2075;12.1;37
30.03.2015;15:10:00;3690;12.7;38
30.03.2015;15:20:00;5167;13.5;40
30.03.2015;15:30:00;3655;14.3;42
30.03.2015;15:40:00;3826;14.8;41
30.03.2015;15:50:00;5459;15.5;41
30.03.2015;16:00:00;2888;16.1;41
30.03.2015;16:10:00;2244;16.5;40
30.03.2015;16:20:00;2007;16.8;38
30.03.2015;16:30:00;2466;17.2;38
30.03.2015;16:40:00;1861;17.6;37
30.03.2015;16:50:00;2014;17.9;37
30.03.2015;17:00:00;1842;18.2;36
30.03.2015;17:10:00;1817;18.5;36
30.03.2015;17:20:00;1489;18.8;35
30.03.2015;17:30:00;1317;19.0;35
30.03.2015;17:40:00;1357;19.2;34
30.03.2015;17:50:00;1186;19.4;34
30.03.2015;18:00:00;920;19.6;34
30.03.2015;18:10:00;743;19.7;33
30.03.2015;18:20:00;472;19.8;33
30.03.2015;18:30:00;419;19.9;33
30.03.2015;18:40:00;387;19.9;33
30.03.2015;18:50:00;344;20.0;33
30.03.2015;19:00:00;259;20.0;33
30.03.2015;19:10:00;271;20.1;32
30.03.2015;19:20:00;211;20.1;32
30.03.2015;19:30:00;137;20.1;32
30.03.2015;19:40:00;103;20.2;32
30.03.2015;20:00:00;0;20.2;0
31.03.2015;07:20:00;0;0;12
31.03.2015;07:30:00;141;0;25
31.03.2015;07:40:00;224;0;26
31.03.2015;07:50:00;351;0.1;27
31.03.2015;08:00:00;432;0.1;27
31.03.2015;08:10:00;679;0.2;28
31.03.2015;08:20:00;766;0.3;28
31.03.2015;08:30:00;1070;0.5;28
31.03.2015;08:40:00;1176;0.7;29
31.03.2015;08:50:00;2088;1.0;29
31.03.2015;09:00:00;1885;1.3;29
31.03.2015;09:10:00;1980;1.6;30
31.03.2015;09:20:00;2116;1.9;30
31.03.2015;09:30:00;3544;2.4;31
31.03.2015;09:40:00;2000;2.7;32
31.03.2015;09:50:00;1956;3.1;32
31.03.2015;10:00:00;2006;3.4;32
31.03.2015;10:10:00;3880;3.9;33
31.03.2015;10:20:00;2930;4.6;35
31.03.2015;10:30:00;2110;4.9;35
31.03.2015;10:40:00;1423;5.2;34
31.03.2015;10:50:00;1318;5.4;33
31.03.2015;11:00:00;1195;5.6;33
31.03.2015;11:10:00;1240;5.8;32
31.03.2015;11:20:00;2062;6.1;33
31.03.2015;11:30:00;3050;6.6;34
31.03.2015;11:40:00;3065;7.1;35
31.03.2015;11:50:00;3687;7.7;36
31.03.2015;12:00:00;2911;8.2;36
31.03.2015;12:10:00;2560;8.6;36
31.03.2015;12:20:00;2024;9.0;36
31.03.2015;12:30:00;2172;9.4;35
31.03.2015;12:40:00;2068;9.7;35
31.03.2015;12:50:00;1945;10.0;35
31.03.2015;13:00:00;1654;10.3;34
31.03.2015;13:10:00;3564;10.8;35
31.03.2015;13:20:00;2005;11.2;35
31.03.2015;13:30:00;2210;11.5;35
31.03.2015;13:40:00;2149;11.8;35
31.03.2015;13:50:00;1592;12.2;35
31.03.2015;14:00:00;1613;12.4;34
31.03.2015;14:10:00;2884;12.9;35
31.03.2015;14:20:00;3004;13.4;36
31.03.2015;14:30:00;3612;13.9;36
31.03.2015;14:40:00;3278;14.5;38
31.03.2015;14:50:00;2297;15.0;37
31.03.2015;15:00:00;1221;15.3;36
31.03.2015;15:10:00;1114;15.5;35
31.03.2015;15:20:00;929;15.6;34
31.03.2015;15:30:00;1047;15.8;34
31.03.2015;15:40:00;737;15.9;33
31.03.2015;15:50:00;755;16.0;33
31.03.2015;16:00:00;1729;16.3;33
31.03.2015;16:10:00;926;16.4;33
31.03.2015;16:20:00;558;16.5;33
31.03.2015;16:30:00;509;16.6;33
31.03.2015;16:40:00;711;16.7;33
31.03.2015;16:50:00;642;16.8;32
31.03.2015;17:00:00;367;16.9;32
31.03.2015;17:10:00;219;16.9;32
31.03.2015;17:20:00;495;17.0;32
31.03.2015;17:30:00;482;17.1;32
31.03.2015;17:40:00;441;17.2;32
31.03.2015;17:50:00;726;17.3;32
31.03.2015;18:00:00;1203;17.5;32
31.03.2015;18:10:00;1369;17.7;32
