Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
31.03.2015;18:20:00;1332;18.0;32
31.03.2015;18:30:00;1302;18.2;32
31.03.2015;18:40:00;912;18.3;32
31.03.2015;18:50:00;669;18.5;32
31.03.2015;19:00:00;399;18.5;32
31.03.2015;19:10:00;356;18.6;32
31.03.2015;19:20:00;291;18.7;32
31.03.2015;19:30:00;182;18.7;32
31.03.2015;19:40:00;122;18.7;32
31.03.2015;19:50:00;137;18.7;31
31.03.2015;20:00:00;58;18.8;20
01.04.2015;07:25:00;53;0;16
01.04.2015;07:35:00;145;0;25
01.04.2015;07:45:00;201;0;26
01.04.2015;08:00:00;230;0.1;27
01.04.2015;08:10:00;592;0.2;27
01.04.2015;08:20:00;523;0.2;27
01.04.2015;08:30:00;471;0.3;28
01.04.2015;08:40:00;221;0.4;28
01.04.2015;08:50:00;302;0.4;28
01.04.2015;09:00:00;400;0.5;28
01.04.2015;09:10:00;907;0.6;29
01.04.2015;09:20:00;1306;0.8;29
01.04.2015;09:30:00;1228;1.0;29
01.04.2015;09:40:00;607;1.2;29
01.04.2015;09:50:00;1086;1.3;29
01.04.2015;10:00:00;652;1.4;30
01.04.2015;10:10:00;447;1.5;30
01.04.2015;10:20:00;600;1.6;30
01.04.2015;10:30:00;1963;1.8;30
01.04.2015;10:40:00;4943;2.4;31
01.04.2015;10:50:00;7170;3.5;37
01.04.2015;11:00:00;3202;4.2;37
01.04.2015;11:10:00;768;4.4;35
01.04.2015;11:20:00;1084;4.6;34
01.04.2015;11:30:00;434;4.7;32
01.04.2015;11:40:00;814;4.8;32
01.04.2015;11:50:00;1895;5.0;32
01.04.2015;12:00:00;1395;5.3;32
01.04.2015;12:10:00;899;5.4;32
01.04.2015;12:20:00;1264;5.6;32
01.04.2015;12:30:00;1445;5.9;32
01.04.2015;12:40:00;1779;6.2;32
01.04.2015;12:50:00;1147;6.4;32
01.04.2015;13:00:00;5282;7.1;34
01.04.2015;13:10:00;3296;7.7;36
01.04.2015;13:20:00;1024;8.0;34
01.04.2015;13:30:00;5103;8.4;35
01.04.2015;13:40:00;5591;9.6;40
01.04.2015;13:50:00;5412;10.8;44
01.04.2015;14:00:00;5418;11.4;42
01.04.2015;14:10:00;3006;11.9;41
01.04.2015;14:20:00;1116;12.1;39
01.04.2015;14:30:00;1440;12.3;37
01.04.2015;14:40:00;3925;12.9;38
01.04.2015;14:50:00;4672;13.7;40
01.04.2015;15:00:00;6452;14.8;43
01.04.2015;15:10:00;3035;15.8;45
01.04.2015;15:20:00;6562;16.8;46
01.04.2015;15:30:00;7867;18.2;48
01.04.2015;15:40:00;7834;19.4;45
01.04.2015;15:50:00;2400;19.9;43
01.04.2015;16:00:00;2397;20.4;42
01.04.2015;16:10:00;1190;20.9;41
01.04.2015;16:20:00;239;20.9;38
01.04.2015;16:30:00;1131;21.0;37
01.04.2015;16:40:00;1788;21.3;37
01.04.2015;16:50:00;1740;21.6;36
01.04.2015;17:00:00;1648;21.9;36
01.04.2015;17:10:00;1386;22.1;36
01.04.2015;17:20:00;2544;22.5;35
01.04.2015;17:30:00;1195;22.7;35
01.04.2015;17:40:00;1301;22.8;34
01.04.2015;17:50:00;781;23.0;34
01.04.2015;18:00:00;981;23.1;34
01.04.2015;18:10:00;1588;23.3;34
01.04.2015;18:20:00;919;23.5;33
01.04.2015;18:30:00;731;23.7;33
01.04.2015;18:40:00;432;23.7;33
01.04.2015;18:50:00;251;23.8;33
01.04.2015;19:00:00;295;23.8;33
01.04.2015;19:10:00;298;23.9;33
01.04.2015;19:20:00;161;23.9;32
01.04.2015;19:30:00;0;23.9;32
01.04.2015;21:00:00;0;23.9;0
02.04.2015;07:20:00;0;0;2
02.04.2015;07:30:00;177;0;25
02.04.2015;07:40:00;178;0;26
02.04.2015;07:50:00;183;0;26
02.04.2015;08:00:00;231;0.1;27
02.04.2015;08:10:00;299;0.1;27
02.04.2015;08:20:00;441;0.2;27
02.04.2015;08:30:00;550;0.3;28
02.04.2015;08:40:00;649;0.4;28
02.04.2015;08:50:00;872;0.5;28
02.04.2015;09:00:00;656;0.6;28
02.04.2015;09:10:00;843;0.7;29
02.04.2015;09:20:00;983;0.9;29
02.04.2015;09:30:00;996;1.1;29
02.04.2015;09:40:00;980;1.2;29
02.04.2015;09:50:00;922;1.4;29
02.04.2015;10:00:00;1018;1.5;30
02.04.2015;10:10:00;1300;1.7;30
02.04.2015;10:20:00;1188;1.9;30
02.04.2015;10:30:00;770;2.1;30
02.04.2015;10:40:00;1101;2.3;30
02.04.2015;10:50:00;901;2.4;30
02.04.2015;11:00:00;1229;2.6;30
02.04.2015;11:10:00;1004;2.8;30
02.04.2015;11:20:00;1407;3.0;30
02.04.2015;11:30:00;1644;3.3;31
02.04.2015;11:40:00;2248;3.6;31
02.04.2015;11:50:00;2319;4.0;32
02.04.2015;12:00:00;1865;4.3;32
02.04.2015;12:10:00;2049;4.6;32
02.04.2015;12:20:00;2796;5.1;33
02.04.2015;12:30:00;3307;5.6;34
02.04.2015;12:40:00;2929;6.1;35
02.04.2015;12:50:00;2395;6.5;35
02.04.2015;13:00:00;1718;6.8;34
02.04.2015;13:10:00;1396;7.1;33
02.04.2015;13:20:00;1326;7.3;33
02.04.2015;13:30:00;1573;7.5;33
02.04.2015;13:40:00;1512;7.8;33
02.04.2015;13:50:00;2118;8.1;33
02.04.2015;14:00:00;2674;8.5;33
02.04.2015;14:10:00;2407;9.0;34
02.04.2015;14:20:00;1982;9.3;34
02.04.2015;14:30:00;1795;9.6;34
02.04.2015;14:40:00;2015;9.9;34
02.04.2015;14:50:00;2191;10.3;34
02.04.2015;15:00:00;2039;10.6;34
02.04.2015;15:10:00;1576;10.9;34
02.04.2015;15:20:00;1512;11.2;33
02.04.2015;15:30:00;1619;11.4;33
02.04.2015;15:40:00;1655;11.7;33
02.04.2015;15:50:00;1738;12.0;33
02.04.2015;16:00:00;1632;12.3;33
02.04.2015;16:10:00;1858;12.6;33
02.04.2015;16:20:00;1973;12.9;33
02.04.2015;16:30:00;1845;13.2;33
02.04.2015;16:40:00;1431;13.5;33
02.04.2015;16:50:00;1525;13.7;33
02.04.2015;17:00:00;1652;14.0;33
02.04.2015;17:10:00;1790;14.3;33
02.04.2015;17:20:00;1327;14.5;33
02.04.2015;17:30:00;1105;14.7;32
02.04.2015;17:40:00;788;14.9;32
02.04.2015;17:50:00;450;14.9;32
02.04.2015;18:00:00;344;15.0;32
02.04.2015;18:10:00;434;15.1;32
02.04.2015;18:20:00;371;15.1;32
02.04.2015;18:30:00;207;15.2;32
02.04.2015;18:40:00;147;15.2;32
02.04.2015;18:50:00;0;15.2;31
02.04.2015;19:00:00;153;15.2;31
02.04.2015;19:10:00;130;15.2;31
02.04.2015;19:20:00;111;15.3;31
02.04.2015;19:30:00;105;15.3;31
02.04.2015;19:40:00;93;15.3;31
02.04.2015;21:00:00;0;15.3;0
03.04.2015;07:10:00;8;0;15
03.04.2015;07:20:00;179;0;25
03.04.2015;07:30:00;148;0;26
03.04.2015;07:40:00;217;0;27
03.04.2015;07:50:00;310;0.1;27
03.04.2015;08:00:00;369;0.2;27
03.04.2015;08:10:00;482;0.2;28
03.04.2015;08:20:00;603;0.3;28
03.04.2015;08:30:00;680;0.4;28
03.04.2015;08:40:00;730;0.5;29
03.04.2015;08:50:00;854;0.7;29
03.04.2015;09:00:00;946;0.8;29
03.04.2015;09:10:00;1215;1.0;29
03.04.2015;09:20:00;1196;1.2;29
03.04.2015;09:30:00;1268;1.4;30
03.04.2015;09:40:00;1185;1.6;30
03.04.2015;09:50:00;1333;1.8;30
03.04.2015;10:00:00;1535;2.1;30
03.04.2015;10:10:00;1863;2.4;30
03.04.2015;10:20:00;2086;2.7;31
03.04.2015;10:30:00;2038;3.0;31
03.04.2015;10:40:00;2120;3.4;32
03.04.2015;10:50:00;2444;3.8;32
03.04.2015;11:50:00;8477;9.0;45
03.04.2015;12:00:00;7949;10.3;46
03.04.2015;12:10:00;7676;11.6;46
03.04.2015;12:20:00;8074;13.0;44
03.04.2015;12:30:00;4814;14.0;46
03.04.2015;12:40:00;8211;15.3;44
03.04.2015;12:50:00;6316;16.5;46
03.04.2015;13:00:00;4835;17.4;43
03.04.2015;13:10:00;2420;18.0;42
03.04.2015;13:20:00;7114;19.0;45
03.04.2015;13:30:00;2743;19.5;44
03.04.2015;13:40:00;3399;20.0;43
03.04.2015;13:50:00;3139;20.5;42
03.04.2015;14:00:00;4262;21.2;43
03.04.2015;14:10:00;5710;22.1;45
03.04.2015;14:20:00;7194;23.2;48
03.04.2015;14:30:00;7325;24.4;45
03.04.2015;14:40:00;5781;25.4;47
03.04.2015;14:50:00;6915;26.5;44
03.04.2015;15:00:00;6330;27.5;46
03.04.2015;15:10:00;6350;28.6;48
03.04.2015;15:20:00;6348;29.5;44
03.04.2015;15:30:00;5344;30.4;47
03.04.2015;15:40:00;3990;31.1;46
03.04.2015;15:50:00;3251;31.7;45
03.04.2015;16:00:00;3344;32.2;44
03.04.2015;16:10:00;3165;32.7;43
03.04.2015;16:20:00;2799;33.2;42
03.04.2015;16:30:00;2671;33.7;42
03.04.2015;16:40:00;2587;34.1;41
03.04.2015;16:50:00;2342;34.5;40
03.04.2015;17:00:00;1909;34.8;39
03.04.2015;17:10:00;1619;35.1;38
03.04.2015;17:20:00;1441;35.3;38
03.04.2015;17:30:00;1472;35.6;37
03.04.2015;17:40:00;1426;35.8;36
03.04.2015;17:50:00;1332;36.1;36
03.04.2015;18:00:00;1184;36.3;35
03.04.2015;18:10:00;1049;36.4;35
03.04.2015;18:20:00;902;36.6;35
03.04.2015;18:30:00;736;36.7;34
03.04.2015;18:40:00;545;36.8;34
03.04.2015;18:50:00;441;36.9;34
03.04.2015;19:00:00;322;37.0;34
03.04.2015;19:10:00;244;37.0;34
03.04.2015;19:20:00;206;37.0;33
03.04.2015;19:30:00;149;37.1;33
03.04.2015;19:40:00;105;37.1;33
03.04.2015;21:00:00;0;37.1;0
04.04.2015;07:25:00;28;0;22
04.04.2015;07:35:00;133;0;26
04.04.2015;07:45:00;161;0;26
04.04.2015;07:55:00;208;0;27
04.04.2015;08:05:00;273;0.1;27
04.04.2015;08:15:00;337;0.1;28
04.04.2015;08:25:00;379;0.2;28
04.04.2015;08:35:00;433;0.3;28
04.04.2015;08:45:00;508;0.3;29
04.04.2015;08:55:00;431;0.4;29
04.04.2015;09:05:00;447;0.5;29
04.04.2015;09:15:00;514;0.6;29
04.04.2015;09:25:00;524;0.7;29
04.04.2015;09:35:00;574;0.7;30
04.04.2015;09:45:00;583;0.8;30
04.04.2015;09:55:00;541;0.9;30
04.04.2015;10:05:00;571;1.0;30
04.04.2015;10:15:00;493;1.1;30
04.04.2015;10:25:00;625;1.2;30
04.04.2015;10:35:00;563;1.3;30
04.04.2015;10:45:00;552;1.4;30
04.04.2015;10:55:00;635;1.5;31
04.04.2015;11:05:00;776;1.6;31
04.04.2015;11:15:00;823;1.7;31
04.04.2015;11:25:00;909;1.9;31
04.04.2015;11:35:00;1336;2.1;31
04.04.2015;11:45:00;783;2.2;31
04.04.2015;11:55:00;554;2.3;31
04.04.2015;12:05:00;1108;2.5;31
04.04.2015;12:15:00;1215;2.7;31
04.04.2015;12:25:00;1028;2.9;31
04.04.2015;12:35:00;1143;3.1;31
04.04.2015;12:45:00;1405;3.3;31
04.04.2015;12:55:00;1524;3.5;31
04.04.2015;13:05:00;1718;3.8;32
04.04.2015;13:15:00;1550;4.1;32
04.04.2015;13:25:00;1652;4.4;32
04.04.2015;13:35:00;1288;4.6;32
04.04.2015;13:45:00;1417;4.8;32
04.04.2015;13:55:00;1283;5.0;32
04.04.2015;14:05:00;1485;5.3;32
04.04.2015;14:15:00;1010;5.5;32
04.04.2015;14:25:00;1114;5.6;32
04.04.2015;14:35:00;1289;5.8;32
04.04.2015;14:45:00;1049;6.0;32
04.04.2015;14:55:00;940;6.2;32
04.04.2015;15:05:00;1033;6.3;32
04.04.2015;15:15:00;1392;6.6;32
04.04.2015;15:25:00;1154;6.8;32
04.04.2015;15:35:00;1424;7.0;32
04.04.2015;15:45:00;1286;7.2;32
04.04.2015;15:55:00;1329;7.4;32
04.04.2015;16:05:00;1218;7.6;32
04.04.2015;16:15:00;949;7.8;32
04.04.2015;16:25:00;484;7.9;32
04.04.2015;16:35:00;611;8.0;32
04.04.2015;16:45:00;857;8.1;32
04.04.2015;16:55:00;1080;8.3;32
04.04.2015;17:05:00;913;8.5;32
04.04.2015;17:15:00;689;8.6;32
04.04.2015;17:25:00;625;8.7;32
04.04.2015;17:35:00;518;8.8;32
04.04.2015;17:45:00;473;8.8;32
04.04.2015;17:55:00;441;8.9;32
04.04.2015;18:05:00;339;9.0;32
04.04.2015;18:15:00;303;9.0;32
04.04.2015;18:25:00;294;9.1;32
04.04.2015;18:35:00;275;9.1;32
04.04.2015;18:45:00;225;9.2;32
04.04.2015;18:55:00;191;9.2;32
04.04.2015;19:05:00;171;9.2;32
04.04.2015;19:15:00;145;9.3;32
04.04.2015;19:25:00;107;9.3;32
04.04.2015;19:35:00;99;9.3;31
04.04.2015;21:00:00;0;9.3;0
05.04.2015;07:10:00;17;0;20
05.04.2015;07:20:00;187;0;26
05.04.2015;07:30:00;235;0;27
05.04.2015;07:40:00;253;0.1;27
05.04.2015;07:50:00;424;0.1;28
05.04.2015;08:00:00;534;0.2;28
05.04.2015;08:10:00;762;0.3;28
05.04.2015;08:20:00;600;0.4;29
05.04.2015;08:30:00;629;0.5;29
05.04.2015;08:40:00;802;0.6;29
05.04.2015;08:50:00;1170;0.8;29
05.04.2015;09:00:00;1318;1.0;30
05.04.2015;09:10:00;1907;1.3;30
05.04.2015;09:20:00;1412;1.6;30
05.04.2015;09:30:00;2867;2.0;30
05.04.2015;09:40:00;3626;2.5;32
05.04.2015;09:50:00;4673;3.2;35
05.04.2015;10:00:00;5044;3.9;36
05.04.2015;10:10:00;3950;4.6;38
05.04.2015;10:20:00;4643;5.4;39
05.04.2015;10:30:00;3083;5.9;39
05.04.2015;10:40:00;4728;6.7;39
05.04.2015;10:50:00;4235;7.4;41
05.04.2015;11:00:00;6044;8.2;42
05.04.2015;11:10:00;6799;9.2;44
05.04.2015;11:20:00;5950;10.2;46
05.04.2015;11:30:00;2976;10.7;43
05.04.2015;11:40:00;3275;11.1;42
05.04.2015;11:50:00;2642;11.7;42
05.04.2015;12:00:00;1720;12.0;40
05.04.2015;12:10:00;8121;12.9;43
05.04.2015;12:20:00;2685;13.4;42
05.04.2015;12:30:00;2381;13.7;40
05.04.2015;12:40:00;2221;14.2;40
05.04.2015;12:50:00;1585;14.5;39
05.04.2015;13:00:00;2944;14.9;39
05.04.2015;13:10:00;2972;15.5;40
05.04.2015;13:20:00;2797;16.1;40
05.04.2015;13:30:00;4433;16.7;40
05.04.2015;13:40:00;1577;17.1;39
05.04.2015;13:50:00;3725;17.5;39
05.04.2015;14:00:00;4225;18.2;41
05.04.2015;14:10:00;5847;19.0;41
05.04.2015;14:20:00;2502;19.8;43
05.04.2015;14:30:00;2814;20.2;42
05.04.2015;14:40:00;2509;20.8;41
05.04.2015;14:50:00;1781;21.0;40
05.04.2015;15:00:00;6893;22.0;43
05.04.2015;15:10:00;6709;23.3;45
05.04.2015;15:20:00;1415;23.6;41
05.04.2015;15:30:00;1936;23.9;40
05.04.2015;15:40:00;3274;24.9;44
05.04.2015;15:50:00;3314;25.3;41
05.04.2015;16:00:00;7986;26.7;48
05.04.2015;16:10:00;1646;27.0;41
05.04.2015;16:20:00;2743;27.4;40
05.04.2015;16:30:00;2824;27.9;40
05.04.2015;16:40:00;3154;28.2;39
05.04.2015;16:50:00;5129;29.1;42
05.04.2015;17:00:00;4825;29.9;44
05.04.2015;17:10:00;3182;30.6;44
05.04.2015;17:20:00;1496;30.8;41
05.04.2015;17:30:00;1921;31.1;40
05.04.2015;17:40:00;2094;31.4;39
05.04.2015;17:50:00;3995;32.0;40
05.04.2015;18:00:00;678;32.2;39
05.04.2015;18:10:00;2883;32.6;39
05.04.2015;18:20:00;2429;33.1;39
05.04.2015;18:30:00;824;33.2;37
05.04.2015;18:40:00;749;33.4;36
05.04.2015;18:50:00;502;33.5;36
05.04.2015;19:00:00;339;33.5;35
05.04.2015;19:10:00;349;33.6;35
05.04.2015;19:20:00;418;33.7;35
05.04.2015;19:30:00;479;33.7;35
05.04.2015;19:40:00;311;33.8;34
05.04.2015;19:50:00;153;33.8;34
05.04.2015;20:00:00;105;33.8;34
05.04.2015;21:00:00;0;33.9;0
06.04.2015;07:00:00;0;0;3
06.04.2015;07:10:00;147;0;25
06.04.2015;07:20:00;165;0;27
06.04.2015;07:30:00;242;0;27
06.04.2015;07:40:00;284;0.1;28
06.04.2015;07:50:00;325;0.1;28
06.04.2015;08:00:00;380;0.2;28
06.04.2015;08:10:00;445;0.3;29
06.04.2015;08:20:00;1007;0.4;29
06.04.2015;08:30:00;1566;0.6;29
06.04.2015;08:40:00;1923;0.9;30
06.04.2015;08:50:00;2163;1.3;30
06.04.2015;09:00:00;2494;1.7;31
06.04.2015;09:10:00;2846;2.1;32
06.04.2015;09:20:00;3226;2.6;33
06.04.2015;09:30:00;3602;3.2;34
06.04.2015;09:40:00;4024;3.9;36
06.04.2015;09:50:00;4454;4.6;37
06.04.2015;10:00:00;4795;5.4;39
06.04.2015;10:10:00;5115;6.2;40
06.04.2015;10:20:00;5411;7.1;42
06.04.2015;10:30:00;5740;8.0;43
06.04.2015;10:40:00;3522;8.7;43
06.04.2015;10:50:00;4503;9.4;43
06.04.2015;11:00:00;5185;10.2;43
06.04.2015;11:10:00;5687;11.1;45
06.04.2015;11:20:00;5446;12.0;46
06.04.2015;11:30:00;5447;12.9;47
06.04.2015;11:40:00;5927;13.9;48
06.04.2015;11:50:00;6945;15.0;44
06.04.2015;12:00:00;6012;16.1;47
06.04.2015;12:10:00;6790;17.1;46
06.04.2015;12:20:00;6680;18.2;45
06.04.2015;12:30:00;7109;19.4;45
06.04.2015;12:40:00;5568;20.3;44
06.04.2015;12:50:00;6848;21.4;47
06.04.2015;13:00:00;4344;22.4;43
06.04.2015;13:10:00;3502;22.9;43
06.04.2015;13:20:00;4358;23.7;44
06.04.2015;13:30:00;3140;24.4;44
06.04.2015;13:40:00;1434;24.7;42
06.04.2015;13:50:00;1890;24.9;41
06.04.2015;14:00:00;3144;25.4;41
06.04.2015;14:10:00;3601;26.0;41
06.04.2015;14:20:00;2866;26.5;41
06.04.2015;14:30:00;2192;26.9;40
06.04.2015;14:40:00;1794;27.2;39
06.04.2015;14:50:00;1240;27.4;38
06.04.2015;15:00:00;1823;27.7;38
06.04.2015;15:10:00;2756;28.1;38
06.04.2015;15:20:00;2287;28.5;38
06.04.2015;15:30:00;2580;28.9;38
06.04.2015;15:40:00;2603;29.3;38
06.04.2015;15:50:00;2359;29.8;38
06.04.2015;16:00:00;2735;30.2;39
06.04.2015;16:10:00;1835;30.6;38
06.04.2015;16:20:00;1302;30.8;37
06.04.2015;16:30:00;1071;31.0;36
06.04.2015;16:40:00;850;31.1;35
06.04.2015;16:50:00;902;31.3;35
06.04.2015;17:00:00;1064;31.4;35
06.04.2015;17:10:00;934;31.6;35
06.04.2015;17:20:00;911;31.7;34
06.04.2015;17:30:00;751;31.9;34
06.04.2015;17:40:00;583;32.0;34
06.04.2015;17:50:00;471;32.0;34
06.04.2015;18:00:00;386;32.1;34
06.04.2015;18:10:00;323;32.2;34
06.04.2015;18:20:00;235;32.2;33
06.04.2015;18:30:00;200;32.2;33
06.04.2015;18:40:00;672;32.3;33
06.04.2015;18:50:00;278;32.4;33
06.04.2015;19:00:00;188;32.4;33
06.04.2015;19:10:00;208;32.5;33
06.04.2015;19:20:00;158;32.5;33
06.04.2015;19:30:00;179;32.5;33
06.04.2015;19:40:00;163;32.6;33
06.04.2015;19:50:00;127;32.6;33
06.04.2015;20:00:00;100;32.6;33
06.04.2015;21:00:00;0;32.6;0
07.04.2015;07:00:00;25;0;17
07.04.2015;07:10:00;160;0;26
07.04.2015;07:20:00;211;0;27
07.04.2015;07:30:00;261;0;28
07.04.2015;07:40:00;313;0.1;28
07.04.2015;07:50:00;366;0.2;28
07.04.2015;08:00:00;434;0.2;29
07.04.2015;08:10:00;679;0.3;29
07.04.2015;08:20:00;1079;0.5;29
07.04.2015;08:30:00;1540;0.7;30
07.04.2015;08:40:00;1848;1.0;30
07.04.2015;08:50:00;2178;1.4;30
07.04.2015;09:00:00;2523;1.8;31
07.04.2015;09:10:00;2880;2.2;32
07.04.2015;09:20:00;3283;2.7;33
07.04.2015;09:30:00;3659;3.3;35
07.04.2015;09:40:00;4097;4.0;36
07.04.2015;09:50:00;4566;4.7;38
07.04.2015;10:00:00;4933;5.5;39
07.04.2015;10:10:00;5266;6.4;41
07.04.2015;10:20:00;5506;7.3;43
07.04.2015;10:30:00;5840;8.2;44
07.04.2015;10:40:00;6144;9.2;46
07.04.2015;10:50:00;6389;10.3;47
07.04.2015;11:00:00;6657;11.3;46
07.04.2015;11:10:00;6926;12.5;45
07.04.2015;11:20:00;7086;13.6;47
07.04.2015;11:30:00;7369;14.8;45
07.04.2015;11:40:00;7507;16.1;45
07.04.2015;11:50:00;7683;17.3;47
07.04.2015;12:00:00;7825;18.6;44
07.04.2015;12:10:00;7907;19.9;45
07.04.2015;12:20:00;8032;21.2;47
07.04.2015;12:30:00;8127;22.6;45
07.04.2015;12:40:00;8192;23.9;44
07.04.2015;12:50:00;8249;25.3;47
07.04.2015;13:00:00;8247;26.6;46
07.04.2015;13:10:00;8389;28.0;45
07.04.2015;13:20:00;8322;29.4;44
07.04.2015;13:30:00;8432;30.8;47
07.04.2015;13:40:00;8349;32.1;47
07.04.2015;13:50:00;8389;33.5;45
07.04.2015;14:00:00;8063;34.9;44
07.04.2015;14:10:00;8422;36.3;46
07.04.2015;14:20:00;7863;37.6;46
07.04.2015;14:30:00;6874;38.8;44
07.04.2015;14:40:00;8212;40.2;46
07.04.2015;14:50:00;8122;41.5;47
07.04.2015;15:00:00;7834;42.8;45
07.04.2015;15:10:00;7584;44.1;44
07.04.2015;15:20:00;7514;45.3;47
07.04.2015;15:30:00;7138;46.5;45
07.04.2015;15:40:00;7356;47.7;44
07.04.2015;15:50:00;7215;48.9;47
07.04.2015;16:00:00;6940;50.1;45
07.04.2015;16:10:00;6558;51.2;47
07.04.2015;16:20:00;6232;52.2;45
07.04.2015;16:30:00;5758;53.2;48
07.04.2015;16:40:00;5321;54.1;44
07.04.2015;16:50:00;4940;54.9;45
07.04.2015;17:00:00;4764;55.7;47
07.04.2015;17:10:00;4532;56.5;47
07.04.2015;17:20:00;4282;57.2;48
07.04.2015;17:30:00;4015;57.9;47
07.04.2015;17:40:00;3735;58.5;47
07.04.2015;17:50:00;3442;59.1;46
07.04.2015;18:00:00;3014;59.6;45
07.04.2015;18:10:00;2331;60.0;44
07.04.2015;18:20:00;2088;60.4;43
07.04.2015;18:30:00;1708;60.7;42
07.04.2015;18:40:00;1464;60.9;40
07.04.2015;18:50:00;1115;61.1;39
07.04.2015;19:00:00;653;61.2;38
07.04.2015;19:10:00;431;61.3;37
07.04.2015;19:20:00;307;61.4;37
07.04.2015;19:30:00;214;61.4;37
07.04.2015;19:40:00;200;61.4;36
07.04.2015;19:50:00;154;61.5;36
07.04.2015;20:00:00;109;61.5;36
07.04.2015;20:10:00;86;61.5;35
07.04.2015;21:00:00;0;61.5;0
08.04.2015;07:00:00;0;0;5
08.04.2015;07:10:00;154;0;26
08.04.2015;07:20:00;214;0;27
08.04.2015;07:30:00;284;0;28
08.04.2015;07:40:00;347;0.1;28
08.04.2015;07:50:00;424;0.2;28
08.04.2015;08:00:00;535;0.2;29
08.04.2015;08:10:00;819;0.4;29
08.04.2015;08:20:00;1098;0.5;29
08.04.2015;08:30:00;1648;0.8;30
08.04.2015;08:40:00;2025;1.1;30
08.04.2015;08:50:00;2325;1.5;30
08.04.2015;09:00:00;2635;1.9;31
08.04.2015;09:10:00;3002;2.4;33
08.04.2015;09:20:00;3407;2.9;34
08.04.2015;09:30:00;3840;3.5;35
08.04.2015;09:40:00;4264;4.2;37
08.04.2015;09:50:00;4655;5.0;38
08.04.2015;10:00:00;4867;5.8;40
08.04.2015;10:10:00;5188;6.6;41
08.04.2015;10:20:00;5633;7.4;42
08.04.2015;10:30:00;5844;8.4;44
08.04.2015;10:40:00;6086;9.4;46
08.04.2015;10:50:00;6283;10.4;47
08.04.2015;11:00:00;6512;11.5;45
08.04.2015;11:10:00;6679;12.6;46
08.04.2015;11:20:00;6873;13.7;47
08.04.2015;11:30:00;7068;14.9;45
08.04.2015;11:40:00;7235;16.0;46
08.04.2015;11:50:00;7401;17.3;46
08.04.2015;12:00:00;7517;18.5;44
08.04.2015;12:10:00;7631;19.7;47
08.04.2015;12:20:00;7734;21.0;46
08.04.2015;12:30:00;7825;22.3;44
08.04.2015;12:40:00;7867;23.6;46
08.04.2015;12:50:00;7844;24.9;47
08.04.2015;13:00:00;8027;26.2;45
08.04.2015;13:10:00;8042;27.5;44
08.04.2015;13:20:00;8034;28.9;47
08.04.2015;13:30:00;8068;30.2;47
08.04.2015;13:40:00;8064;31.5;44
08.04.2015;13:50:00;8021;32.8;45
08.04.2015;14:00:00;8024;34.2;47
08.04.2015;14:10:00;7989;35.5;46
08.04.2015;14:20:00;8001;36.8;44
08.04.2015;14:30:00;7903;38.1;45
08.04.2015;14:40:00;7864;39.4;47
08.04.2015;14:50:00;7800;40.7;45
08.04.2015;15:00:00;7670;42.0;44
08.04.2015;15:10:00;7621;43.2;47
08.04.2015;15:20:00;7485;44.5;46
08.04.2015;15:30:00;7332;45.7;44
08.04.2015;15:40:00;7210;46.9;47
08.04.2015;15:50:00;7048;48.1;46
08.04.2015;16:00:00;6812;49.2;44
08.04.2015;16:10:00;6469;50.3;47
08.04.2015;16:20:00;6074;51.3;44
08.04.2015;16:30:00;5620;52.3;46
08.04.2015;16:40:00;5219;53.1;48
08.04.2015;16:50:00;4842;53.9;45
08.04.2015;17:00:00;4642;54.7;44
08.04.2015;17:10:00;4426;55.5;46
08.04.2015;17:20:00;4197;56.2;47
08.04.2015;17:30:00;3934;56.8;47
08.04.2015;17:40:00;3635;57.4;46
08.04.2015;17:50:00;3318;58.0;46
08.04.2015;18:00:00;3080;58.5;45
08.04.2015;18:10:00;2518;59.0;44
08.04.2015;18:20:00;1903;59.3;43
08.04.2015;18:30:00;1678;59.6;42
08.04.2015;18:40:00;1439;59.8;41
08.04.2015;18:50:00;1142;60.0;40
08.04.2015;19:00:00;744;60.2;39
08.04.2015;19:10:00;441;60.3;38
08.04.2015;19:20:00;331;60.3;37
08.04.2015;19:30:00;223;60.4;37
08.04.2015;19:40:00;218;60.4;37
08.04.2015;19:50:00;178;60.4;36
08.04.2015;20:00:00;105;60.5;36
08.04.2015;20:10:00;95;60.5;36
08.04.2015;20:20:00;86;60.5;35
08.04.2015;21:00:00;0;60.5;0
09.04.2015;06:55:00;0;0;1
09.04.2015;07:05:00;147;0;26
09.04.2015;07:15:00;193;0;27
09.04.2015;07:25:00;243;0;28
09.04.2015;07:35:00;284;0.1;28
09.04.2015;07:45:00;331;0.1;29
09.04.2015;07:55:00;379;0.2;29
09.04.2015;08:05:00;472;0.3;29
09.04.2015;08:15:00;861;0.4;30
09.04.2015;08:25:00;1345;0.6;30
09.04.2015;08:35:00;1727;0.9;30
09.04.2015;08:45:00;2066;1.2;30
09.04.2015;08:55:00;2393;1.6;31
09.04.2015;09:05:00;2744;2.0;32
09.04.2015;09:15:00;3137;2.5;33
09.04.2015;09:25:00;3521;3.1;34
09.04.2015;09:35:00;3939;3.7;36
09.04.2015;09:45:00;4355;4.4;37
09.04.2015;09:55:00;4648;5.2;39
09.04.2015;10:05:00;4940;6.0;40
09.04.2015;10:15:00;5218;6.8;42
09.04.2015;10:25:00;5472;7.7;43
09.04.2015;10:35:00;5722;8.6;44
09.04.2015;10:45:00;5967;9.6;46
09.04.2015;10:55:00;6208;10.6;47
09.04.2015;11:05:00;6413;11.7;46
09.04.2015;11:15:00;6604;12.8;45
09.04.2015;11:25:00;6923;13.9;47
09.04.2015;11:35:00;7152;15.0;45
09.04.2015;11:45:00;7223;16.2;46
09.04.2015;11:55:00;7433;17.5;46
09.04.2015;12:05:00;7547;18.7;44
09.04.2015;12:15:00;7632;19.9;47
09.04.2015;12:30:00;7675;21.9;47
09.04.2015;12:40:00;7967;23.2;46
09.04.2015;12:50:00;8027;24.5;44
09.04.2015;13:00:00;8025;25.8;45
09.04.2015;13:10:00;8034;27.1;47
09.04.2015;13:20:00;8066;28.5;46
09.04.2015;13:30:00;8054;29.8;44
09.04.2015;13:40:00;8077;31.1;45
09.04.2015;13:50:00;8011;32.4;47
09.04.2015;14:00:00;7986;33.8;45
09.04.2015;14:10:00;7953;35.1;44
09.04.2015;14:20:00;7901;36.4;46
09.04.2015;14:30:00;7840;37.7;47
09.04.2015;14:40:00;7826;39.0;45
09.04.2015;14:50:00;7751;40.2;44
09.04.2015;15:00:00;7648;41.5;47
09.04.2015;15:10:00;7533;42.8;46
09.04.2015;15:20:00;7373;44.0;44
09.04.2015;15:30:00;7190;45.2;47
09.04.2015;15:40:00;7055;46.4;45
09.04.2015;15:50:00;6877;47.5;44
09.04.2015;16:00:00;6659;48.6;47
09.04.2015;16:10:00;6299;49.7;44
09.04.2015;16:20:00;5914;50.6;46
09.04.2015;16:30:00;5510;51.6;47
09.04.2015;16:40:00;5105;52.4;44
09.04.2015;16:50:00;4716;53.2;46
09.04.2015;17:00:00;4497;54.0;47
09.04.2015;17:10:00;4275;54.7;47
09.04.2015;17:20:00;4049;55.4;47
09.04.2015;17:30:00;3733;56.0;47
09.04.2015;17:40:00;3415;56.6;46
09.04.2015;17:50:00;3177;57.1;45
09.04.2015;18:00:00;2904;57.6;45
09.04.2015;18:10:00;2480;58.0;44
09.04.2015;18:20:00;1853;58.3;42
09.04.2015;18:30:00;1584;58.6;41
09.04.2015;18:40:00;1338;58.9;40
09.04.2015;18:50:00;1074;59.0;39
09.04.2015;19:00:00;747;59.2;38
09.04.2015;19:10:00;435;59.3;38
09.04.2015;19:20:00;309;59.3;37
09.04.2015;19:30:00;222;59.4;37
09.04.2015;19:40:00;208;59.4;36
09.04.2015;19:50:00;157;59.4;36
09.04.2015;20:00:00;113;59.4;36
09.04.2015;20:10:00;87;59.5;35
09.04.2015;21:00:00;0;59.5;0
10.04.2015;06:55:00;0;0;2
10.04.2015;07:05:00;135;0;26
10.04.2015;07:15:00;177;0;27
10.04.2015;07:25:00;239;0;28
10.04.2015;07:35:00;293;0.1;28
10.04.2015;07:45:00;342;0.1;29
10.04.2015;07:55:00;393;0.2;29
10.04.2015;08:05:00;486;0.3;29
10.04.2015;08:15:00;909;0.4;30
10.04.2015;08:25:00;1424;0.6;30
10.04.2015;08:35:00;1745;0.9;30
10.04.2015;08:45:00;2113;1.2;31
10.04.2015;08:55:00;2390;1.6;31
10.04.2015;09:05:00;2667;2.0;32
10.04.2015;09:15:00;3171;2.5;33
10.04.2015;09:25:00;3473;3.1;35
10.04.2015;09:35:00;3906;3.7;36
10.04.2015;09:45:00;4309;4.4;38
10.04.2015;09:55:00;4600;5.2;39
10.04.2015;10:05:00;4834;6.0;40
10.04.2015;10:15:00;5028;6.8;42
10.04.2015;10:25:00;5221;7.6;43
10.04.2015;10:35:00;5448;8.5;44
10.04.2015;10:45:00;5786;9.4;45
10.04.2015;10:55:00;6010;10.4;47
10.04.2015;11:05:00;6258;11.4;48
10.04.2015;11:15:00;6326;12.5;44
10.04.2015;11:25:00;6378;13.5;47
10.04.2015;11:35:00;6644;14.6;44
10.04.2015;11:45:00;6868;15.8;47
10.04.2015;11:55:00;6953;16.9;44
10.04.2015;12:05:00;7332;18.1;48
10.04.2015;12:15:00;6621;19.2;45
10.04.2015;12:25:00;6531;20.3;48
10.04.2015;12:45:00;6927;22.6;46
10.04.2015;13:05:00;7194;25.0;44
10.04.2015;13:15:00;7174;26.2;48
10.04.2015;13:25:00;7102;27.4;44
10.04.2015;13:35:00;7492;28.6;44
10.04.2015;13:45:00;6695;29.8;48
10.04.2015;13:55:00;7492;30.9;44
10.04.2015;14:05:00;7208;32.2;45
10.04.2015;14:15:00;7196;33.3;47
10.04.2015;14:25:00;6780;34.5;44
10.04.2015;14:35:00;7461;35.7;47
10.04.2015;14:45:00;6814;36.8;46
10.04.2015;14:55:00;6601;38.0;45
10.04.2015;15:05:00;6647;39.1;47
10.04.2015;15:15:00;6194;40.2;44
10.04.2015;15:25:00;6313;41.2;47
10.04.2015;15:35:00;6168;42.2;44
10.04.2015;15:45:00;6199;43.2;46
10.04.2015;15:55:00;5985;44.2;47
10.04.2015;16:05:00;4528;45.0;44
10.04.2015;16:15:00;4695;45.8;46
10.04.2015;16:25:00;3798;46.4;46
10.04.2015;16:35:00;3109;47.0;45
10.04.2015;16:45:00;2960;47.5;45
10.04.2015;16:55:00;2636;47.9;44
10.04.2015;17:05:00;2385;48.3;43
10.04.2015;17:15:00;2621;48.8;42
10.04.2015;17:25:00;2798;49.2;42
10.04.2015;17:35:00;3203;49.7;43
10.04.2015;17:45:00;2726;50.2;42
10.04.2015;17:55:00;2384;50.6;42
10.04.2015;18:05:00;2074;51.0;41
10.04.2015;18:15:00;1899;51.4;41
10.04.2015;18:25:00;1393;51.6;40
10.04.2015;18:35:00;1144;51.8;39
10.04.2015;18:45:00;914;52.0;38
10.04.2015;18:55:00;721;52.1;37
10.04.2015;19:05:00;599;52.2;37
10.04.2015;19:15:00;481;52.3;37
10.04.2015;19:25:00;383;52.3;36
10.04.2015;19:35:00;298;52.4;36
10.04.2015;19:45:00;224;52.4;36
10.04.2015;19:55:00;156;52.5;35
10.04.2015;20:05:00;102;52.5;35
10.04.2015;20:15:00;87;52.5;35
10.04.2015;21:00:00;0;52.5;0
11.04.2015;07:15:00;0;0;5
11.04.2015;07:25:00;127;0;27
11.04.2015;07:35:00;190;0;28
11.04.2015;07:45:00;321;0;28
11.04.2015;07:55:00;286;0.1;29
11.04.2015;08:05:00;245;0.1;29
11.04.2015;08:15:00;403;0.2;29
11.04.2015;08:25:00;388;0.2;30
11.04.2015;08:35:00;474;0.3;30
11.04.2015;08:45:00;859;0.5;30
11.04.2015;08:55:00;1170;0.6;30
11.04.2015;09:05:00;2907;1.1;31
11.04.2015;09:15:00;2770;1.5;32
11.04.2015;09:25:00;2890;2.0;33
11.04.2015;09:35:00;2363;2.4;33
11.04.2015;09:45:00;3961;2.9;34
11.04.2015;09:55:00;5204;3.8;37
11.04.2015;10:05:00;5076;4.6;40
11.04.2015;10:15:00;3968;5.3;40
11.04.2015;10:25:00;3654;5.9;40
11.04.2015;10:35:00;2971;6.5;40
11.04.2015;10:45:00;2478;6.9;39
11.04.2015;10:55:00;2160;7.3;38
11.04.2015;11:05:00;2243;7.7;38
11.04.2015;11:15:00;3318;8.1;38
11.04.2015;11:25:00;4068;8.8;39
11.04.2015;11:35:00;6021;9.6;41
11.04.2015;11:45:00;6192;10.7;44
11.04.2015;11:55:00;7414;11.9;47
11.04.2015;12:05:00;4548;12.7;43
11.04.2015;12:15:00;5868;13.6;46
11.04.2015;12:25:00;5541;14.5;46
11.04.2015;12:35:00;5584;15.5;48
11.04.2015;12:45:00;6891;16.7;44
11.04.2015;12:55:00;4362;17.5;44
11.04.2015;13:05:00;5418;18.4;45
11.04.2015;13:15:00;5867;19.4;48
11.04.2015;13:25:00;4223;20.1;47
11.04.2015;13:35:00;5676;21.1;46
11.04.2015;13:45:00;3743;21.7;43
11.04.2015;13:55:00;3952;22.4;44
11.04.2015;14:05:00;3476;22.9;43
11.04.2015;14:15:00;3947;23.5;43
11.04.2015;14:25:00;4090;24.2;44
11.04.2015;14:35:00;4797;24.9;44
11.04.2015;14:45:00;6247;25.8;46
11.04.2015;14:55:00;6199;26.8;47
11.04.2015;15:05:00;5813;27.8;44
11.04.2015;15:15:00;6110;28.8;47
11.04.2015;15:25:00;3794;29.5;46
11.04.2015;15:35:00;3298;30.0;45
11.04.2015;15:45:00;3634;30.6;44
11.04.2015;15:55:00;3928;31.2;45
11.04.2015;16:05:00;2299;31.7;43
11.04.2015;16:15:00;1416;31.9;41
11.04.2015;16:25:00;1532;32.2;40
11.04.2015;16:35:00;1701;32.5;39
11.04.2015;16:45:00;1308;32.7;38
11.04.2015;16:55:00;981;32.9;37
11.04.2015;17:05:00;744;33.0;37
11.04.2015;17:15:00;402;33.1;36
11.04.2015;17:25:00;414;33.1;36
11.04.2015;17:35:00;782;33.3;36
11.04.2015;17:45:00;706;33.4;35
11.04.2015;17:55:00;784;33.5;35
11.04.2015;18:05:00;639;33.6;35
11.04.2015;18:15:00;313;33.7;35
11.04.2015;18:25:00;271;33.7;35
11.04.2015;18:35:00;288;33.8;34
11.04.2015;18:45:00;441;33.8;34
11.04.2015;18:55:00;767;33.9;34
11.04.2015;19:05:00;749;34.1;34
11.04.2015;19:15:00;703;34.2;34
11.04.2015;19:25:00;643;34.3;34
11.04.2015;19:35:00;566;34.4;34
11.04.2015;19:45:00;290;34.5;34
11.04.2015;19:55:00;165;34.5;34
11.04.2015;20:05:00;0;34.5;33
11.04.2015;21:00:00;0;34.5;0
12.04.2015;06:50:00;0;0;5
12.04.2015;07:00:00;187;0;26
12.04.2015;07:10:00;301;0;27
12.04.2015;07:20:00;443;0.1;28
12.04.2015;07:30:00;578;0.2;28
12.04.2015;07:40:00;704;0.3;29
12.04.2015;07:50:00;861;0.4;29
12.04.2015;08:00:00;897;0.6;30
12.04.2015;08:10:00;878;0.7;30
12.04.2015;08:20:00;829;0.9;30
12.04.2015;08:30:00;993;1.0;30
12.04.2015;08:40:00;1593;1.2;31
12.04.2015;08:50:00;2261;1.6;31
12.04.2015;09:00:00;2450;2.0;31
12.04.2015;09:10:00;2904;2.4;32
12.04.2015;09:20:00;2125;2.8;33
12.04.2015;09:30:00;2627;3.2;34
12.04.2015;09:40:00;3498;3.8;35
12.04.2015;09:50:00;3995;4.4;37
12.04.2015;10:00:00;4673;5.2;38
12.04.2015;10:10:00;5032;6.0;40
12.04.2015;10:20:00;5364;6.8;42
12.04.2015;10:30:00;5497;7.7;43
12.04.2015;10:40:00;5452;8.6;44
12.04.2015;10:50:00;5433;9.5;45
12.04.2015;11:00:00;6360;10.6;47
12.04.2015;11:10:00;6554;11.6;47
12.04.2015;11:20:00;6558;12.7;45
12.04.2015;11:30:00;5878;13.7;47
12.04.2015;11:40:00;6946;14.8;44
12.04.2015;11:50:00;7288;16.0;47
12.04.2015;12:00:00;6602;17.1;44
12.04.2015;12:10:00;6892;18.3;48
12.04.2015;12:20:00;7504;19.5;45
12.04.2015;12:30:00;3712;20.4;46
12.04.2015;12:40:00;5424;21.4;44
12.04.2015;12:50:00;5789;22.2;45
12.04.2015;13:00:00;7685;23.4;47
12.04.2015;13:10:00;6095;24.3;43
12.04.2015;13:20:00;8616;25.8;44
12.04.2015;13:30:00;4314;26.8;47
12.04.2015;13:40:00;7042;28.0;44
12.04.2015;13:50:00;2615;28.4;41
12.04.2015;14:00:00;8331;29.6;47
12.04.2015;14:10:00;4690;30.5;43
12.04.2015;14:20:00;4375;31.5;47
12.04.2015;14:30:00;6638;32.7;43
12.04.2015;14:40:00;7610;33.9;47
12.04.2015;14:50:00;6448;35.1;45
12.04.2015;15:00:00;6015;35.9;47
12.04.2015;15:10:00;7277;37.2;44
12.04.2015;15:20:00;7129;38.3;47
12.04.2015;15:30:00;7094;39.5;45
12.04.2015;15:40:00;6720;40.7;45
12.04.2015;15:50:00;6517;41.8;46
12.04.2015;16:00:00;6475;42.8;45
12.04.2015;16:10:00;5839;43.7;45
12.04.2015;16:20:00;5873;44.7;48
12.04.2015;16:30:00;5421;45.6;44
12.04.2015;16:40:00;5031;46.5;46
12.04.2015;16:50:00;4352;47.2;47
12.04.2015;17:00:00;4194;47.9;47
12.04.2015;17:10:00;4034;48.6;47
12.04.2015;17:20:00;3714;49.2;47
12.04.2015;17:30:00;3630;49.8;46
12.04.2015;17:40:00;3321;50.4;46
12.04.2015;17:50:00;3173;50.9;45
12.04.2015;18:00:00;2794;51.4;44
12.04.2015;18:10:00;2313;51.8;43
12.04.2015;18:20:00;2307;52.2;43
12.04.2015;18:30:00;1832;52.5;41
12.04.2015;18:40:00;1289;52.8;40
12.04.2015;18:50:00;1220;53.0;39
12.04.2015;19:00:00;808;53.1;38
12.04.2015;19:10:00;554;53.2;38
12.04.2015;19:20:00;331;53.3;37
12.04.2015;19:30:00;236;53.3;37
12.04.2015;19:40:00;209;53.4;36
12.04.2015;19:50:00;175;53.4;36
12.04.2015;20:00:00;115;53.4;36
12.04.2015;20:10:00;106;53.4;36
12.04.2015;21:00:00;0;53.5;0
13.04.2015;06:45:00;0;0;1
13.04.2015;06:55:00;143;0;26
13.04.2015;07:05:00;198;0;27
13.04.2015;07:15:00;267;0;28
13.04.2015;07:25:00;357;0.1;29
13.04.2015;07:35:00;449;0.2;29
13.04.2015;07:45:00;494;0.2;29
13.04.2015;07:55:00;549;0.3;30
13.04.2015;08:05:00;907;0.5;30
13.04.2015;08:15:00;1112;0.6;30
13.04.2015;08:25:00;967;0.8;30
13.04.2015;08:35:00;1227;1.0;31
13.04.2015;08:45:00;1363;1.2;31
13.04.2015;08:55:00;1115;1.4;31
13.04.2015;09:05:00;1351;1.6;31
13.04.2015;09:15:00;2228;1.9;31
13.04.2015;09:25:00;3192;2.5;33
13.04.2015;09:35:00;3938;3.0;34
13.04.2015;09:45:00;4015;3.7;36
13.04.2015;09:55:00;4385;4.4;38
13.04.2015;10:05:00;4865;5.2;39
13.04.2015;10:15:00;4869;6.0;41
13.04.2015;10:25:00;5249;6.9;42
13.04.2015;10:35:00;5295;7.7;43
13.04.2015;10:45:00;5652;8.6;45
13.04.2015;10:55:00;6153;9.6;46
13.04.2015;11:05:00;6919;10.7;47
13.04.2015;11:15:00;5807;11.4;42
13.04.2015;11:25:00;6173;12.4;46
13.04.2015;11:35:00;2445;13.0;45
13.04.2015;11:45:00;4099;13.7;44
13.04.2015;11:55:00;4132;14.3;44
13.04.2015;12:05:00;4679;15.1;45
13.04.2015;12:15:00;3279;15.5;44
13.04.2015;12:25:00;6771;16.6;47
13.04.2015;12:35:00;3538;17.3;43
13.04.2015;12:45:00;3409;18.0;44
13.04.2015;12:55:00;4182;18.9;46
13.04.2015;13:05:00;6572;20.1;44
13.04.2015;13:15:00;5258;21.1;46
13.04.2015;13:25:00;7014;22.1;48
13.04.2015;13:35:00;4717;22.7;42
13.04.2015;13:45:00;4052;23.5;45
13.04.2015;13:55:00;2449;24.2;46
13.04.2015;14:05:00;8152;25.0;46
13.04.2015;14:15:00;8262;26.3;44
13.04.2015;14:25:00;8153;27.6;47
13.04.2015;14:35:00;8014;29.0;47
13.04.2015;14:45:00;3666;29.9;42
13.04.2015;14:55:00;7222;31.0;46
13.04.2015;15:05:00;6624;32.1;44
13.04.2015;15:15:00;6321;33.2;47
13.04.2015;15:25:00;7417;34.4;44
13.04.2015;15:35:00;7245;35.6;47
13.04.2015;15:45:00;6826;36.7;45
13.04.2015;15:55:00;6808;37.8;45
13.04.2015;16:05:00;6413;38.9;46
13.04.2015;16:15:00;5829;39.9;48
13.04.2015;16:25:00;5101;40.7;44
13.04.2015;16:35:00;4369;41.5;45
13.04.2015;16:45:00;3914;42.1;45
13.04.2015;16:55:00;4025;42.8;45
13.04.2015;17:05:00;3855;43.4;46
13.04.2015;17:15:00;3256;44.0;45
13.04.2015;17:25:00;3342;44.5;45
13.04.2015;17:35:00;3234;45.1;44
13.04.2015;17:45:00;2872;45.6;44
13.04.2015;17:55:00;2155;45.9;43
13.04.2015;18:05:00;2270;46.3;42
13.04.2015;18:15:00;2018;46.6;41
13.04.2015;18:25:00;1727;46.9;40
13.04.2015;18:35:00;1121;47.1;39
13.04.2015;18:45:00;1023;47.3;38
13.04.2015;18:55:00;941;47.5;37
13.04.2015;19:05:00;737;47.6;37
13.04.2015;19:15:00;608;47.7;37
13.04.2015;19:25:00;503;47.8;36
13.04.2015;19:35:00;372;47.9;36
13.04.2015;19:45:00;273;47.9;36
13.04.2015;19:55:00;187;47.9;35
13.04.2015;20:05:00;89;48.0;35
13.04.2015;20:15:00;90;48.0;35
13.04.2015;21:00:00;0;48.0;0
14.04.2015;06:50:00;24;0;15
14.04.2015;07:00:00;154;0;27
14.04.2015;07:10:00;229;0;28
14.04.2015;07:20:00;288;0.1;28
14.04.2015;07:30:00;354;0.1;29
14.04.2015;07:40:00;433;0.2;29
14.04.2015;07:50:00;527;0.3;29
14.04.2015;08:00:00;626;0.4;30
14.04.2015;08:10:00;945;0.5;30
14.04.2015;08:20:00;1246;0.7;30
14.04.2015;08:30:00;1615;0.9;30
14.04.2015;08:40:00;1941;1.2;31
14.04.2015;08:50:00;2200;1.6;31
14.04.2015;09:00:00;2475;2.0;32
14.04.2015;09:10:00;2880;2.5;33
14.04.2015;09:20:00;3238;3.0;34
14.04.2015;09:30:00;3675;3.6;35
14.04.2015;09:40:00;4077;4.2;37
14.04.2015;09:50:00;4353;4.9;38
14.04.2015;10:00:00;4718;5.7;40
14.04.2015;10:10:00;5082;6.5;41
14.04.2015;10:20:00;5345;7.4;43
14.04.2015;10:30:00;5542;8.3;44
14.04.2015;10:40:00;5829;9.2;45
14.04.2015;10:50:00;6134;10.2;47
14.04.2015;11:00:00;6228;11.2;48
14.04.2015;11:10:00;6183;12.3;44
14.04.2015;11:20:00;6359;13.3;47
14.04.2015;11:30:00;6792;14.4;44
14.04.2015;11:40:00;6814;15.5;46
14.04.2015;11:50:00;6864;16.7;44
14.04.2015;12:00:00;7258;17.9;47
14.04.2015;12:10:00;7436;19.1;45
14.04.2015;12:20:00;7459;20.3;45
14.04.2015;12:30:00;7485;21.5;47
14.04.2015;12:40:00;7603;22.8;44
14.04.2015;12:50:00;7603;24.0;45
14.04.2015;13:00:00;7602;25.3;47
14.04.2015;13:10:00;7576;26.5;45
14.04.2015;13:20:00;7521;27.8;45
14.04.2015;13:30:00;7347;29.0;47
14.04.2015;13:40:00;7582;30.3;45
14.04.2015;13:50:00;7669;31.5;44
14.04.2015;14:00:00;7671;32.8;47
14.04.2015;14:10:00;7508;34.0;46
14.04.2015;14:20:00;7565;35.3;44
14.04.2015;14:30:00;7541;36.5;46
14.04.2015;14:40:00;7439;37.8;47
14.04.2015;14:50:00;7371;39.0;45
14.04.2015;15:00:00;7213;40.2;45
14.04.2015;15:10:00;7146;41.3;47
14.04.2015;15:20:00;6976;42.5;44
14.04.2015;15:30:00;6618;43.6;48
14.04.2015;15:40:00;6439;44.7;44
14.04.2015;15:50:00;6556;45.8;47
14.04.2015;16:00:00;5967;46.8;45
14.04.2015;16:10:00;5916;47.8;48
14.04.2015;16:20:00;5688;48.7;44
14.04.2015;16:30:00;5352;49.6;47
14.04.2015;16:40:00;4856;50.4;48
14.04.2015;16:50:00;4526;51.2;48
14.04.2015;17:00:00;4153;51.9;48
14.04.2015;17:10:00;3900;52.5;48
14.04.2015;17:20:00;3242;53.1;47
14.04.2015;17:30:00;3069;53.6;46
14.04.2015;17:40:00;3418;54.1;46
14.04.2015;17:50:00;2666;54.6;45
14.04.2015;18:00:00;2431;55.0;44
14.04.2015;18:10:00;2255;55.4;43
14.04.2015;18:20:00;1892;55.8;42
14.04.2015;18:30:00;1750;56.1;41
14.04.2015;18:40:00;1310;56.3;40
14.04.2015;18:50:00;1042;56.5;39
14.04.2015;19:00:00;801;56.6;38
14.04.2015;19:10:00;641;56.7;38
14.04.2015;19:20:00;469;56.8;37
14.04.2015;19:30:00;367;56.9;37
14.04.2015;19:40:00;307;56.9;37
14.04.2015;19:50:00;225;57.0;36
14.04.2015;20:00:00;156;57.0;36
14.04.2015;20:10:00;106;57.0;36
14.04.2015;20:20:00;91;57.0;36
14.04.2015;21:00:00;0;57.0;0
15.04.2015;06:45:00;0;0;5
15.04.2015;06:55:00;127;0;27
15.04.2015;07:05:00;208;0;28
15.04.2015;07:15:00;279;0;28
15.04.2015;07:25:00;345;0.1;29
15.04.2015;07:35:00;437;0.2;29
15.04.2015;07:45:00;506;0.2;30
15.04.2015;07:55:00;598;0.3;30
15.04.2015;08:05:00;797;0.5;30
15.04.2015;08:15:00;1333;0.7;30
15.04.2015;08:25:00;1516;0.9;31
15.04.2015;08:35:00;1854;1.2;31
15.04.2015;08:45:00;2282;1.5;31
15.04.2015;08:55:00;2821;2.0;32
15.04.2015;09:05:00;3388;2.5;34
15.04.2015;09:15:00;3299;3.1;35
15.04.2015;09:25:00;2853;3.5;35
15.04.2015;09:35:00;3222;4.0;36
15.04.2015;09:45:00;4297;4.7;37
15.04.2015;09:55:00;4956;5.5;39
15.04.2015;10:05:00;4938;6.3;41
15.04.2015;10:15:00;4850;7.1;42
15.04.2015;10:25:00;5297;8.0;43
15.04.2015;10:35:00;5669;8.9;45
15.04.2015;10:45:00;5776;9.9;46
15.04.2015;10:55:00;5596;10.8;47
15.04.2015;11:05:00;5863;11.7;48
15.04.2015;11:15:00;6228;12.8;44
15.04.2015;11:25:00;6929;13.9;47
15.04.2015;11:35:00;7088;15.0;44
15.04.2015;11:45:00;7291;16.2;48
15.04.2015;11:55:00;7308;17.4;45
15.04.2015;12:05:00;7541;18.7;45
15.04.2015;12:15:00;7550;19.9;47
15.04.2015;12:25:00;7647;21.2;45
15.04.2015;12:35:00;7667;22.4;44
15.04.2015;12:45:00;7755;23.7;47
15.04.2015;12:55:00;7796;25.0;46
15.04.2015;13:05:00;7851;26.3;44
15.04.2015;13:15:00;7780;27.6;46
15.04.2015;13:25:00;7738;28.9;47
15.04.2015;13:35:00;7785;30.2;45
15.04.2015;13:45:00;7781;31.4;44
15.04.2015;13:55:00;7774;32.7;47
15.04.2015;14:05:00;7781;34.0;46
15.04.2015;14:15:00;7705;35.3;44
15.04.2015;14:25:00;7627;36.5;45
15.04.2015;14:35:00;7628;37.8;47
15.04.2015;14:45:00;7513;39.0;45
15.04.2015;14:55:00;7443;40.3;44
15.04.2015;15:05:00;7367;41.5;47
15.04.2015;15:15:00;7238;42.7;46
15.04.2015;15:25:00;7144;43.9;44
15.04.2015;15:35:00;7080;45.0;47
15.04.2015;15:45:00;6874;46.2;45
15.04.2015;15:55:00;6671;47.3;46
15.04.2015;16:05:00;6142;48.3;45
15.04.2015;16:15:00;5278;49.2;48
15.04.2015;16:25:00;4826;50.1;45
15.04.2015;16:35:00;4550;50.8;44
15.04.2015;16:45:00;4501;51.6;46
15.04.2015;16:55:00;3969;52.3;47
15.04.2015;17:05:00;4236;53.0;47
15.04.2015;17:15:00;3520;53.6;47
15.04.2015;17:25:00;3232;54.1;46
15.04.2015;17:35:00;2700;54.6;45
15.04.2015;17:45:00;2135;55.0;44
15.04.2015;17:55:00;2083;55.3;43
15.04.2015;18:05:00;2513;55.7;43
15.04.2015;18:15:00;1502;56.0;41
15.04.2015;18:25:00;1710;56.3;41
15.04.2015;18:35:00;1411;56.5;40
15.04.2015;18:45:00;1234;56.8;39
15.04.2015;18:55:00;794;56.9;38
15.04.2015;19:05:00;659;57.0;38
15.04.2015;19:15:00;597;57.1;37
15.04.2015;19:25:00;574;57.2;37
15.04.2015;19:35:00;499;57.3;37
15.04.2015;19:45:00;417;57.4;37
15.04.2015;19:55:00;282;57.4;36
15.04.2015;20:05:00;178;57.5;36
15.04.2015;20:15:00;110;57.5;36
15.04.2015;20:25:00;87;57.5;36
15.04.2015;21:00:00;0;57.5;0
16.04.2015;06:35:00;0;0;2
16.04.2015;06:45:00;131;0;27
16.04.2015;06:55:00;239;0;28
16.04.2015;07:05:00;369;0.1;29
16.04.2015;07:15:00;450;0.1;29
16.04.2015;07:25:00;460;0.2;29
16.04.2015;07:35:00;555;0.3;30
16.04.2015;07:45:00;729;0.4;30
16.04.2015;07:55:00;877;0.5;30
16.04.2015;08:05:00;1038;0.7;31
16.04.2015;08:15:00;1240;0.9;31
16.04.2015;08:25:00;1632;1.2;31
16.04.2015;08:35:00;2505;1.6;31
16.04.2015;08:45:00;2017;1.9;32
16.04.2015;08:55:00;2245;2.3;33
16.04.2015;09:05:00;2209;2.6;33
16.04.2015;09:15:00;2185;3.0;34
16.04.2015;09:25:00;1899;3.3;34
16.04.2015;09:35:00;2050;3.7;34
16.04.2015;09:45:00;2211;4.0;35
16.04.2015;09:55:00;2063;4.4;35
16.04.2015;10:05:00;2365;4.7;35
16.04.2015;10:15:00;2357;5.1;35
16.04.2015;10:25:00;2707;5.6;36
16.04.2015;10:35:00;3309;6.1;37
16.04.2015;10:45:00;2942;6.6;37
16.04.2015;10:55:00;3306;7.1;38
16.04.2015;11:05:00;6323;8.1;41
16.04.2015;11:15:00;5604;8.9;43
16.04.2015;11:25:00;4256;9.7;44
16.04.2015;11:35:00;3357;10.3;43
16.04.2015;11:45:00;6276;11.2;45
16.04.2015;11:55:00;7739;12.5;45
16.04.2015;12:05:00;7948;13.8;47
16.04.2015;12:15:00;5260;14.8;43
16.04.2015;12:25:00;5613;16.0;45
16.04.2015;12:35:00;3867;16.6;42
16.04.2015;12:45:00;6194;17.5;45
16.04.2015;12:55:00;7203;18.6;47
16.04.2015;13:05:00;6735;19.8;45
16.04.2015;13:15:00;7578;21.1;45
16.04.2015;13:25:00;6968;22.2;47
16.04.2015;13:35:00;7673;23.5;44
16.04.2015;13:45:00;7961;24.8;46
16.04.2015;13:55:00;7247;26.0;47
16.04.2015;14:05:00;5194;26.9;47
16.04.2015;14:15:00;3863;27.5;43
16.04.2015;14:25:00;4082;28.2;44
16.04.2015;14:35:00;5264;29.0;46
16.04.2015;14:45:00;5017;29.9;48
16.04.2015;14:55:00;3737;30.5;47
16.04.2015;15:05:00;3494;31.1;46
16.04.2015;15:15:00;3146;31.6;45
16.04.2015;15:25:00;3685;32.3;46
16.04.2015;15:35:00;3736;32.9;46
16.04.2015;15:45:00;3758;33.6;46
16.04.2015;15:55:00;3615;34.1;46
16.04.2015;16:05:00;3686;34.7;45
16.04.2015;16:15:00;2935;35.3;44
16.04.2015;16:25:00;2778;35.7;44
16.04.2015;16:35:00;3917;36.3;44
16.04.2015;16:45:00;3345;36.9;44
16.04.2015;16:55:00;2718;37.3;43
16.04.2015;17:05:00;1842;37.7;42
16.04.2015;17:15:00;1616;37.9;41
16.04.2015;17:25:00;1361;38.2;40
16.04.2015;17:35:00;1301;38.4;39
16.04.2015;17:45:00;1144;38.6;38
16.04.2015;17:55:00;1275;38.8;38
16.04.2015;18:05:00;1319;39.0;37
16.04.2015;18:15:00;1360;39.2;37
16.04.2015;18:25:00;746;39.4;37
16.04.2015;18:35:00;425;39.5;36
16.04.2015;18:45:00;309;39.5;36
16.04.2015;18:55:00;576;39.6;36
16.04.2015;19:05:00;790;39.7;36
16.04.2015;19:15:00;398;39.8;35
16.04.2015;19:25:00;271;39.9;35
16.04.2015;19:35:00;219;39.9;35
16.04.2015;19:45:00;192;39.9;35
16.04.2015;19:55:00;98;39.9;35
16.04.2015;20:05:00;107;40.0;34
16.04.2015;20:15:00;87;40.0;34
16.04.2015;21:00:00;0;40.0;0
17.04.2015;06:50:00;0;0;12
17.04.2015;07:00:00;0;0;27
17.04.2015;07:10:00;150;0;28
17.04.2015;07:20:00;212;0;29
17.04.2015;07:30:00;210;0;29
17.04.2015;07:40:00;195;0.1;29
17.04.2015;07:50:00;265;0.1;30
17.04.2015;08:00:00;308;0.2;30
17.04.2015;08:10:00;416;0.2;30
17.04.2015;08:20:00;563;0.3;31
17.04.2015;08:30:00;468;0.4;31
17.04.2015;08:40:00;508;0.5;31
17.04.2015;08:50:00;573;0.6;31
17.04.2015;09:00:00;676;0.7;31
17.04.2015;09:10:00;622;0.8;31
17.04.2015;09:20:00;859;0.9;32
17.04.2015;09:30:00;1211;1.1;32
17.04.2015;09:40:00;1255;1.3;32
17.04.2015;09:50:00;1104;1.5;32
17.04.2015;10:00:00;983;1.7;32
17.04.2015;10:10:00;747;1.8;32
17.04.2015;10:20:00;877;1.9;32
17.04.2015;10:30:00;1013;2.1;33
17.04.2015;10:40:00;1026;2.3;33
17.04.2015;10:50:00;975;2.4;33
17.04.2015;11:00:00;894;2.6;33
17.04.2015;11:10:00;830;2.7;33
17.04.2015;11:20:00;870;2.9;33
17.04.2015;11:30:00;898;3.0;33
17.04.2015;11:40:00;1273;3.2;33
17.04.2015;11:50:00;1020;3.4;33
17.04.2015;12:00:00;1605;3.6;33
17.04.2015;12:10:00;2473;4.0;33
17.04.2015;12:20:00;1005;4.2;33
17.04.2015;12:30:00;1411;4.4;33
17.04.2015;12:40:00;542;4.6;33
17.04.2015;12:50:00;1250;4.8;33
17.04.2015;13:00:00;2335;5.1;34
17.04.2015;13:10:00;2253;5.5;35
17.04.2015;13:20:00;2217;5.9;35
17.04.2015;13:30:00;2089;6.2;35
17.04.2015;13:40:00;3687;6.7;36
17.04.2015;13:50:00;3312;7.3;38
17.04.2015;14:00:00;3416;7.9;38
17.04.2015;14:10:00;3214;8.5;39
17.04.2015;14:20:00;2402;8.9;39
17.04.2015;14:30:00;1840;9.3;38
17.04.2015;14:40:00;1781;9.6;37
17.04.2015;14:50:00;2567;10.0;37
17.04.2015;15:00:00;2344;10.4;37
17.04.2015;15:10:00;2787;10.8;38
17.04.2015;15:20:00;2596;11.2;38
17.04.2015;15:30:00;1815;11.6;37
17.04.2015;15:40:00;1825;11.9;37
17.04.2015;15:50:00;1390;12.1;36
17.04.2015;16:00:00;908;12.3;35
17.04.2015;16:10:00;1434;12.5;35
17.04.2015;16:20:00;1245;12.7;35
17.04.2015;16:30:00;1229;12.9;35
17.04.2015;16:40:00;884;13.1;35
17.04.2015;16:50:00;431;13.2;35
17.04.2015;17:00:00;718;13.3;34
17.04.2015;17:10:00;812;13.4;34
17.04.2015;17:20:00;1054;13.5;34
17.04.2015;17:30:00;830;13.7;34
17.04.2015;17:40:00;778;13.8;34
17.04.2015;17:50:00;636;13.9;34
17.04.2015;18:00:00;650;14.0;34
17.04.2015;18:10:00;1019;14.2;34
17.04.2015;18:20:00;532;14.3;34
17.04.2015;18:30:00;527;14.4;34
17.04.2015;18:40:00;280;14.4;34
17.04.2015;18:50:00;291;14.5;34
17.04.2015;19:00:00;312;14.5;33
17.04.2015;19:10:00;185;14.6;33
17.04.2015;19:20:00;145;14.6;33
17.04.2015;19:30:00;116;14.6;33
17.04.2015;21:00:00;0;14.6;0
18.04.2015;06:55:00;0;0;11
18.04.2015;07:05:00;108;0;27
18.04.2015;07:15:00;200;0;28
18.04.2015;07:25:00;256;0;28
18.04.2015;07:35:00;364;0.1;29
18.04.2015;07:45:00;554;0.2;29
18.04.2015;07:55:00;773;0.3;29
18.04.2015;08:05:00;663;0.4;30
18.04.2015;08:15:00;1066;0.6;30
18.04.2015;08:25:00;1084;0.7;30
18.04.2015;08:35:00;1638;1.0;31
18.04.2015;08:45:00;2261;1.3;31
18.04.2015;08:55:00;2437;1.7;31
18.04.2015;09:05:00;3227;2.2;33
18.04.2015;09:15:00;3724;2.8;34
18.04.2015;09:25:00;3227;3.3;35
18.04.2015;09:35:00;3129;3.9;36
18.04.2015;09:45:00;4347;4.5;37
18.04.2015;09:55:00;2529;4.9;37
18.04.2015;10:05:00;4197;5.6;39
18.04.2015;10:15:00;3819;6.2;39
18.04.2015;10:25:00;4156;6.8;39
18.04.2015;10:35:00;5163;7.7;42
18.04.2015;10:45:00;5906;8.6;44
18.04.2015;10:55:00;6317;9.7;46
18.04.2015;11:05:00;7024;10.9;45
18.04.2015;11:15:00;6852;12.0;45
18.04.2015;11:25:00;4601;12.8;45
18.04.2015;11:35:00;5518;14.0;43
18.04.2015;11:45:00;8686;15.2;47
18.04.2015;11:55:00;2887;16.2;43
18.04.2015;12:05:00;3044;16.8;43
18.04.2015;12:15:00;3860;17.4;43
18.04.2015;12:25:00;8237;18.6;47
18.04.2015;12:35:00;9396;20.1;46
18.04.2015;12:45:00;9102;21.5;45
18.04.2015;12:55:00;8945;23.0;44
18.04.2015;13:05:00;4895;24.1;44
18.04.2015;13:15:00;6645;25.3;47
18.04.2015;13:25:00;4253;26.1;42
18.04.2015;13:35:00;3486;26.8;44
18.04.2015;13:45:00;3920;27.6;46
18.04.2015;13:55:00;3313;28.1;45
18.04.2015;14:05:00;7601;29.5;44
18.04.2015;14:15:00;3334;30.1;41
18.04.2015;14:25:00;2946;30.8;43
18.04.2015;14:35:00;4232;31.5;45
18.04.2015;14:45:00;9400;32.8;46
18.04.2015;14:55:00;3820;33.8;44
18.04.2015;15:05:00;2532;34.5;45
18.04.2015;15:15:00;9066;35.7;46
18.04.2015;15:25:00;8310;37.0;46
18.04.2015;15:35:00;3663;38.0;43
18.04.2015;15:45:00;8281;39.3;47
18.04.2015;15:55:00;4206;40.4;43
18.04.2015;16:05:00;6291;41.3;46
18.04.2015;16:15:00;4484;42.1;47
18.04.2015;16:25:00;6660;43.2;44
18.04.2015;16:35:00;5970;44.2;47
18.04.2015;16:45:00;3593;45.0;43
18.04.2015;16:55:00;5381;45.9;45
18.04.2015;17:05:00;1614;46.5;45
18.04.2015;17:15:00;4036;46.9;43
18.04.2015;17:25:00;4301;47.6;45
18.04.2015;17:35:00;4022;48.3;45
18.04.2015;17:45:00;2577;48.8;45
18.04.2015;17:55:00;3412;49.4;45
18.04.2015;18:05:00;3071;49.9;44
18.04.2015;18:15:00;2725;50.3;43
18.04.2015;18:25:00;2291;50.7;43
18.04.2015;18:35:00;1835;51.1;41
18.04.2015;18:45:00;1496;51.3;40
18.04.2015;18:55:00;1262;51.5;39
18.04.2015;19:05:00;921;51.7;38
18.04.2015;19:15:00;598;51.8;38
18.04.2015;19:25:00;410;51.9;37
18.04.2015;19:35:00;264;51.9;37
18.04.2015;19:45:00;214;52.0;36
18.04.2015;19:55:00;203;52.0;36
18.04.2015;20:05:00;159;52.0;36
18.04.2015;20:15:00;42;52.1;36
18.04.2015;21:00:00;0;52.1;0
19.04.2015;06:35:00;0;0;9
19.04.2015;06:45:00;149;0;27
19.04.2015;06:55:00;196;0;28
