Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
19.04.2015;07:05:00;241;0;28
19.04.2015;07:15:00;281;0.1;29
19.04.2015;07:25:00;328;0.1;29
19.04.2015;07:35:00;374;0.2;29
19.04.2015;07:45:00;423;0.3;30
19.04.2015;07:55:00;498;0.3;30
19.04.2015;08:05:00;1143;0.5;30
19.04.2015;08:15:00;1494;0.7;30
19.04.2015;08:25:00;1827;1.0;31
19.04.2015;08:35:00;2158;1.4;31
19.04.2015;08:45:00;2513;1.8;32
19.04.2015;08:55:00;2872;2.2;33
19.04.2015;09:05:00;3267;2.7;34
19.04.2015;09:15:00;3691;3.3;35
19.04.2015;09:25:00;4135;4.0;37
19.04.2015;09:35:00;4465;4.7;38
19.04.2015;09:45:00;4774;5.5;40
19.04.2015;09:55:00;5078;6.3;41
19.04.2015;10:05:00;5364;7.2;43
19.04.2015;10:15:00;5653;8.1;44
19.04.2015;10:25:00;5937;9.1;46
19.04.2015;10:35:00;6227;10.1;47
19.04.2015;10:45:00;6458;11.1;45
19.04.2015;10:55:00;6710;12.2;46
19.04.2015;11:05:00;6918;13.4;46
19.04.2015;11:15:00;7114;14.5;46
19.04.2015;11:25:00;7267;15.7;44
19.04.2015;11:35:00;7435;16.9;47
19.04.2015;11:45:00;7564;18.2;44
19.04.2015;11:55:00;7689;19.4;45
19.04.2015;12:05:00;7837;20.7;47
19.04.2015;12:15:00;7948;22.0;45
19.04.2015;12:25:00;8030;23.4;44
19.04.2015;12:35:00;8165;24.7;47
19.04.2015;12:45:00;8211;26.1;47
19.04.2015;12:55:00;8302;27.4;45
19.04.2015;13:05:00;8283;28.8;44
19.04.2015;13:15:00;8334;30.2;46
19.04.2015;13:25:00;8329;31.5;47
19.04.2015;13:35:00;8224;32.9;45
19.04.2015;13:45:00;8279;34.3;44
19.04.2015;13:55:00;8272;35.6;46
19.04.2015;14:05:00;8235;37.0;47
19.04.2015;14:15:00;8185;38.3;45
19.04.2015;14:25:00;8131;39.7;44
19.04.2015;14:35:00;8037;41.0;46
19.04.2015;14:45:00;7932;42.3;47
19.04.2015;14:55:00;7862;43.6;45
19.04.2015;15:05:00;7723;44.9;44
19.04.2015;15:15:00;7580;46.2;47
19.04.2015;15:25:00;7457;47.4;46
19.04.2015;15:35:00;7380;48.6;44
19.04.2015;15:45:00;7267;49.8;47
19.04.2015;15:55:00;7117;51.0;46
19.04.2015;16:05:00;6802;52.1;44
19.04.2015;16:15:00;6442;53.2;47
19.04.2015;16:25:00;6093;54.2;44
19.04.2015;16:35:00;5562;55.2;46
19.04.2015;16:45:00;5153;56.1;48
19.04.2015;16:55:00;4792;56.9;44
19.04.2015;17:05:00;4630;57.6;45
19.04.2015;17:15:00;4394;58.4;46
19.04.2015;17:25:00;4140;59.1;47
19.04.2015;17:35:00;3895;59.7;47
19.04.2015;17:45:00;3637;60.3;47
19.04.2015;17:55:00;3376;60.9;46
19.04.2015;18:05:00;3095;61.4;46
19.04.2015;18:15:00;2733;61.9;45
19.04.2015;18:25:00;2270;62.3;44
19.04.2015;18:35:00;1864;62.6;42
19.04.2015;18:45:00;1532;62.9;41
19.04.2015;18:55:00;1301;63.1;40
19.04.2015;19:05:00;964;63.3;39
19.04.2015;19:15:00;659;63.4;38
19.04.2015;19:25:00;429;63.5;38
19.04.2015;19:35:00;216;63.5;37
19.04.2015;19:45:00;207;63.6;37
19.04.2015;19:55:00;195;63.6;37
19.04.2015;20:05:00;160;63.6;36
19.04.2015;20:15:00;124;63.7;36
19.04.2015;20:25:00;93;63.7;36
19.04.2015;21:00:00;0;63.7;0
20.04.2015;06:35:00;0;0;13
20.04.2015;06:45:00;120;0;27
20.04.2015;06:55:00;193;0;28
20.04.2015;07:05:00;243;0;28
20.04.2015;07:15:00;287;0.1;29
20.04.2015;07:25:00;329;0.1;29
20.04.2015;07:35:00;375;0.2;30
20.04.2015;07:45:00;425;0.3;30
20.04.2015;07:55:00;496;0.3;30
20.04.2015;08:05:00;1135;0.5;30
20.04.2015;08:15:00;1454;0.7;31
20.04.2015;08:25:00;1793;1.0;31
20.04.2015;08:35:00;2117;1.3;31
20.04.2015;08:45:00;2447;1.7;32
20.04.2015;08:55:00;2824;2.2;33
20.04.2015;09:05:00;3191;2.7;34
20.04.2015;09:15:00;3645;3.3;35
20.04.2015;09:25:00;4098;3.9;37
20.04.2015;09:35:00;4337;4.6;38
20.04.2015;09:45:00;4687;5.4;40
20.04.2015;09:55:00;5031;6.2;41
20.04.2015;10:05:00;5326;7.1;43
20.04.2015;10:15:00;5624;8.0;44
20.04.2015;10:25:00;5819;8.9;46
20.04.2015;10:35:00;6265;9.9;47
20.04.2015;10:45:00;5773;10.9;48
20.04.2015;10:55:00;6179;11.9;44
20.04.2015;11:05:00;6901;13.0;48
20.04.2015;11:15:00;7132;14.1;44
20.04.2015;11:25:00;7181;15.3;47
20.04.2015;11:35:00;7439;16.6;46
20.04.2015;11:45:00;7605;17.8;44
20.04.2015;11:55:00;7628;19.1;47
20.04.2015;12:05:00;7450;20.3;46
20.04.2015;12:15:00;7415;21.5;44
20.04.2015;12:25:00;7964;22.8;46
20.04.2015;12:35:00;8221;24.2;47
20.04.2015;12:45:00;8465;25.6;45
20.04.2015;12:55:00;8045;26.9;44
20.04.2015;13:05:00;7318;28.1;47
20.04.2015;13:15:00;6266;29.3;44
20.04.2015;13:25:00;5927;30.1;45
20.04.2015;13:35:00;7838;31.2;47
20.04.2015;13:45:00;7736;32.5;46
20.04.2015;13:55:00;4903;33.4;48
20.04.2015;14:05:00;6432;34.5;44
20.04.2015;14:15:00;8290;35.9;45
20.04.2015;14:25:00;7212;37.2;48
20.04.2015;14:35:00;8002;38.4;45
20.04.2015;14:45:00;7936;39.8;44
20.04.2015;14:55:00;7061;41.0;45
20.04.2015;15:05:00;5848;42.1;47
20.04.2015;15:15:00;6956;43.3;44
20.04.2015;15:25:00;7299;44.5;47
20.04.2015;15:35:00;5584;45.5;43
20.04.2015;15:45:00;5807;46.5;48
20.04.2015;15:55:00;7121;47.7;44
20.04.2015;16:05:00;6707;48.8;47
20.04.2015;16:15:00;6319;49.9;45
20.04.2015;16:25:00;5984;50.9;47
20.04.2015;16:35:00;5500;51.8;44
20.04.2015;16:45:00;5084;52.7;47
20.04.2015;16:55:00;4744;53.5;48
20.04.2015;17:05:00;4499;54.2;48
20.04.2015;17:15:00;4254;54.9;48
20.04.2015;17:25:00;3987;55.6;48
20.04.2015;17:35:00;3770;56.2;48
20.04.2015;17:45:00;3526;56.8;47
20.04.2015;17:55:00;3287;57.4;46
20.04.2015;18:05:00;3011;57.9;46
20.04.2015;18:15:00;2690;58.4;45
20.04.2015;18:25:00;2187;58.8;44
20.04.2015;18:35:00;1830;59.1;42
20.04.2015;18:45:00;1480;59.3;41
20.04.2015;18:55:00;1252;59.5;40
20.04.2015;19:05:00;945;59.7;39
20.04.2015;19:15:00;655;59.8;38
20.04.2015;19:25:00;434;59.9;38
20.04.2015;19:35:00;262;60.0;37
20.04.2015;19:45:00;223;60.0;37
20.04.2015;19:55:00;213;60.0;37
20.04.2015;20:05:00;168;60.1;36
20.04.2015;20:15:00;99;60.1;36
20.04.2015;20:25:00;97;60.1;36
20.04.2015;21:00:00;0;60.1;0
21.04.2015;06:30:00;0;0;0
21.04.2015;06:40:00;139;0;27
21.04.2015;06:50:00;188;0;28
21.04.2015;07:00:00;237;0;28
21.04.2015;07:10:00;283;0.1;29
21.04.2015;07:20:00;326;0.1;29
21.04.2015;07:30:00;384;0.2;30
21.04.2015;07:40:00;437;0.3;30
21.04.2015;07:50:00;506;0.3;30
21.04.2015;08:00:00;836;0.5;30
21.04.2015;08:10:00;1337;0.7;31
21.04.2015;08:20:00;1682;0.9;31
21.04.2015;08:30:00;1985;1.2;31
21.04.2015;08:40:00;2295;1.6;31
21.04.2015;08:50:00;2665;2.0;33
21.04.2015;09:00:00;3056;2.5;34
21.04.2015;09:10:00;3474;3.1;35
21.04.2015;09:20:00;3878;3.7;36
21.04.2015;09:30:00;4234;4.4;38
21.04.2015;09:40:00;4553;5.1;39
21.04.2015;09:50:00;4821;5.9;41
21.04.2015;10:00:00;5108;6.7;42
21.04.2015;10:10:00;5413;7.6;44
21.04.2015;10:20:00;5669;8.5;45
21.04.2015;10:30:00;5996;9.5;47
21.04.2015;10:40:00;6251;10.5;48
21.04.2015;10:50:00;6507;11.6;44
21.04.2015;11:00:00;6721;12.7;47
21.04.2015;11:10:00;6888;13.8;44
21.04.2015;11:20:00;7047;15.0;48
21.04.2015;11:30:00;7234;16.2;44
21.04.2015;11:40:00;7385;17.4;46
21.04.2015;11:50:00;7545;18.6;47
21.04.2015;12:00:00;7737;19.9;44
21.04.2015;12:10:00;7791;21.2;45
21.04.2015;12:20:00;7816;22.5;47
21.04.2015;12:30:00;7839;23.7;45
21.04.2015;12:40:00;7890;25.1;44
21.04.2015;12:50:00;7884;26.4;46
21.04.2015;13:00:00;8016;27.7;47
21.04.2015;13:10:00;8034;29.0;45
21.04.2015;13:20:00;8053;30.3;44
21.04.2015;13:30:00;8074;31.7;47
21.04.2015;13:40:00;8142;33.0;47
21.04.2015;13:50:00;8121;34.3;45
21.04.2015;14:00:00;8087;35.7;44
21.04.2015;14:10:00;8009;37.0;47
21.04.2015;14:20:00;8030;38.3;47
21.04.2015;14:30:00;7894;39.6;45
21.04.2015;14:40:00;7779;40.9;44
21.04.2015;14:50:00;7734;42.2;47
21.04.2015;15:00:00;7639;43.5;46
21.04.2015;15:10:00;7515;44.7;44
21.04.2015;15:20:00;7394;45.9;46
21.04.2015;15:30:00;7219;47.1;47
21.04.2015;15:40:00;7058;48.3;44
21.04.2015;15:50:00;7028;49.5;47
21.04.2015;16:00:00;6860;50.6;46
21.04.2015;16:10:00;6505;51.7;44
21.04.2015;16:20:00;6176;52.7;46
21.04.2015;16:30:00;5772;53.7;45
21.04.2015;16:40:00;5332;54.6;45
21.04.2015;16:50:00;4976;55.4;47
21.04.2015;17:00:00;4688;56.2;48
21.04.2015;17:10:00;4442;56.9;48
21.04.2015;17:20:00;4222;57.7;49
21.04.2015;17:30:00;3979;58.3;48
21.04.2015;17:40:00;3724;58.9;48
21.04.2015;17:50:00;3473;59.5;47
21.04.2015;18:00:00;3049;60.1;46
21.04.2015;18:10:00;2523;60.5;45
21.04.2015;18:20:00;2430;60.9;44
21.04.2015;18:30:00;2028;61.3;43
21.04.2015;18:40:00;1664;61.5;42
21.04.2015;18:50:00;1381;61.8;41
21.04.2015;19:00:00;1164;62.0;40
21.04.2015;19:10:00;860;62.1;39
21.04.2015;19:20:00;600;62.3;38
21.04.2015;19:30:00;365;62.3;38
21.04.2015;19:40:00;239;62.4;37
21.04.2015;19:50:00;217;62.4;37
21.04.2015;20:00:00;195;62.4;37
21.04.2015;20:10:00;119;62.5;36
21.04.2015;20:20:00;113;62.5;36
21.04.2015;20:30:00;91;62.5;36
21.04.2015;21:00:00;0;62.5;0
22.04.2015;06:30:00;0;0;6
22.04.2015;06:40:00;117;0;27
22.04.2015;06:50:00;185;0;28
22.04.2015;07:00:00;222;0;29
22.04.2015;07:10:00;256;0.1;29
22.04.2015;07:20:00;289;0.1;29
22.04.2015;07:30:00;328;0.2;30
22.04.2015;07:40:00;368;0.2;30
22.04.2015;07:50:00;423;0.3;30
22.04.2015;08:00:00;904;0.4;30
22.04.2015;08:10:00;1397;0.6;31
22.04.2015;08:20:00;1747;0.9;31
22.04.2015;08:30:00;2068;1.2;31
22.04.2015;08:40:00;2391;1.6;32
22.04.2015;08:50:00;2753;2.1;33
22.04.2015;09:00:00;3033;2.5;34
22.04.2015;09:10:00;3558;3.1;35
22.04.2015;09:20:00;3996;3.8;37
22.04.2015;09:30:00;4319;4.5;38
22.04.2015;09:40:00;4622;5.2;40
22.04.2015;09:50:00;4919;6.0;41
22.04.2015;10:00:00;5193;6.8;43
22.04.2015;10:10:00;5446;7.7;44
22.04.2015;10:20:00;5689;8.7;45
22.04.2015;10:30:00;5919;9.6;47
22.04.2015;10:40:00;6148;10.6;48
22.04.2015;10:50:00;6341;11.7;44
22.04.2015;11:00:00;6527;12.7;47
22.04.2015;11:10:00;6677;13.8;44
22.04.2015;11:20:00;6840;15.0;47
22.04.2015;11:30:00;6996;16.1;44
22.04.2015;11:40:00;7153;17.3;47
22.04.2015;11:50:00;7275;18.5;46
22.04.2015;12:00:00;7440;19.7;44
22.04.2015;12:10:00;7521;20.9;47
22.04.2015;12:20:00;7609;22.2;46
22.04.2015;12:30:00;7620;23.4;44
22.04.2015;12:40:00;7677;24.7;46
22.04.2015;12:50:00;7795;26.0;47
22.04.2015;13:00:00;7826;27.3;45
22.04.2015;13:10:00;7814;28.6;44
22.04.2015;13:20:00;7825;29.9;47
22.04.2015;13:30:00;7832;31.1;46
22.04.2015;13:40:00;7841;32.4;44
22.04.2015;13:50:00;7929;33.7;45
22.04.2015;14:00:00;7822;35.0;47
22.04.2015;14:10:00;7819;36.3;46
22.04.2015;14:20:00;7695;37.6;44
22.04.2015;14:30:00;7612;38.9;46
22.04.2015;14:40:00;7602;40.1;47
22.04.2015;14:50:00;7442;41.4;44
22.04.2015;15:00:00;7414;42.6;45
22.04.2015;15:10:00;7305;43.8;47
22.04.2015;15:20:00;7134;45.0;45
22.04.2015;15:30:00;6991;46.1;45
22.04.2015;15:40:00;6978;47.3;47
22.04.2015;15:50:00;6782;48.4;44
22.04.2015;16:00:00;6727;49.5;47
22.04.2015;16:10:00;6402;50.6;45
22.04.2015;16:20:00;5996;51.6;48
22.04.2015;16:30:00;5654;52.6;44
22.04.2015;16:40:00;5190;53.4;47
22.04.2015;16:50:00;4806;54.3;48
22.04.2015;17:00:00;4562;55.0;49
22.04.2015;17:10:00;4315;55.7;49
22.04.2015;17:20:00;4112;56.4;49
22.04.2015;17:30:00;3819;57.1;48
22.04.2015;17:40:00;3560;57.7;47
22.04.2015;17:50:00;3228;58.2;47
22.04.2015;18:00:00;3009;58.7;46
22.04.2015;18:10:00;2785;59.2;45
22.04.2015;18:20:00;2424;59.6;44
22.04.2015;18:30:00;1980;60.0;43
22.04.2015;18:40:00;1617;60.2;42
22.04.2015;18:50:00;1318;60.5;41
22.04.2015;19:00:00;1101;60.7;40
22.04.2015;19:10:00;805;60.8;39
22.04.2015;19:20:00;569;60.9;38
22.04.2015;19:30:00;403;61.0;38
22.04.2015;19:40:00;253;61.0;37
22.04.2015;19:50:00;216;61.1;37
22.04.2015;20:00:00;200;61.1;37
22.04.2015;20:10:00;159;61.1;36
22.04.2015;20:20:00;101;61.2;36
22.04.2015;20:30:00;94;61.2;36
22.04.2015;21:00:00;0;61.2;0
23.04.2015;06:30:00;16;0;15
23.04.2015;06:40:00;116;0;27
23.04.2015;06:50:00;201;0;28
23.04.2015;07:00:00;248;0;29
23.04.2015;07:10:00;290;0.1;29
23.04.2015;07:20:00;335;0.1;30
23.04.2015;07:30:00;386;0.2;30
23.04.2015;07:40:00;448;0.3;30
23.04.2015;07:50:00;531;0.4;30
23.04.2015;08:00:00;997;0.5;31
23.04.2015;08:10:00;1433;0.7;31
23.04.2015;08:20:00;1747;1.0;31
23.04.2015;08:30:00;2048;1.3;31
23.04.2015;08:40:00;2387;1.7;32
23.04.2015;08:50:00;2725;2.1;33
23.04.2015;09:00:00;3111;2.6;34
23.04.2015;09:10:00;3496;3.2;35
23.04.2015;09:20:00;3924;3.8;37
23.04.2015;09:30:00;4243;4.5;38
23.04.2015;09:40:00;4552;5.2;40
23.04.2015;09:50:00;4856;6.0;41
23.04.2015;10:00:00;5146;6.9;43
23.04.2015;10:10:00;5441;7.8;44
23.04.2015;10:20:00;5694;8.7;45
23.04.2015;10:30:00;5936;9.6;47
23.04.2015;10:40:00;6191;10.7;48
23.04.2015;10:50:00;6405;11.7;44
23.04.2015;11:00:00;6622;12.8;48
23.04.2015;11:10:00;6810;13.9;44
23.04.2015;11:20:00;6974;15.0;48
23.04.2015;11:30:00;7141;16.2;45
23.04.2015;11:40:00;7263;17.4;46
23.04.2015;11:50:00;7392;18.6;47
23.04.2015;12:00:00;7502;19.9;44
23.04.2015;12:10:00;7591;21.1;46
23.04.2015;12:20:00;7696;22.4;47
23.04.2015;12:30:00;7765;23.7;44
23.04.2015;12:40:00;7815;24.9;45
23.04.2015;12:50:00;7918;26.2;47
23.04.2015;13:00:00;7915;27.5;45
23.04.2015;13:10:00;7895;28.9;44
23.04.2015;13:20:00;7999;30.2;46
23.04.2015;13:30:00;7992;31.5;47
23.04.2015;13:40:00;7994;32.8;45
23.04.2015;13:50:00;7977;34.1;44
23.04.2015;14:00:00;7849;35.4;47
23.04.2015;14:10:00;7879;36.7;46
23.04.2015;14:20:00;7815;38.0;44
23.04.2015;14:30:00;7706;39.3;45
23.04.2015;14:40:00;7565;40.5;47
23.04.2015;14:50:00;7474;41.8;45
23.04.2015;15:00:00;7361;43.0;44
23.04.2015;15:10:00;7237;44.2;48
23.04.2015;15:20:00;7196;45.4;45
23.04.2015;15:30:00;6996;46.6;45
23.04.2015;15:40:00;6855;47.7;47
23.04.2015;15:50:00;6735;48.8;44
23.04.2015;16:00:00;6586;49.9;48
23.04.2015;16:10:00;6301;50.9;44
23.04.2015;16:20:00;6023;52.0;48
23.04.2015;16:30:00;5632;52.9;44
23.04.2015;16:40:00;5120;53.8;46
23.04.2015;16:50:00;4768;54.6;48
23.04.2015;17:00:00;4399;55.3;48
23.04.2015;17:10:00;4193;56.0;48
23.04.2015;17:20:00;3951;56.7;48
23.04.2015;17:30:00;3720;57.3;48
23.04.2015;17:40:00;3462;57.9;47
23.04.2015;17:50:00;3205;58.4;46
23.04.2015;18:00:00;2919;58.9;45
23.04.2015;18:10:00;2672;59.4;45
23.04.2015;18:20:00;2353;59.8;44
23.04.2015;18:30:00;1964;60.1;43
23.04.2015;18:40:00;1588;60.4;42
23.04.2015;18:50:00;1263;60.6;40
23.04.2015;19:00:00;1056;60.8;40
23.04.2015;19:10:00;784;60.9;39
23.04.2015;19:20:00;395;61.0;38
23.04.2015;19:30:00;386;61.1;38
23.04.2015;19:40:00;290;61.2;37
23.04.2015;19:50:00;249;61.2;37
23.04.2015;20:00:00;217;61.2;37
23.04.2015;20:10:00;165;61.3;36
23.04.2015;20:20:00;65;61.3;36
23.04.2015;20:30:00;0;61.3;15
23.04.2015;21:00:00;0;61.3;0
24.04.2015;06:25:00;0;0;0
24.04.2015;06:35:00;128;0;27
24.04.2015;06:45:00;192;0;28
24.04.2015;06:55:00;246;0;29
24.04.2015;07:05:00;296;0.1;29
24.04.2015;07:15:00;340;0.1;29
24.04.2015;07:25:00;393;0.2;30
24.04.2015;07:35:00;443;0.3;30
24.04.2015;07:45:00;513;0.3;30
24.04.2015;07:55:00;704;0.5;31
24.04.2015;08:05:00;1321;0.6;31
24.04.2015;08:15:00;1598;0.9;31
24.04.2015;08:25:00;1922;1.2;31
24.04.2015;08:35:00;2212;1.6;32
24.04.2015;08:45:00;2554;2.0;33
24.04.2015;08:55:00;2909;2.4;34
24.04.2015;09:05:00;3308;3.0;35
24.04.2015;09:15:00;3718;3.5;36
24.04.2015;09:25:00;4102;4.2;38
24.04.2015;09:35:00;4432;4.9;39
24.04.2015;09:45:00;4734;5.7;40
24.04.2015;09:55:00;5016;6.5;42
24.04.2015;10:05:00;5290;7.4;43
24.04.2015;10:15:00;5541;8.3;45
24.04.2015;10:25:00;5795;9.2;46
24.04.2015;10:35:00;6046;10.2;48
24.04.2015;10:45:00;6248;11.2;44
24.04.2015;10:55:00;6428;12.3;46
24.04.2015;11:05:00;6582;13.4;46
24.04.2015;11:15:00;6760;14.5;46
24.04.2015;11:25:00;6912;15.6;45
24.04.2015;11:35:00;7026;16.8;47
24.04.2015;11:45:00;7155;17.9;44
24.04.2015;11:55:00;7333;19.1;47
24.04.2015;12:05:00;7462;20.4;46
24.04.2015;12:15:00;7504;21.6;44
24.04.2015;12:25:00;7667;22.9;47
24.04.2015;12:35:00;7811;24.1;46
24.04.2015;12:45:00;7920;25.4;44
24.04.2015;12:55:00;7923;26.7;45
24.04.2015;13:05:00;7983;28.1;47
24.04.2015;13:15:00;7937;29.4;45
24.04.2015;13:25:00;8009;30.7;44
24.04.2015;13:35:00;7960;32.0;46
24.04.2015;13:45:00;8003;33.3;47
24.04.2015;13:55:00;7892;34.6;45
24.04.2015;14:05:00;7777;35.9;44
24.04.2015;14:15:00;7859;37.2;47
24.04.2015;14:25:00;7794;38.5;46
24.04.2015;14:35:00;7600;39.8;44
24.04.2015;14:45:00;7644;41.0;45
24.04.2015;14:55:00;7535;42.3;47
24.04.2015;15:05:00;7327;43.5;45
24.04.2015;15:15:00;7191;44.7;45
24.04.2015;15:25:00;7210;45.9;47
24.04.2015;15:35:00;6899;47.0;44
24.04.2015;15:45:00;6846;48.1;47
24.04.2015;15:55:00;6612;49.2;45
24.04.2015;16:05:00;6400;50.3;45
24.04.2015;16:15:00;6179;51.3;46
24.04.2015;16:25:00;5772;52.3;47
24.04.2015;16:35:00;5411;53.2;45
24.04.2015;16:45:00;5004;54.1;47
24.04.2015;16:55:00;4672;54.8;48
24.04.2015;17:05:00;4374;55.6;48
24.04.2015;17:15:00;4208;56.3;48
24.04.2015;17:25:00;3956;56.9;48
24.04.2015;17:35:00;3668;57.5;47
24.04.2015;17:45:00;1934;58.0;46
24.04.2015;17:55:00;3186;58.5;46
24.04.2015;18:05:00;2808;59.0;45
24.04.2015;18:15:00;2024;59.4;43
24.04.2015;18:25:00;2111;59.7;43
24.04.2015;18:35:00;1515;60.0;41
24.04.2015;18:45:00;1050;60.2;40
24.04.2015;18:55:00;756;60.3;39
24.04.2015;19:05:00;843;60.4;38
24.04.2015;19:15:00;839;60.6;38
24.04.2015;19:25:00;587;60.7;38
24.04.2015;19:35:00;402;60.8;37
24.04.2015;19:45:00;329;60.8;37
24.04.2015;19:55:00;271;60.9;37
24.04.2015;20:05:00;208;60.9;36
24.04.2015;20:15:00;145;60.9;36
24.04.2015;20:25:00;0;60.9;36
24.04.2015;21:00:00;0;60.9;0
25.04.2015;06:35:00;0;0;6
25.04.2015;06:45:00;120;0;28
25.04.2015;06:55:00;315;0;28
25.04.2015;07:05:00;414;0.1;29
25.04.2015;07:15:00;498;0.2;29
25.04.2015;07:25:00;461;0.2;30
25.04.2015;07:35:00;635;0.3;30
25.04.2015;07:45:00;582;0.4;30
25.04.2015;07:55:00;597;0.5;31
25.04.2015;08:05:00;925;0.7;31
25.04.2015;08:15:00;1082;0.8;31
25.04.2015;08:25:00;1380;1.1;31
25.04.2015;08:35:00;1905;1.3;31
25.04.2015;08:45:00;1340;1.6;32
25.04.2015;08:55:00;1741;1.9;32
25.04.2015;09:05:00;2476;2.2;32
25.04.2015;09:15:00;2152;2.6;33
25.04.2015;09:25:00;2172;3.0;34
25.04.2015;09:35:00;3158;3.4;34
25.04.2015;09:45:00;2577;3.9;36
25.04.2015;09:55:00;2956;4.4;36
25.04.2015;10:05:00;3458;4.9;37
25.04.2015;10:15:00;3181;5.4;38
25.04.2015;10:25:00;4439;6.1;38
25.04.2015;10:35:00;4283;6.8;40
25.04.2015;10:45:00;3702;7.5;41
25.04.2015;10:55:00;3952;8.1;41
25.04.2015;11:05:00;3772;8.7;42
25.04.2015;11:15:00;3928;9.4;42
25.04.2015;11:25:00;4125;10.1;43
25.04.2015;11:35:00;3922;10.7;43
25.04.2015;11:45:00;4235;11.4;43
25.04.2015;11:55:00;5180;12.2;44
25.04.2015;12:05:00;4566;13.0;45
25.04.2015;12:15:00;4969;13.8;46
25.04.2015;12:25:00;6222;14.8;48
25.04.2015;12:35:00;3896;15.6;47
25.04.2015;12:45:00;4528;16.3;47
25.04.2015;12:55:00;3675;17.0;47
25.04.2015;13:05:00;3086;17.6;45
25.04.2015;13:15:00;2672;18.0;44
25.04.2015;13:25:00;2771;18.5;43
25.04.2015;13:35:00;2790;19.0;43
25.04.2015;13:45:00;2640;19.4;42
25.04.2015;13:55:00;2891;19.9;42
25.04.2015;14:05:00;2771;20.3;41
25.04.2015;14:15:00;3415;20.9;42
25.04.2015;14:25:00;3778;21.5;42
25.04.2015;14:35:00;5077;22.2;43
25.04.2015;14:45:00;6700;23.4;46
25.04.2015;14:55:00;4182;24.1;43
25.04.2015;15:05:00;3207;24.6;43
25.04.2015;15:15:00;3395;25.2;43
25.04.2015;15:25:00;2610;25.7;42
25.04.2015;15:35:00;2004;26.0;41
25.04.2015;15:45:00;1815;26.3;40
25.04.2015;15:55:00;1697;26.6;40
25.04.2015;16:05:00;1722;26.9;39
25.04.2015;16:15:00;1483;27.1;38
25.04.2015;16:25:00;1958;27.4;38
25.04.2015;16:35:00;2457;27.8;39
25.04.2015;16:45:00;1289;28.1;38
25.04.2015;16:55:00;1081;28.3;37
25.04.2015;17:05:00;1505;28.5;37
25.04.2015;17:15:00;835;28.7;36
25.04.2015;17:25:00;845;28.8;36
25.04.2015;17:35:00;925;29.0;36
25.04.2015;17:45:00;909;29.1;36
25.04.2015;17:55:00;797;29.3;35
25.04.2015;18:05:00;516;29.4;35
25.04.2015;18:15:00;491;29.4;35
25.04.2015;18:25:00;773;29.6;35
25.04.2015;18:35:00;581;29.7;35
25.04.2015;18:45:00;592;29.8;35
25.04.2015;18:55:00;602;29.9;35
25.04.2015;19:05:00;624;30.0;35
25.04.2015;19:15:00;637;30.1;34
25.04.2015;19:25:00;607;30.2;34
25.04.2015;19:35:00;442;30.2;34
25.04.2015;19:45:00;311;30.3;34
25.04.2015;19:55:00;196;30.3;34
25.04.2015;20:05:00;118;30.4;34
25.04.2015;20:15:00;94;30.4;34
25.04.2015;21:00:00;0;30.4;0
26.04.2015;06:25:00;0;0;2
26.04.2015;06:35:00;121;0;27
26.04.2015;06:45:00;175;0;28
26.04.2015;06:55:00;252;0;29
26.04.2015;07:05:00;259;0.1;29
26.04.2015;07:15:00;294;0.1;29
26.04.2015;07:25:00;369;0.2;30
26.04.2015;07:35:00;447;0.2;30
26.04.2015;07:45:00;561;0.3;30
26.04.2015;07:55:00;975;0.5;31
26.04.2015;08:05:00;1645;0.7;31
26.04.2015;08:15:00;1969;1.0;31
26.04.2015;08:25:00;2713;1.4;31
26.04.2015;08:35:00;1765;1.8;32
26.04.2015;08:45:00;1740;2.1;32
26.04.2015;08:55:00;1445;2.3;33
26.04.2015;09:05:00;1759;2.6;33
26.04.2015;09:15:00;1635;2.8;33
26.04.2015;09:25:00;2120;3.2;34
26.04.2015;09:35:00;2087;3.5;34
26.04.2015;09:45:00;2589;3.9;34
26.04.2015;09:55:00;3185;4.4;35
26.04.2015;10:05:00;5597;5.4;39
26.04.2015;10:15:00;6004;6.3;42
26.04.2015;10:25:00;5178;7.2;43
26.04.2015;10:35:00;3428;7.9;43
26.04.2015;10:45:00;3627;8.7;44
26.04.2015;10:55:00;3449;9.2;43
26.04.2015;11:05:00;6186;10.0;43
26.04.2015;11:15:00;3160;10.6;44
26.04.2015;11:25:00;4097;11.5;45
26.04.2015;11:35:00;4655;12.4;47
26.04.2015;11:45:00;7043;13.6;44
26.04.2015;11:55:00;7385;14.8;47
26.04.2015;12:05:00;6512;15.8;47
26.04.2015;12:15:00;7218;17.0;46
26.04.2015;12:25:00;5365;17.9;48
26.04.2015;12:35:00;6773;19.0;44
26.04.2015;12:45:00;6734;20.1;48
26.04.2015;12:55:00;7024;21.2;45
26.04.2015;13:05:00;7119;22.2;47
26.04.2015;13:15:00;7016;23.4;45
26.04.2015;13:25:00;7387;24.5;45
26.04.2015;13:35:00;6475;25.7;47
26.04.2015;13:45:00;5789;26.6;44
26.04.2015;13:55:00;7387;27.8;47
26.04.2015;14:05:00;7251;29.0;46
26.04.2015;14:15:00;6773;30.1;44
26.04.2015;14:25:00;6695;31.3;47
26.04.2015;14:35:00;5607;32.2;43
26.04.2015;14:45:00;6826;33.3;47
26.04.2015;14:55:00;3247;34.2;43
26.04.2015;15:05:00;5331;35.1;46
26.04.2015;15:15:00;5398;36.0;48
26.04.2015;15:25:00;5678;36.9;47
26.04.2015;15:35:00;6400;37.9;46
26.04.2015;15:45:00;5131;38.8;48
26.04.2015;15:55:00;3566;39.5;47
26.04.2015;16:05:00;2422;39.9;45
26.04.2015;16:15:00;2711;40.3;44
26.04.2015;16:25:00;1857;40.7;43
26.04.2015;16:35:00;2034;41.0;42
26.04.2015;16:45:00;1755;41.3;41
26.04.2015;16:55:00;2002;41.6;41
26.04.2015;17:05:00;2741;42.0;41
26.04.2015;17:15:00;2393;42.4;41
26.04.2015;17:25:00;2074;42.8;40
26.04.2015;17:35:00;2194;43.2;40
26.04.2015;17:45:00;2062;43.5;40
26.04.2015;17:55:00;1843;43.8;39
26.04.2015;18:05:00;1797;44.1;39
26.04.2015;18:15:00;1740;44.4;39
26.04.2015;18:25:00;1884;44.7;39
26.04.2015;18:35:00;1580;45.0;38
26.04.2015;18:45:00;1356;45.3;38
26.04.2015;18:55:00;1279;45.5;37
26.04.2015;19:05:00;1100;45.7;37
26.04.2015;19:15:00;884;45.8;37
26.04.2015;19:25:00;669;45.9;36
26.04.2015;19:35:00;566;46.0;36
26.04.2015;19:45:00;391;46.1;36
26.04.2015;19:55:00;252;46.1;36
26.04.2015;20:05:00;202;46.2;36
26.04.2015;20:15:00;139;46.2;35
26.04.2015;20:25:00;75;46.2;29
26.04.2015;21:00:00;0;46.2;0
27.04.2015;06:25:00;70;0;23
27.04.2015;06:35:00;125;0;27
27.04.2015;06:45:00;231;0;28
27.04.2015;06:55:00;285;0.1;29
27.04.2015;07:05:00;375;0.1;29
27.04.2015;07:15:00;557;0.2;30
27.04.2015;07:25:00;825;0.3;30
27.04.2015;07:35:00;1151;0.5;30
27.04.2015;07:45:00;1479;0.7;31
27.04.2015;07:55:00;1763;1.0;31
27.04.2015;08:05:00;1781;1.3;31
27.04.2015;08:15:00;1453;1.5;32
27.04.2015;08:25:00;1419;1.8;32
27.04.2015;08:35:00;1366;2.0;32
27.04.2015;08:45:00;1499;2.2;32
27.04.2015;08:55:00;1456;2.5;33
27.04.2015;09:05:00;1822;2.8;33
27.04.2015;09:15:00;3163;3.3;34
27.04.2015;09:25:00;2792;3.7;35
27.04.2015;09:35:00;2906;4.2;36
27.04.2015;09:45:00;1644;4.6;36
27.04.2015;09:55:00;1320;4.8;35
27.04.2015;10:05:00;3831;5.3;36
27.04.2015;10:15:00;4284;6.0;38
27.04.2015;10:25:00;5685;6.9;41
27.04.2015;10:35:00;5609;7.7;42
27.04.2015;10:45:00;5611;8.7;45
27.04.2015;10:55:00;5734;9.7;47
27.04.2015;11:05:00;3122;10.2;45
27.04.2015;11:15:00;3396;10.7;44
27.04.2015;11:25:00;3073;11.3;43
27.04.2015;11:35:00;2295;11.7;42
27.04.2015;11:45:00;2113;12.1;41
27.04.2015;11:55:00;2031;12.4;40
27.04.2015;12:05:00;2501;12.8;40
27.04.2015;12:15:00;3644;13.3;40
27.04.2015;12:25:00;4830;14.1;42
27.04.2015;12:35:00;7255;15.1;45
27.04.2015;12:45:00;7130;16.6;44
27.04.2015;12:55:00;7881;17.7;46
27.04.2015;13:05:00;7858;19.0;44
27.04.2015;13:15:00;2984;19.9;46
27.04.2015;13:25:00;4826;20.8;47
27.04.2015;13:35:00;3989;21.5;48
27.04.2015;13:45:00;3222;22.0;46
27.04.2015;13:55:00;3808;22.6;46
27.04.2015;14:05:00;3723;23.2;45
27.04.2015;14:15:00;4469;23.9;46
27.04.2015;14:25:00;3787;24.6;46
27.04.2015;14:35:00;3451;25.2;45
27.04.2015;14:45:00;5211;26.0;46
27.04.2015;14:55:00;6977;27.0;46
27.04.2015;15:05:00;3002;27.8;44
27.04.2015;15:15:00;2743;28.2;43
27.04.2015;15:25:00;2618;28.7;43
27.04.2015;15:35:00;4031;29.2;42
27.04.2015;15:45:00;4272;30.0;45
27.04.2015;15:55:00;4059;30.7;45
27.04.2015;16:05:00;7384;31.9;45
27.04.2015;16:15:00;3850;32.6;44
27.04.2015;16:25:00;5797;33.5;46
27.04.2015;16:35:00;4159;34.2;47
27.04.2015;16:45:00;2332;34.7;45
27.04.2015;16:55:00;3040;35.2;44
27.04.2015;17:05:00;3185;35.7;44
27.04.2015;17:15:00;2452;36.1;43
27.04.2015;17:25:00;4101;36.8;44
27.04.2015;17:35:00;3594;37.4;45
27.04.2015;17:45:00;3270;38.0;44
27.04.2015;17:55:00;3032;38.5;44
27.04.2015;18:05:00;2807;38.9;43
27.04.2015;18:15:00;2705;39.4;43
27.04.2015;18:25:00;2356;39.8;42
27.04.2015;18:35:00;1746;40.1;41
27.04.2015;18:45:00;1034;40.3;40
27.04.2015;18:55:00;557;40.4;39
27.04.2015;19:05:00;397;40.5;38
27.04.2015;19:15:00;335;40.5;38
27.04.2015;19:25:00;310;40.6;37
27.04.2015;19:35:00;252;40.6;37
27.04.2015;19:45:00;209;40.7;37
27.04.2015;19:55:00;180;40.7;36
27.04.2015;20:05:00;149;40.7;36
27.04.2015;20:15:00;116;40.7;36
27.04.2015;20:25:00;93;40.8;36
27.04.2015;21:00:00;0;40.8;0
28.04.2015;06:55:00;0;0;16
28.04.2015;07:05:00;93;0;28
28.04.2015;07:15:00;173;0;28
28.04.2015;07:25:00;191;0;29
28.04.2015;07:35:00;211;0.1;29
28.04.2015;07:45:00;226;0.1;30
28.04.2015;07:55:00;291;0.1;30
28.04.2015;08:05:00;408;0.2;30
28.04.2015;08:15:00;636;0.3;30
28.04.2015;08:25:00;1084;0.4;31
28.04.2015;08:35:00;932;0.6;31
28.04.2015;08:45:00;1025;0.8;31
28.04.2015;08:55:00;824;0.9;31
28.04.2015;09:05:00;613;1.0;31
28.04.2015;09:15:00;617;1.1;32
28.04.2015;09:25:00;715;1.2;32
28.04.2015;09:35:00;818;1.4;32
28.04.2015;09:45:00;1047;1.5;32
28.04.2015;09:55:00;2016;1.8;32
28.04.2015;10:05:00;1868;2.1;32
28.04.2015;10:15:00;2130;2.5;33
28.04.2015;10:25:00;2719;2.9;34
28.04.2015;10:35:00;3238;3.4;35
28.04.2015;10:45:00;2818;3.9;36
28.04.2015;10:55:00;1962;4.3;36
28.04.2015;11:05:00;1506;4.5;35
28.04.2015;11:15:00;1289;4.7;34
28.04.2015;11:25:00;2041;5.0;35
28.04.2015;11:35:00;2145;5.3;34
28.04.2015;11:45:00;1670;5.6;35
28.04.2015;11:55:00;1087;5.8;34
28.04.2015;12:05:00;950;6.0;34
28.04.2015;12:15:00;1404;6.2;34
28.04.2015;12:25:00;1914;6.5;34
28.04.2015;12:35:00;2589;6.9;35
28.04.2015;12:45:00;2750;7.3;36
28.04.2015;12:55:00;2674;7.8;36
28.04.2015;13:05:00;1874;8.1;36
28.04.2015;13:15:00;1414;8.3;35
28.04.2015;13:25:00;1112;8.5;35
28.04.2015;13:35:00;1094;8.7;34
28.04.2015;13:45:00;1392;8.9;34
28.04.2015;13:55:00;1202;9.1;34
28.04.2015;14:05:00;1067;9.3;34
28.04.2015;14:15:00;1221;9.5;34
28.04.2015;14:25:00;1107;9.7;34
28.04.2015;14:35:00;795;9.8;34
28.04.2015;14:45:00;705;10.0;34
28.04.2015;14:55:00;595;10.1;34
28.04.2015;15:05:00;865;10.2;34
28.04.2015;15:15:00;926;10.4;34
28.04.2015;15:25:00;832;10.5;34
28.04.2015;15:35:00;946;10.6;34
28.04.2015;15:45:00;1232;10.8;34
28.04.2015;15:55:00;1753;11.1;34
28.04.2015;16:05:00;1827;11.4;34
28.04.2015;16:15:00;1576;11.7;34
28.04.2015;16:25:00;2009;12.0;34
28.04.2015;16:35:00;2866;12.4;35
28.04.2015;16:45:00;2647;12.9;36
28.04.2015;16:55:00;2186;13.2;36
28.04.2015;17:05:00;2268;13.6;36
28.04.2015;17:15:00;2503;14.0;36
28.04.2015;17:25:00;2068;14.4;36
28.04.2015;17:35:00;1478;14.6;36
28.04.2015;17:45:00;2313;15.0;36
28.04.2015;17:55:00;1983;15.3;36
28.04.2015;18:05:00;1788;15.6;36
28.04.2015;18:15:00;1580;15.9;36
28.04.2015;18:25:00;1050;16.1;35
28.04.2015;18:35:00;1194;16.3;35
28.04.2015;18:45:00;992;16.5;35
28.04.2015;18:55:00;1152;16.6;35
28.04.2015;19:05:00;1016;16.8;34
28.04.2015;19:15:00;791;17.0;34
28.04.2015;19:25:00;689;17.1;34
28.04.2015;19:35:00;644;17.2;34
28.04.2015;19:45:00;431;17.3;34
28.04.2015;19:55:00;366;17.3;34
28.04.2015;20:05:00;270;17.4;34
28.04.2015;20:15:00;167;17.4;34
28.04.2015;20:25:00;108;17.4;34
28.04.2015;21:00:00;0;17.4;0
29.04.2015;06:20:00;0;0;5
29.04.2015;06:30:00;144;0;27
29.04.2015;06:40:00;201;0;28
29.04.2015;06:50:00;248;0;28
29.04.2015;07:00:00;339;0.1;29
29.04.2015;07:10:00;512;0.2;29
29.04.2015;07:20:00;573;0.3;29
29.04.2015;07:30:00;559;0.4;30
29.04.2015;07:40:00;763;0.5;30
29.04.2015;07:50:00;754;0.6;30
29.04.2015;08:00:00;743;0.7;31
29.04.2015;08:10:00;933;0.9;31
29.04.2015;08:20:00;1042;1.0;31
29.04.2015;08:30:00;1443;1.2;31
29.04.2015;08:40:00;1806;1.5;31
29.04.2015;08:50:00;1749;1.8;32
29.04.2015;09:00:00;2243;2.2;32
29.04.2015;09:10:00;1806;2.5;33
29.04.2015;09:20:00;3256;2.9;33
29.04.2015;09:30:00;3732;3.5;35
29.04.2015;09:40:00;4023;4.2;36
29.04.2015;09:50:00;4301;4.9;38
29.04.2015;10:00:00;4324;5.6;39
29.04.2015;10:10:00;4907;6.4;41
29.04.2015;10:20:00;5013;7.2;42
29.04.2015;10:30:00;5274;8.1;44
29.04.2015;10:40:00;5476;9.0;46
29.04.2015;10:50:00;6571;10.1;47
29.04.2015;11:00:00;6216;11.1;44
29.04.2015;11:10:00;6130;12.1;45
29.04.2015;11:20:00;6257;13.1;47
29.04.2015;11:30:00;5608;14.0;48
29.04.2015;11:40:00;6383;15.0;45
29.04.2015;11:50:00;6443;16.0;46
29.04.2015;12:00:00;6247;17.1;48
29.04.2015;12:10:00;6627;18.2;44
29.04.2015;12:20:00;7209;19.4;46
29.04.2015;12:30:00;7641;20.6;47
29.04.2015;12:40:00;7749;21.8;44
29.04.2015;12:50:00;7123;23.0;46
29.04.2015;13:00:00;7007;24.2;46
29.04.2015;13:10:00;7079;25.4;44
29.04.2015;13:20:00;7242;26.5;47
29.04.2015;13:30:00;7107;27.7;44
29.04.2015;13:40:00;7187;28.9;45
29.04.2015;13:50:00;7641;30.1;47
29.04.2015;14:00:00;7737;31.3;44
29.04.2015;14:10:00;7353;32.6;45
29.04.2015;14:20:00;6287;33.7;46
29.04.2015;14:30:00;6127;34.7;45
29.04.2015;14:40:00;6585;35.8;46
29.04.2015;14:50:00;7628;36.9;45
29.04.2015;15:00:00;5513;37.9;46
29.04.2015;15:10:00;5971;39.0;45
29.04.2015;15:20:00;5902;39.9;45
29.04.2015;15:30:00;4867;40.8;48
29.04.2015;15:40:00;5639;41.7;46
29.04.2015;15:50:00;5652;42.7;45
29.04.2015;16:00:00;5381;43.5;47
29.04.2015;16:10:00;4614;44.3;47
29.04.2015;16:20:00;4038;45.0;48
29.04.2015;16:30:00;4393;45.7;48
29.04.2015;16:40:00;3027;46.3;46
29.04.2015;16:50:00;2681;46.7;45
29.04.2015;17:00:00;2574;47.1;44
29.04.2015;17:10:00;3347;47.6;43
29.04.2015;17:20:00;2925;48.1;43
29.04.2015;17:30:00;3019;48.6;43
29.04.2015;17:40:00;2697;49.1;43
29.04.2015;17:50:00;3052;49.6;43
29.04.2015;18:00:00;1757;50.0;42
29.04.2015;18:10:00;1511;50.2;41
29.04.2015;18:20:00;1187;50.4;39
29.04.2015;18:30:00;687;50.6;38
29.04.2015;18:40:00;791;50.7;38
29.04.2015;18:50:00;596;50.8;37
29.04.2015;19:00:00;575;50.9;37
29.04.2015;19:10:00;658;51.0;37
29.04.2015;19:20:00;675;51.1;36
29.04.2015;19:30:00;597;51.2;36
29.04.2015;19:40:00;512;51.3;36
29.04.2015;19:50:00;390;51.4;36
29.04.2015;20:00:00;299;51.4;35
29.04.2015;20:10:00;216;51.5;35
29.04.2015;20:20:00;152;51.5;35
29.04.2015;21:00:00;0;51.5;0
30.04.2015;06:25:00;0;0;9
30.04.2015;06:35:00;117;0;27
30.04.2015;06:45:00;179;0;28
30.04.2015;06:55:00;240;0;29
30.04.2015;07:05:00;303;0.1;29
30.04.2015;07:15:00;411;0.1;29
30.04.2015;07:25:00;538;0.2;30
30.04.2015;07:35:00;510;0.3;30
30.04.2015;07:45:00;441;0.4;30
30.04.2015;07:55:00;674;0.5;31
30.04.2015;08:05:00;1136;0.6;31
30.04.2015;08:15:00;1773;0.9;31
30.04.2015;08:25:00;2095;1.2;31
30.04.2015;08:35:00;2406;1.6;32
30.04.2015;08:45:00;2805;2.1;33
30.04.2015;08:55:00;3224;2.6;34
30.04.2015;09:05:00;3627;3.2;35
30.04.2015;09:15:00;3996;3.8;37
30.04.2015;09:25:00;4253;4.5;38
30.04.2015;09:35:00;4555;5.2;40
30.04.2015;09:45:00;4910;6.0;41
30.04.2015;09:55:00;5026;6.8;42
30.04.2015;10:05:00;3129;7.4;42
30.04.2015;10:15:00;4211;8.1;43
30.04.2015;10:25:00;4996;9.1;44
30.04.2015;10:35:00;6175;10.2;48
30.04.2015;10:45:00;5224;11.0;46
30.04.2015;10:55:00;2433;11.6;43
30.04.2015;11:05:00;1823;11.9;41
30.04.2015;11:15:00;2696;12.3;41
30.04.2015;11:25:00;2176;12.7;40
30.04.2015;11:35:00;4720;13.5;42
30.04.2015;11:45:00;8457;14.6;46
30.04.2015;11:55:00;2174;15.2;45
30.04.2015;12:05:00;2076;15.5;43
30.04.2015;12:15:00;3218;15.9;41
30.04.2015;12:25:00;4118;16.7;44
30.04.2015;12:35:00;2701;17.2;43
30.04.2015;12:45:00;4189;18.1;46
30.04.2015;12:55:00;5711;18.7;46
30.04.2015;13:05:00;8453;19.8;47
30.04.2015;13:15:00;7993;21.1;46
30.04.2015;13:25:00;4941;21.7;45
30.04.2015;13:35:00;7236;22.9;44
30.04.2015;13:45:00;4332;23.9;46
30.04.2015;13:55:00;3983;24.8;43
30.04.2015;14:05:00;7366;25.8;46
30.04.2015;14:15:00;4707;26.8;44
30.04.2015;14:25:00;5201;27.7;44
30.04.2015;14:35:00;4680;28.4;45
30.04.2015;14:45:00;3883;29.1;46
30.04.2015;14:55:00;3870;29.9;47
30.04.2015;15:05:00;4869;30.8;48
30.04.2015;15:15:00;4992;31.6;48
30.04.2015;15:25:00;4770;32.4;49
30.04.2015;15:35:00;4194;33.1;43
30.04.2015;15:45:00;4033;33.8;44
30.04.2015;15:55:00;3586;34.4;45
30.04.2015;16:05:00;3114;34.9;44
30.04.2015;16:15:00;3028;35.4;43
30.04.2015;16:25:00;3141;35.9;43
30.04.2015;16:35:00;2866;36.4;43
30.04.2015;16:45:00;2400;36.8;42
30.04.2015;16:55:00;2938;37.3;42
30.04.2015;17:05:00;2015;37.7;41
30.04.2015;17:15:00;1420;37.9;40
30.04.2015;17:25:00;1482;38.2;39
30.04.2015;17:35:00;1421;38.4;38
30.04.2015;17:45:00;1207;38.6;38
30.04.2015;17:55:00;1213;38.8;37
30.04.2015;18:05:00;1247;39.0;37
30.04.2015;18:15:00;981;39.2;36
30.04.2015;18:25:00;612;39.3;36
30.04.2015;18:35:00;558;39.4;36
30.04.2015;18:45:00;643;39.5;36
30.04.2015;18:55:00;588;39.6;35
30.04.2015;19:05:00;453;39.7;35
30.04.2015;19:15:00;360;39.8;35
30.04.2015;19:25:00;284;39.8;35
30.04.2015;19:35:00;266;39.9;35
30.04.2015;19:45:00;167;39.9;35
30.04.2015;19:55:00;144;39.9;34
30.04.2015;20:05:00;116;39.9;34
30.04.2015;20:15:00;106;39.9;34
30.04.2015;20:25:00;93;40.0;34
30.04.2015;21:00:00;0;40.0;0
01.05.2015;06:40:00;9;0;22
01.05.2015;06:50:00;116;0;28
01.05.2015;07:00:00;167;0;28
01.05.2015;07:10:00;209;0;29
01.05.2015;07:20:00;273;0.1;29
01.05.2015;07:30:00;354;0.1;30
01.05.2015;07:40:00;393;0.2;30
01.05.2015;07:50:00;378;0.3;30
01.05.2015;08:00:00;466;0.3;30
01.05.2015;08:10:00;401;0.4;31
01.05.2015;08:20:00;439;0.5;31
01.05.2015;08:30:00;480;0.5;31
01.05.2015;08:40:00;519;0.6;31
01.05.2015;08:50:00;668;0.7;31
01.05.2015;09:00:00;791;0.9;31
01.05.2015;09:10:00;785;1.0;32
01.05.2015;09:20:00;748;1.1;32
01.05.2015;09:30:00;775;1.2;32
01.05.2015;09:40:00;783;1.3;32
01.05.2015;09:50:00;717;1.5;32
01.05.2015;10:00:00;892;1.6;32
01.05.2015;10:10:00;739;1.7;32
01.05.2015;10:20:00;949;1.9;32
01.05.2015;10:30:00;996;2.1;32
01.05.2015;10:40:00;1084;2.2;32
01.05.2015;10:50:00;1120;2.4;33
01.05.2015;11:00:00;1041;2.6;33
01.05.2015;11:10:00;1108;2.8;33
01.05.2015;11:20:00;1049;2.9;33
01.05.2015;11:30:00;1247;3.1;33
01.05.2015;11:40:00;1184;3.3;33
01.05.2015;11:50:00;1168;3.5;33
01.05.2015;12:00:00;1301;3.7;33
01.05.2015;12:10:00;1386;3.9;33
01.05.2015;12:20:00;1496;4.2;33
01.05.2015;12:30:00;1443;4.4;33
01.05.2015;12:40:00;1567;4.7;33
01.05.2015;12:50:00;1569;4.9;33
01.05.2015;13:00:00;1637;5.2;33
01.05.2015;13:10:00;1585;5.5;34
01.05.2015;13:20:00;1739;5.7;34
01.05.2015;13:30:00;1849;6.0;34
01.05.2015;13:40:00;1231;6.3;34
01.05.2015;13:50:00;1866;6.5;34
01.05.2015;14:00:00;1545;6.8;34
01.05.2015;14:10:00;1756;7.1;34
01.05.2015;14:20:00;1209;7.3;34
01.05.2015;14:30:00;1343;7.5;34
01.05.2015;14:40:00;2436;7.9;35
01.05.2015;14:50:00;3554;8.4;36
01.05.2015;15:00:00;3179;9.0;37
01.05.2015;15:10:00;3587;9.6;38
01.05.2015;15:20:00;3178;10.2;39
01.05.2015;15:30:00;4120;10.8;40
01.05.2015;15:40:00;3610;11.5;41
01.05.2015;15:50:00;2683;12.0;40
01.05.2015;16:00:00;2787;12.5;40
01.05.2015;16:10:00;2884;12.9;40
01.05.2015;16:20:00;2622;13.3;39
01.05.2015;16:30:00;2938;13.8;39
01.05.2015;16:40:00;1664;14.2;38
01.05.2015;16:50:00;1794;14.4;38
01.05.2015;17:00:00;1673;14.7;37
01.05.2015;17:10:00;1792;15.0;37
01.05.2015;17:20:00;1827;15.4;37
01.05.2015;17:30:00;1516;15.6;37
01.05.2015;17:40:00;1171;15.8;36
01.05.2015;17:50:00;938;16.0;35
01.05.2015;18:00:00;721;16.1;35
01.05.2015;18:10:00;528;16.2;35
01.05.2015;18:20:00;522;16.3;35
01.05.2015;18:30:00;378;16.4;35
01.05.2015;18:40:00;342;16.4;35
01.05.2015;18:50:00;263;16.5;34
01.05.2015;19:00:00;261;16.5;34
01.05.2015;19:10:00;225;16.6;34
01.05.2015;19:20:00;200;16.6;34
01.05.2015;19:30:00;194;16.6;34
01.05.2015;19:40:00;187;16.7;34
01.05.2015;19:50:00;144;16.7;34
01.05.2015;20:00:00;90;16.7;34
01.05.2015;20:10:00;0;16.7;33
01.05.2015;21:00:00;0;16.7;0
02.05.2015;06:15:00;7;0;10
02.05.2015;06:25:00;136;0;27
02.05.2015;06:35:00;199;0;28
02.05.2015;06:45:00;274;0;28
02.05.2015;06:55:00;403;0.1;29
02.05.2015;07:05:00;388;0.2;29
02.05.2015;07:15:00;408;0.2;30
02.05.2015;07:25:00;568;0.3;30
02.05.2015;07:35:00;598;0.4;30
02.05.2015;07:45:00;776;0.6;30
02.05.2015;07:55:00;391;0.7;31
02.05.2015;08:05:00;522;0.7;31
02.05.2015;08:15:00;860;0.9;31
02.05.2015;08:25:00;1545;1.1;31
02.05.2015;08:35:00;1235;1.3;31
02.05.2015;08:45:00;1704;1.6;32
02.05.2015;08:55:00;1241;1.8;32
02.05.2015;09:05:00;1768;2.1;32
02.05.2015;09:15:00;1751;2.3;32
02.05.2015;09:25:00;792;2.5;32
02.05.2015;09:35:00;892;2.7;33
02.05.2015;09:45:00;1494;2.9;33
02.05.2015;09:55:00;1800;3.1;33
02.05.2015;10:05:00;1689;3.4;33
02.05.2015;10:15:00;2333;3.8;33
02.05.2015;10:25:00;1365;4.1;34
02.05.2015;10:35:00;2337;4.4;34
02.05.2015;10:45:00;3897;5.1;36
02.05.2015;10:55:00;2706;5.6;37
02.05.2015;11:05:00;3266;6.0;36
02.05.2015;11:15:00;2036;6.3;36
02.05.2015;11:25:00;6158;7.1;39
02.05.2015;11:35:00;1542;7.5;38
02.05.2015;11:45:00;3845;8.1;38
02.05.2015;11:55:00;5474;9.0;41
02.05.2015;12:05:00;4043;9.8;43
02.05.2015;12:15:00;5795;10.6;44
02.05.2015;12:25:00;7193;11.6;46
02.05.2015;12:35:00;3912;12.3;45
02.05.2015;12:45:00;3884;13.0;45
02.05.2015;12:55:00;2703;13.6;44
02.05.2015;13:05:00;7262;14.7;47
02.05.2015;13:15:00;6546;15.9;44
02.05.2015;13:25:00;4254;16.7;46
02.05.2015;13:35:00;5021;17.5;47
02.05.2015;13:45:00;1730;17.9;44
02.05.2015;13:55:00;5459;18.5;44
02.05.2015;14:05:00;6192;19.6;48
02.05.2015;14:15:00;4265;20.3;47
02.05.2015;14:25:00;5044;21.2;48
02.05.2015;14:35:00;4725;22.0;48
02.05.2015;14:45:00;4398;22.7;48
02.05.2015;14:55:00;4218;23.4;47
02.05.2015;15:05:00;4457;24.1;47
02.05.2015;15:15:00;3829;24.8;47
02.05.2015;15:25:00;4009;25.4;46
02.05.2015;15:35:00;3579;26.0;46
02.05.2015;15:45:00;3531;26.6;45
02.05.2015;15:55:00;2581;27.1;44
02.05.2015;16:05:00;2112;27.4;43
02.05.2015;16:15:00;1916;27.7;41
02.05.2015;16:25:00;2097;28.1;41
02.05.2015;16:35:00;1971;28.4;40
02.05.2015;16:45:00;2497;28.8;40
02.05.2015;16:55:00;2244;29.2;40
02.05.2015;17:05:00;2063;29.5;39
02.05.2015;17:15:00;1991;29.9;39
02.05.2015;17:25:00;1761;30.2;39
02.05.2015;17:35:00;1650;30.5;38
02.05.2015;17:45:00;1381;30.7;38
02.05.2015;17:55:00;1385;30.9;37
02.05.2015;18:05:00;1218;31.1;37
02.05.2015;18:15:00;882;31.3;36
02.05.2015;18:25:00;920;31.5;36
02.05.2015;18:35:00;743;31.6;36
02.05.2015;18:45:00;628;31.7;36
02.05.2015;18:55:00;580;31.8;35
02.05.2015;19:05:00;396;31.9;35
02.05.2015;19:15:00;184;31.9;35
02.05.2015;19:25:00;131;31.9;35
02.05.2015;19:35:00;137;31.9;35
02.05.2015;19:45:00;144;32.0;34
02.05.2015;19:55:00;156;32.0;34
02.05.2015;20:05:00;130;32.0;34
02.05.2015;21:00:00;0;32.0;0
03.05.2015;06:40:00;0;0;27
03.05.2015;06:50:00;100;0;28
03.05.2015;07:00:00;231;0;28
03.05.2015;07:10:00;257;0;29
03.05.2015;07:20:00;317;0.1;29
03.05.2015;07:30:00;340;0.1;30
03.05.2015;07:40:00;482;0.2;30
03.05.2015;07:50:00;617;0.3;30
03.05.2015;08:00:00;864;0.4;30
03.05.2015;08:10:00;958;0.6;31
03.05.2015;08:20:00;882;0.8;31
03.05.2015;08:30:00;839;0.9;31
03.05.2015;08:40:00;1013;1.0;31
03.05.2015;08:50:00;1144;1.2;31
03.05.2015;09:00:00;1415;1.4;32
03.05.2015;09:10:00;1765;1.7;32
03.05.2015;09:20:00;1929;2.0;32
03.05.2015;09:30:00;1269;2.3;32
03.05.2015;09:40:00;1268;2.5;33
03.05.2015;09:50:00;1396;2.7;33
03.05.2015;10:00:00;1124;2.9;33
03.05.2015;10:10:00;950;3.1;33
03.05.2015;10:20:00;1444;3.3;33
03.05.2015;10:30:00;1465;3.6;33
03.05.2015;10:40:00;942;3.7;33
03.05.2015;10:50:00;1097;3.9;33
03.05.2015;11:00:00;1165;4.1;33
03.05.2015;11:10:00;1519;4.3;33
03.05.2015;11:20:00;1532;4.6;33
03.05.2015;11:30:00;1972;4.9;33
03.05.2015;11:40:00;2177;5.2;34
03.05.2015;11:50:00;2457;5.6;34
03.05.2015;12:00:00;2814;6.0;35
03.05.2015;12:10:00;2899;6.5;36
03.05.2015;12:20:00;3615;7.0;37
03.05.2015;12:30:00;3422;7.6;38
03.05.2015;12:40:00;2482;8.0;38
03.05.2015;12:50:00;3383;8.6;38
03.05.2015;13:00:00;2846;9.1;39
03.05.2015;13:10:00;3004;9.5;39
03.05.2015;13:20:00;2227;9.9;38
03.05.2015;13:30:00;2181;10.3;38
03.05.2015;13:40:00;2701;10.7;38
03.05.2015;13:50:00;3445;11.3;39
03.05.2015;14:00:00;3166;11.8;39
03.05.2015;14:10:00;3885;12.4;40
03.05.2015;14:20:00;4457;13.1;41
03.05.2015;14:30:00;4016;13.8;42
03.05.2015;14:40:00;3443;14.3;42
03.05.2015;14:50:00;3781;15.0;42
03.05.2015;15:00:00;2898;15.4;41
03.05.2015;15:10:00;2525;15.8;41
03.05.2015;15:20:00;2822;16.3;40
03.05.2015;15:30:00;3195;16.8;40
03.05.2015;15:40:00;2836;17.3;40
03.05.2015;15:50:00;1435;17.6;39
03.05.2015;16:00:00;1344;17.8;38
03.05.2015;16:10:00;1397;18.0;37
03.05.2015;16:20:00;1872;18.3;37
03.05.2015;16:30:00;3385;18.8;38
03.05.2015;16:40:00;1747;19.1;38
03.05.2015;16:50:00;905;19.3;37
03.05.2015;17:00:00;918;19.4;36
03.05.2015;17:10:00;1616;19.6;36
03.05.2015;17:20:00;1479;20.0;36
03.05.2015;17:30:00;2334;20.3;36
03.05.2015;17:40:00;1832;20.6;36
03.05.2015;17:50:00;1619;20.9;36
03.05.2015;18:00:00;1160;21.1;36
03.05.2015;18:10:00;1225;21.3;35
03.05.2015;18:20:00;1309;21.5;35
03.05.2015;18:30:00;1222;21.7;35
03.05.2015;18:40:00;1077;21.9;35
03.05.2015;18:50:00;619;22.0;35
03.05.2015;19:00:00;389;22.1;35
03.05.2015;19:10:00;365;22.2;35
03.05.2015;19:20:00;349;22.2;35
03.05.2015;19:30:00;212;22.3;34
03.05.2015;19:40:00;271;22.3;34
03.05.2015;19:50:00;333;22.4;34
03.05.2015;20:00:00;193;22.4;34
03.05.2015;20:10:00;145;22.4;34
03.05.2015;20:20:00;103;22.5;34
03.05.2015;21:00:00;0;22.5;0
04.05.2015;06:30:00;0;0;4
04.05.2015;06:40:00;119;0;27
04.05.2015;06:50:00;155;0;28
04.05.2015;07:00:00;189;0;29
04.05.2015;07:10:00;265;0.1;29
04.05.2015;07:20:00;382;0.1;29
04.05.2015;07:30:00;376;0.2;30
04.05.2015;07:40:00;316;0.2;30
04.05.2015;07:50:00;310;0.3;30
04.05.2015;08:00:00;377;0.3;31
04.05.2015;08:10:00;1117;0.5;31
04.05.2015;08:20:00;1298;0.7;31
04.05.2015;08:30:00;1067;0.9;31
04.05.2015;08:40:00;1213;1.1;31
04.05.2015;08:50:00;1221;1.3;32
04.05.2015;09:00:00;1735;1.5;32
04.05.2015;09:10:00;1708;1.8;32
04.05.2015;09:20:00;1672;2.1;32
04.05.2015;09:30:00;1770;2.4;33
04.05.2015;09:40:00;1852;2.7;33
04.05.2015;09:50:00;1811;3.0;33
04.05.2015;10:00:00;1807;3.3;34
04.05.2015;10:10:00;1932;3.6;34
04.05.2015;10:20:00;2242;4.0;34
04.05.2015;10:30:00;1897;4.3;35
04.05.2015;10:40:00;1552;4.5;34
04.05.2015;10:50:00;1760;4.8;34
04.05.2015;11:00:00;2579;5.2;35
04.05.2015;11:10:00;1945;5.6;35
04.05.2015;11:20:00;2021;5.9;35
04.05.2015;11:30:00;2068;6.2;35
04.05.2015;11:40:00;2122;6.6;36
04.05.2015;11:50:00;1921;6.9;36
04.05.2015;12:00:00;1986;7.2;36
04.05.2015;12:10:00;2309;7.6;36
04.05.2015;12:20:00;2486;8.0;36
04.05.2015;12:30:00;3684;8.6;37
04.05.2015;12:40:00;3786;9.2;39
04.05.2015;12:50:00;2954;9.7;39
04.05.2015;13:00:00;2209;10.1;38
04.05.2015;13:10:00;2527;10.5;38
04.05.2015;13:20:00;2348;10.9;38
04.05.2015;13:30:00;4904;11.5;39
04.05.2015;13:40:00;4589;12.3;41
04.05.2015;13:50:00;5535;13.2;44
04.05.2015;14:00:00;4412;14.0;45
04.05.2015;14:10:00;5254;14.8;45
04.05.2015;14:20:00;4072;15.5;45
04.05.2015;14:30:00;2706;16.0;43
04.05.2015;14:40:00;3025;16.4;43
04.05.2015;14:50:00;3739;17.0;43
04.05.2015;15:00:00;3318;17.5;43
04.05.2015;15:10:00;3116;18.1;42
04.05.2015;15:20:00;6495;18.9;45
04.05.2015;15:30:00;3417;19.5;44
04.05.2015;15:40:00;1985;19.9;43
04.05.2015;15:50:00;2950;20.4;42
04.05.2015;16:00:00;4390;21.0;43
04.05.2015;16:10:00;5165;22.0;46
04.05.2015;16:20:00;4871;22.9;47
04.05.2015;16:30:00;3343;23.5;46
04.05.2015;16:40:00;4448;24.2;47
04.05.2015;16:50:00;2905;24.7;45
04.05.2015;17:00:00;2826;25.2;44
04.05.2015;17:10:00;1981;25.5;42
04.05.2015;17:20:00;1252;25.8;41
04.05.2015;17:30:00;2186;26.1;40
04.05.2015;17:40:00;1376;26.3;39
04.05.2015;17:50:00;1026;26.5;38
04.05.2015;18:00:00;1966;26.8;38
04.05.2015;18:10:00;1681;27.0;38
04.05.2015;18:20:00;1331;27.3;37
04.05.2015;18:30:00;709;27.4;37
04.05.2015;18:40:00;805;27.5;37
04.05.2015;18:50:00;774;27.7;36
04.05.2015;19:00:00;576;27.7;36
04.05.2015;19:10:00;578;27.9;36
04.05.2015;19:20:00;372;27.9;36
04.05.2015;19:30:00;457;28.0;35
04.05.2015;19:40:00;378;28.1;35
04.05.2015;19:50:00;324;28.1;35
04.05.2015;20:00:00;174;28.1;35
04.05.2015;20:10:00;151;28.2;35
04.05.2015;20:20:00;131;28.2;35
04.05.2015;20:30:00;99;28.2;35
04.05.2015;21:00:00;0;28.2;0
05.05.2015;06:10:00;0;0;4
05.05.2015;06:20:00;117;0;27
05.05.2015;06:30:00;216;0;28
05.05.2015;06:40:00;334;0;29
05.05.2015;06:50:00;365;0.1;29
05.05.2015;07:00:00;401;0.2;30
05.05.2015;07:10:00;402;0.2;30
05.05.2015;07:20:00;490;0.3;30
05.05.2015;07:30:00;691;0.4;30
05.05.2015;07:40:00;861;0.6;31
05.05.2015;07:50:00;975;0.7;31
05.05.2015;08:00:00;1333;0.9;31
05.05.2015;08:10:00;1427;1.1;31
05.05.2015;08:20:00;958;1.3;32
05.05.2015;08:30:00;1369;1.5;32
05.05.2015;08:40:00;1266;1.7;32
05.05.2015;08:50:00;1815;2.0;32
05.05.2015;09:00:00;1204;2.2;33
05.05.2015;09:10:00;1842;2.5;33
05.05.2015;09:20:00;1663;2.7;33
05.05.2015;09:30:00;1332;3.0;33
05.05.2015;09:40:00;1895;3.3;33
05.05.2015;09:50:00;2088;3.6;34
05.05.2015;10:00:00;1813;3.9;34
05.05.2015;10:10:00;1602;4.1;34
05.05.2015;10:20:00;2437;4.5;35
05.05.2015;10:30:00;2025;4.9;35
05.05.2015;10:40:00;2615;5.3;35
05.05.2015;10:50:00;2617;5.7;36
05.05.2015;11:00:00;2338;6.1;36
05.05.2015;11:10:00;2467;6.5;37
05.05.2015;11:20:00;2215;6.9;37
05.05.2015;11:30:00;2195;7.2;36
05.05.2015;11:40:00;2763;7.7;37
05.05.2015;11:50:00;3774;8.3;39
05.05.2015;12:00:00;2637;8.8;39
05.05.2015;12:10:00;5575;9.6;41
05.05.2015;12:20:00;6248;10.5;44
05.05.2015;12:30:00;6495;11.5;46
05.05.2015;12:40:00;5854;12.4;47
05.05.2015;12:50:00;6483;13.4;48
05.05.2015;13:00:00;4835;14.3;43
05.05.2015;13:10:00;4734;15.2;45
05.05.2015;13:20:00;4755;16.0;46
05.05.2015;13:30:00;6901;17.1;44
05.05.2015;13:40:00;4929;18.0;45
05.05.2015;13:50:00;5357;18.8;46
05.05.2015;14:00:00;4411;19.5;46
05.05.2015;14:10:00;4024;20.2;47
05.05.2015;14:20:00;2741;20.7;45
05.05.2015;14:30:00;2948;21.2;44
05.05.2015;14:40:00;2857;21.7;43
05.05.2015;14:50:00;3862;22.2;43
05.05.2015;15:00:00;3209;22.8;43
05.05.2015;15:10:00;2093;23.2;42
05.05.2015;15:20:00;2054;23.5;41
05.05.2015;15:30:00;2861;23.9;41
05.05.2015;15:40:00;2211;24.3;41
05.05.2015;15:50:00;1193;24.6;39
05.05.2015;16:00:00;1358;24.8;39
05.05.2015;16:10:00;2060;25.1;39
05.05.2015;16:20:00;2788;25.6;39
05.05.2015;16:30:00;2108;25.9;39
05.05.2015;16:40:00;1962;26.3;39
05.05.2015;16:50:00;2484;26.8;40
05.05.2015;17:00:00;1432;27.1;39
05.05.2015;17:10:00;2066;27.4;38
05.05.2015;17:20:00;772;27.5;37
05.05.2015;17:30:00;1448;27.8;37
05.05.2015;17:40:00;1651;28.1;37
05.05.2015;17:50:00;1300;28.3;37
05.05.2015;18:00:00;923;28.5;36
05.05.2015;18:10:00;686;28.7;36
05.05.2015;18:20:00;1032;28.8;36
05.05.2015;18:30:00;551;28.9;36
05.05.2015;18:45:00;0;28.9;3
05.05.2015;18:55:00;1278;29.0;34
05.05.2015;19:05:00;1034;29.2;35
05.05.2015;19:15:00;581;29.3;35
05.05.2015;19:25:00;348;29.4;35
05.05.2015;19:35:00;181;29.4;35
05.05.2015;19:45:00;27;29.5;10
05.05.2015;19:55:00;142;29.5;34
05.05.2015;20:10:00;7;29.5;3
05.05.2015;20:20:00;185;29.5;33
05.05.2015;20:30:00;127;29.5;33
