Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
05.05.2015;20:40:00;92;29.5;33
05.05.2015;21:00:00;0;29.5;0
06.05.2015;06:35:00;16;0;9
06.05.2015;06:45:00;213;0;27
06.05.2015;06:55:00;182;0;28
06.05.2015;07:05:00;183;0;29
06.05.2015;07:15:00;174;0.1;29
06.05.2015;07:25:00;247;0.1;30
06.05.2015;07:35:00;251;0.2;30
06.05.2015;07:45:00;273;0.2;30
06.05.2015;07:55:00;298;0.3;30
06.05.2015;08:05:00;282;0.3;31
06.05.2015;08:15:00;219;0.3;31
06.05.2015;08:25:00;312;0.4;31
06.05.2015;08:35:00;613;0.5;31
06.05.2015;08:45:00;489;0.6;31
06.05.2015;08:55:00;758;0.7;31
06.05.2015;09:05:00;1005;0.8;32
06.05.2015;09:15:00;1762;1.1;32
06.05.2015;09:25:00;1424;1.3;32
06.05.2015;09:35:00;1496;1.6;32
06.05.2015;09:45:00;852;1.8;32
06.05.2015;09:55:00;662;1.9;33
06.05.2015;10:05:00;682;2.0;33
06.05.2015;10:15:00;413;2.1;33
06.05.2015;10:25:00;573;2.2;33
06.05.2015;10:35:00;625;2.3;33
06.05.2015;10:45:00;1761;2.5;33
06.05.2015;10:55:00;2482;2.9;33
06.05.2015;11:05:00;2187;3.3;34
06.05.2015;11:15:00;2810;3.7;34
06.05.2015;11:25:00;2914;4.2;35
06.05.2015;11:35:00;3821;4.8;37
06.05.2015;11:45:00;4427;5.4;38
06.05.2015;11:55:00;4266;6.1;40
06.05.2015;12:05:00;6335;7.1;42
06.05.2015;12:15:00;7307;8.3;47
06.05.2015;12:25:00;7164;9.5;44
06.05.2015;12:35:00;7406;10.7;47
06.05.2015;12:45:00;7428;12.0;44
06.05.2015;12:55:00;7509;13.2;47
06.05.2015;13:05:00;7133;14.4;46
06.05.2015;13:15:00;7352;15.6;44
06.05.2015;13:25:00;7262;16.8;48
06.05.2015;13:35:00;4175;17.8;44
06.05.2015;13:45:00;6906;18.6;46
06.05.2015;13:55:00;7949;19.8;44
06.05.2015;14:05:00;6896;21.1;48
06.05.2015;14:15:00;7378;22.3;45
06.05.2015;14:25:00;7424;23.5;44
06.05.2015;14:35:00;7304;24.7;48
06.05.2015;14:45:00;7268;25.9;45
06.05.2015;14:55:00;7265;27.1;44
06.05.2015;15:05:00;6513;28.2;47
06.05.2015;15:15:00;6419;29.0;43
06.05.2015;15:25:00;7403;30.2;47
06.05.2015;15:35:00;7228;31.4;46
06.05.2015;15:45:00;6816;32.5;44
06.05.2015;15:55:00;6753;33.7;47
06.05.2015;16:05:00;6642;34.7;45
06.05.2015;16:15:00;2252;35.4;46
06.05.2015;16:25:00;5069;35.9;45
06.05.2015;16:35:00;3512;36.6;46
06.05.2015;16:45:00;5106;37.6;48
06.05.2015;16:55:00;4576;38.3;44
06.05.2015;17:05:00;3113;38.8;44
06.05.2015;17:15:00;1831;39.2;43
06.05.2015;17:25:00;2029;39.4;42
06.05.2015;17:35:00;2336;39.8;42
06.05.2015;17:45:00;1559;40.1;41
06.05.2015;17:55:00;1443;40.4;40
06.05.2015;18:05:00;1931;40.7;40
06.05.2015;18:15:00;2766;41.1;40
06.05.2015;18:25:00;842;41.3;39
06.05.2015;18:35:00;761;41.4;38
06.05.2015;18:45:00;660;41.5;38
06.05.2015;18:55:00;445;41.6;37
06.05.2015;19:05:00;331;41.7;37
06.05.2015;19:15:00;342;41.7;37
06.05.2015;19:25:00;528;41.8;36
06.05.2015;19:35:00;393;41.9;36
06.05.2015;19:45:00;426;42.0;36
06.05.2015;19:55:00;424;42.0;36
06.05.2015;20:05:00;251;42.1;36
06.05.2015;20:15:00;214;42.1;35
06.05.2015;20:25:00;142;42.1;35
06.05.2015;20:35:00;115;42.2;35
06.05.2015;20:45:00;93;42.2;35
06.05.2015;21:00:00;0;42.2;0
07.05.2015;06:20:00;0;0;14
07.05.2015;06:30:00;144;0;28
07.05.2015;06:40:00;175;0;29
07.05.2015;06:50:00;224;0;29
07.05.2015;07:00:00;266;0.1;29
07.05.2015;07:10:00;403;0.1;30
07.05.2015;07:20:00;435;0.2;30
07.05.2015;07:30:00;575;0.3;30
07.05.2015;07:40:00;718;0.4;31
07.05.2015;07:50:00;782;0.5;31
07.05.2015;08:00:00;1232;0.7;31
07.05.2015;08:10:00;1806;1.0;31
07.05.2015;08:20:00;1678;1.2;32
07.05.2015;08:30:00;1741;1.5;32
07.05.2015;08:40:00;1412;1.8;32
07.05.2015;08:50:00;1815;2.0;32
07.05.2015;09:00:00;1817;2.4;33
07.05.2015;09:10:00;1828;2.7;33
07.05.2015;09:20:00;2664;3.0;34
07.05.2015;09:30:00;2816;3.4;34
07.05.2015;09:40:00;3871;4.1;36
07.05.2015;09:50:00;2325;4.6;37
07.05.2015;10:00:00;2042;5.0;37
07.05.2015;10:10:00;5503;5.9;40
07.05.2015;10:20:00;5965;6.9;43
07.05.2015;10:30:00;5296;7.8;45
07.05.2015;10:40:00;6568;8.8;46
07.05.2015;10:50:00;3670;9.6;47
07.05.2015;11:00:00;2712;10.0;43
07.05.2015;11:10:00;3335;10.5;43
07.05.2015;11:20:00;7673;11.8;47
07.05.2015;11:30:00;7436;13.1;46
07.05.2015;11:40:00;5695;14.1;44
07.05.2015;11:50:00;2387;14.7;43
07.05.2015;12:00:00;3459;15.1;42
07.05.2015;12:10:00;7168;16.2;47
07.05.2015;12:20:00;4753;17.1;44
07.05.2015;12:30:00;4860;18.0;47
07.05.2015;12:40:00;5016;18.8;47
07.05.2015;12:50:00;2799;19.2;45
07.05.2015;13:00:00;5420;19.9;45
07.05.2015;13:10:00;5075;20.8;45
07.05.2015;13:20:00;4252;21.5;43
07.05.2015;13:30:00;2950;22.3;46
07.05.2015;13:40:00;3043;22.8;45
07.05.2015;13:50:00;2743;23.3;44
07.05.2015;14:00:00;7974;24.5;46
07.05.2015;14:10:00;7161;25.7;47
07.05.2015;14:20:00;7639;26.8;45
07.05.2015;14:30:00;3013;27.6;46
07.05.2015;14:40:00;3782;28.1;45
07.05.2015;14:50:00;7412;29.2;47
07.05.2015;15:00:00;7407;30.4;46
07.05.2015;15:10:00;7609;31.6;44
07.05.2015;15:20:00;5656;32.5;46
07.05.2015;15:30:00;6490;33.6;44
07.05.2015;15:40:00;6981;34.7;47
07.05.2015;15:50:00;6634;35.8;44
07.05.2015;16:00:00;5535;36.7;47
07.05.2015;16:10:00;4154;37.6;43
07.05.2015;16:20:00;1703;37.9;42
07.05.2015;16:30:00;4189;38.4;43
07.05.2015;16:40:00;4703;39.3;46
07.05.2015;16:50:00;4281;39.9;46
07.05.2015;17:00:00;4114;40.6;46
07.05.2015;17:10:00;3770;41.1;46
07.05.2015;17:20:00;3957;41.8;46
07.05.2015;17:30:00;3498;42.4;46
07.05.2015;17:40:00;3262;42.9;46
07.05.2015;17:50:00;2827;43.4;45
07.05.2015;18:00:00;2494;43.8;44
07.05.2015;18:10:00;2082;44.2;43
07.05.2015;18:20:00;2370;44.6;42
07.05.2015;18:30:00;2341;45.0;42
07.05.2015;18:40:00;1623;45.3;41
07.05.2015;18:50:00;1633;45.6;40
07.05.2015;19:00:00;1145;45.8;39
07.05.2015;19:10:00;838;45.9;38
07.05.2015;19:20:00;735;46.1;38
07.05.2015;19:30:00;690;46.2;38
07.05.2015;19:40:00;648;46.3;37
07.05.2015;19:50:00;418;46.4;37
07.05.2015;20:00:00;297;46.4;37
07.05.2015;20:10:00;264;46.5;36
07.05.2015;20:20:00;216;46.5;36
07.05.2015;20:30:00;172;46.5;36
07.05.2015;20:40:00;112;46.6;36
07.05.2015;21:00:00;0;46.6;0
08.05.2015;06:05:00;0;0;7
08.05.2015;06:15:00;117;0;28
08.05.2015;06:25:00;191;0;29
08.05.2015;06:35:00;230;0;29
08.05.2015;06:45:00;267;0.1;30
08.05.2015;06:55:00;299;0.1;30
08.05.2015;07:05:00;336;0.2;30
08.05.2015;07:15:00;396;0.2;31
08.05.2015;07:25:00;500;0.3;31
08.05.2015;07:35:00;619;0.4;31
08.05.2015;07:45:00;769;0.5;31
08.05.2015;07:55:00;1394;0.7;31
08.05.2015;08:05:00;1687;1.0;32
08.05.2015;08:15:00;1998;1.3;32
08.05.2015;08:25:00;2350;1.7;32
08.05.2015;08:35:00;2672;2.1;33
08.05.2015;08:45:00;2895;2.6;35
08.05.2015;08:55:00;2809;3.1;36
08.05.2015;09:05:00;3255;3.6;36
08.05.2015;09:15:00;3202;4.2;37
08.05.2015;09:25:00;3667;4.7;38
08.05.2015;09:35:00;4490;5.5;40
08.05.2015;09:45:00;4635;6.2;41
08.05.2015;09:55:00;4692;7.0;42
08.05.2015;10:05:00;4657;7.8;43
08.05.2015;10:15:00;4924;8.6;44
08.05.2015;10:25:00;5343;9.4;46
08.05.2015;10:35:00;5450;10.3;47
08.05.2015;10:45:00;5570;11.2;48
08.05.2015;10:55:00;5794;12.2;46
08.05.2015;11:05:00;6041;13.2;45
08.05.2015;11:15:00;6172;14.2;48
08.05.2015;11:25:00;6341;15.2;44
08.05.2015;11:35:00;6405;16.3;47
08.05.2015;11:45:00;6530;17.4;44
08.05.2015;11:55:00;6273;18.4;47
08.05.2015;12:05:00;6525;19.4;44
08.05.2015;12:15:00;6833;20.6;48
08.05.2015;12:25:00;6714;21.7;44
08.05.2015;12:35:00;6855;22.7;48
08.05.2015;12:45:00;6599;23.9;44
08.05.2015;12:55:00;6928;25.0;46
08.05.2015;13:05:00;6840;26.2;46
08.05.2015;13:15:00;6925;27.3;44
08.05.2015;13:25:00;6901;28.4;47
08.05.2015;13:35:00;6874;29.6;44
08.05.2015;13:45:00;6835;30.7;46
08.05.2015;13:55:00;6843;31.8;46
08.05.2015;14:05:00;6773;33.0;44
08.05.2015;14:15:00;6824;34.1;47
08.05.2015;14:25:00;6784;35.2;44
08.05.2015;14:35:00;6658;36.3;47
08.05.2015;14:45:00;6419;37.4;45
08.05.2015;14:55:00;6223;38.4;47
08.05.2015;15:05:00;6546;39.5;45
08.05.2015;15:15:00;6363;40.5;45
08.05.2015;15:25:00;6109;41.5;45
08.05.2015;15:35:00;5744;42.5;48
08.05.2015;15:45:00;5172;43.4;44
08.05.2015;15:55:00;5893;44.4;48
08.05.2015;16:05:00;5362;45.2;44
08.05.2015;16:15:00;6195;46.2;48
08.05.2015;16:25:00;4835;47.0;44
08.05.2015;16:35:00;5092;47.9;46
08.05.2015;16:45:00;1270;48.3;45
08.05.2015;16:55:00;988;48.5;42
08.05.2015;17:05:00;448;48.6;40
08.05.2015;17:15:00;316;48.6;40
08.05.2015;17:25:00;564;48.7;39
08.05.2015;17:35:00;709;48.8;38
08.05.2015;17:45:00;631;48.9;38
08.05.2015;17:55:00;568;49.0;38
08.05.2015;18:05:00;478;49.1;37
08.05.2015;18:15:00;394;49.2;37
08.05.2015;18:25:00;350;49.2;37
08.05.2015;18:35:00;424;49.3;36
08.05.2015;18:45:00;423;49.4;36
08.05.2015;18:55:00;355;49.4;36
08.05.2015;19:05:00;260;49.5;36
08.05.2015;19:15:00;273;49.5;36
08.05.2015;19:25:00;356;49.6;35
08.05.2015;19:35:00;304;49.6;35
08.05.2015;19:45:00;160;49.7;35
08.05.2015;19:55:00;116;49.7;35
08.05.2015;20:05:00;101;49.7;35
08.05.2015;20:15:00;91;49.7;35
08.05.2015;21:00:00;0;49.7;0
09.05.2015;06:10:00;7;0;13
09.05.2015;06:20:00;106;0;28
09.05.2015;06:30:00;198;0;29
09.05.2015;06:40:00;235;0;29
09.05.2015;06:50:00;260;0.1;30
09.05.2015;07:00:00;285;0.1;30
09.05.2015;07:10:00;420;0.2;30
09.05.2015;07:20:00;532;0.3;31
09.05.2015;07:30:00;649;0.4;31
09.05.2015;07:40:00;487;0.5;31
09.05.2015;07:50:00;421;0.5;31
09.05.2015;08:00:00;712;0.6;31
09.05.2015;08:10:00;750;0.8;32
09.05.2015;08:20:00;1032;0.9;32
09.05.2015;08:30:00;2055;1.2;32
09.05.2015;08:40:00;1489;1.5;32
09.05.2015;08:50:00;1590;1.8;33
09.05.2015;09:00:00;1621;2.0;33
09.05.2015;09:10:00;1968;2.3;33
09.05.2015;09:20:00;3372;2.9;35
09.05.2015;09:30:00;1635;3.2;35
09.05.2015;09:40:00;1010;3.4;34
09.05.2015;09:50:00;742;3.5;34
09.05.2015;10:00:00;1247;3.7;34
09.05.2015;10:10:00;1919;3.9;34
09.05.2015;10:20:00;2740;4.4;35
09.05.2015;10:30:00;2407;4.9;36
09.05.2015;10:40:00;2140;5.2;36
09.05.2015;10:50:00;2754;5.6;36
09.05.2015;11:00:00;3268;6.2;37
09.05.2015;11:10:00;4121;6.9;40
09.05.2015;11:20:00;3491;7.4;39
09.05.2015;11:30:00;6309;8.3;41
09.05.2015;11:40:00;3711;9.2;44
09.05.2015;11:50:00;3956;9.8;43
09.05.2015;12:00:00;5593;10.7;45
09.05.2015;12:10:00;4386;11.5;46
09.05.2015;12:20:00;3950;12.2;45
09.05.2015;12:30:00;2079;12.6;43
09.05.2015;12:40:00;3864;13.2;43
09.05.2015;12:50:00;5653;14.1;45
09.05.2015;13:00:00;4730;14.8;46
09.05.2015;13:10:00;5565;15.8;48
09.05.2015;13:20:00;5250;16.7;48
09.05.2015;13:30:00;4608;17.5;44
09.05.2015;13:40:00;4624;18.2;45
09.05.2015;13:50:00;4500;19.0;46
09.05.2015;14:00:00;2761;19.6;45
09.05.2015;14:10:00;2214;19.9;43
09.05.2015;14:20:00;3960;20.4;43
09.05.2015;14:30:00;3808;21.1;44
09.05.2015;14:40:00;5689;22.0;46
09.05.2015;14:50:00;5094;22.9;48
09.05.2015;15:00:00;4417;23.6;47
09.05.2015;15:10:00;4872;24.4;48
09.05.2015;15:20:00;4701;25.2;48
09.05.2015;15:30:00;4506;25.9;48
09.05.2015;15:40:00;5290;26.7;46
09.05.2015;15:50:00;5576;27.6;45
09.05.2015;16:00:00;5071;28.5;47
09.05.2015;16:10:00;4929;29.3;48
09.05.2015;16:20:00;3138;30.0;47
09.05.2015;16:30:00;5429;30.7;47
09.05.2015;16:40:00;4675;31.5;48
09.05.2015;16:50:00;2403;32.0;46
09.05.2015;17:00:00;4372;32.6;46
09.05.2015;17:10:00;2373;33.1;45
09.05.2015;17:20:00;2739;33.5;44
09.05.2015;17:30:00;1252;33.8;42
09.05.2015;17:40:00;1533;34.0;41
09.05.2015;17:50:00;1279;34.2;40
09.05.2015;18:00:00;913;34.4;39
09.05.2015;18:10:00;1485;34.6;39
09.05.2015;18:20:00;1210;34.8;38
09.05.2015;18:30:00;877;35.0;37
09.05.2015;18:40:00;983;35.1;37
09.05.2015;18:50:00;664;35.2;37
09.05.2015;19:00:00;890;35.4;37
09.05.2015;19:10:00;481;35.5;36
09.05.2015;19:20:00;719;35.6;36
09.05.2015;19:30:00;443;35.7;36
09.05.2015;19:40:00;344;35.7;36
09.05.2015;19:50:00;338;35.8;36
09.05.2015;20:00:00;184;35.8;35
09.05.2015;20:10:00;307;35.9;35
09.05.2015;20:20:00;240;35.9;35
09.05.2015;20:30:00;186;35.9;35
09.05.2015;20:40:00;138;36.0;35
09.05.2015;20:50:00;100;36.0;35
09.05.2015;21:00:00;87;36.0;35
09.05.2015;21:05:00;32;36.0;12
10.05.2015;06:05:00;8;0;15
10.05.2015;06:15:00;169;0;28
10.05.2015;06:25:00;253;0;29
10.05.2015;06:35:00;338;0.1;29
10.05.2015;06:45:00;425;0.1;30
10.05.2015;06:55:00;504;0.2;30
10.05.2015;07:05:00;603;0.3;30
10.05.2015;07:15:00;676;0.4;31
10.05.2015;07:25:00;737;0.5;31
10.05.2015;07:35:00;998;0.7;31
10.05.2015;07:45:00;1246;0.9;31
10.05.2015;07:55:00;1466;1.1;32
10.05.2015;08:05:00;1617;1.4;32
10.05.2015;08:15:00;1389;1.6;32
10.05.2015;08:25:00;1943;1.9;33
10.05.2015;08:35:00;1867;2.2;33
10.05.2015;08:45:00;2660;2.6;33
10.05.2015;08:55:00;2798;3.1;34
10.05.2015;09:05:00;3318;3.6;36
10.05.2015;09:15:00;3742;4.2;37
10.05.2015;09:25:00;3873;4.8;39
10.05.2015;09:35:00;4236;5.5;40
10.05.2015;09:45:00;4553;6.3;41
10.05.2015;09:55:00;3872;6.9;42
10.05.2015;10:05:00;3526;7.5;42
10.05.2015;10:15:00;4826;8.1;41
10.05.2015;10:25:00;4701;8.7;42
10.05.2015;10:35:00;4257;9.3;43
10.05.2015;10:45:00;5539;10.2;45
10.05.2015;10:55:00;4533;11.0;45
10.05.2015;11:05:00;6358;11.8;46
10.05.2015;11:15:00;4121;12.6;47
10.05.2015;11:25:00;6312;13.6;48
10.05.2015;11:35:00;6532;14.6;45
10.05.2015;11:45:00;6632;15.7;47
10.05.2015;11:55:00;6755;16.8;45
10.05.2015;12:05:00;5878;17.9;45
10.05.2015;12:15:00;7165;19.0;46
10.05.2015;12:25:00;5099;19.9;43
10.05.2015;12:35:00;7011;21.1;47
10.05.2015;12:45:00;7083;22.3;45
10.05.2015;12:55:00;7162;23.5;44
10.05.2015;13:05:00;7106;24.7;48
10.05.2015;13:15:00;6836;25.8;45
10.05.2015;13:25:00;7133;27.0;45
10.05.2015;13:35:00;6615;28.1;46
10.05.2015;13:45:00;7131;29.3;44
10.05.2015;13:55:00;7012;30.4;47
10.05.2015;14:05:00;6963;31.6;45
10.05.2015;14:15:00;7021;32.7;45
10.05.2015;14:25:00;6868;33.9;47
10.05.2015;14:35:00;6759;35.0;44
10.05.2015;14:45:00;6555;36.1;48
10.05.2015;14:55:00;6536;37.2;45
10.05.2015;15:05:00;6451;38.2;47
10.05.2015;15:15:00;6285;39.3;45
10.05.2015;15:25:00;6148;40.3;47
10.05.2015;15:35:00;6053;41.3;45
10.05.2015;15:45:00;5968;42.3;47
10.05.2015;15:55:00;5909;43.3;45
10.05.2015;16:05:00;5695;44.2;48
10.05.2015;16:15:00;5458;45.1;44
10.05.2015;16:25:00;5411;46.0;46
10.05.2015;16:35:00;5031;46.9;48
10.05.2015;16:45:00;4677;47.7;47
10.05.2015;16:55:00;4292;48.4;44
10.05.2015;17:05:00;4030;49.1;46
10.05.2015;17:15:00;3780;49.7;46
10.05.2015;17:25:00;3614;50.3;46
10.05.2015;17:35:00;3403;50.9;46
10.05.2015;17:45:00;3206;51.4;46
10.05.2015;17:55:00;2912;51.9;45
10.05.2015;18:05:00;2697;52.4;45
10.05.2015;18:15:00;2375;52.8;44
10.05.2015;18:25:00;2072;53.1;43
10.05.2015;18:35:00;1828;53.5;42
10.05.2015;18:45:00;1666;53.7;41
10.05.2015;18:55:00;1495;54.0;40
10.05.2015;19:05:00;1184;54.2;40
10.05.2015;19:15:00;997;54.4;39
10.05.2015;19:25:00;817;54.5;38
10.05.2015;19:35:00;521;54.6;38
10.05.2015;19:45:00;438;54.7;38
10.05.2015;19:55:00;297;54.7;37
10.05.2015;20:05:00;257;54.8;37
10.05.2015;20:15:00;229;54.8;37
10.05.2015;20:25:00;196;54.8;37
10.05.2015;20:35:00;156;54.9;36
10.05.2015;20:45:00;116;54.9;36
10.05.2015;20:55:00;89;54.9;36
10.05.2015;21:05:00;0;54.9;0
11.05.2015;06:00:00;0;0;6
11.05.2015;06:10:00;156;0;28
11.05.2015;06:20:00;240;0;29
11.05.2015;06:30:00;335;0.1;29
11.05.2015;06:40:00;401;0.1;30
11.05.2015;06:50:00;458;0.2;30
11.05.2015;07:00:00;494;0.3;31
11.05.2015;07:10:00;621;0.4;31
11.05.2015;07:20:00;850;0.5;31
11.05.2015;07:30:00;1071;0.7;31
11.05.2015;07:40:00;1087;0.8;31
11.05.2015;07:50:00;1171;1.0;32
11.05.2015;08:00:00;1121;1.2;32
11.05.2015;08:10:00;1938;1.5;32
11.05.2015;08:25:00;2393;2.0;33
11.05.2015;08:35:00;2599;2.4;34
11.05.2015;08:45:00;2995;2.9;35
11.05.2015;08:55:00;3070;3.4;36
11.05.2015;09:05:00;3460;3.9;37
11.05.2015;09:15:00;3262;4.5;38
11.05.2015;09:25:00;3664;5.1;39
11.05.2015;09:35:00;3776;5.7;40
11.05.2015;09:45:00;3956;6.4;40
11.05.2015;09:55:00;4054;7.0;41
11.05.2015;10:05:00;4439;7.7;42
11.05.2015;10:15:00;4801;8.5;44
11.05.2015;10:25:00;5114;9.4;45
11.05.2015;10:35:00;5326;10.2;46
11.05.2015;10:45:00;5032;11.1;47
11.05.2015;10:55:00;4957;11.9;47
11.05.2015;11:05:00;4942;12.7;48
11.05.2015;11:15:00;5044;13.5;48
11.05.2015;11:25:00;5431;14.4;46
11.05.2015;11:35:00;5695;15.3;45
11.05.2015;11:45:00;5084;16.1;47
11.05.2015;11:55:00;4703;17.0;48
11.05.2015;12:05:00;5306;17.8;48
11.05.2015;12:15:00;5349;18.7;44
11.05.2015;12:25:00;5471;19.6;46
11.05.2015;12:35:00;5404;20.5;48
11.05.2015;12:45:00;5258;21.4;44
11.05.2015;12:55:00;4262;22.2;45
11.05.2015;13:05:00;5601;23.0;46
11.05.2015;13:15:00;5505;23.9;48
11.05.2015;13:25:00;6486;24.9;44
11.05.2015;13:35:00;6240;25.9;48
11.05.2015;13:45:00;5422;26.9;44
11.05.2015;13:55:00;5685;27.8;47
11.05.2015;14:05:00;5925;28.8;44
11.05.2015;14:15:00;5909;29.8;46
11.05.2015;14:25:00;6163;30.8;45
11.05.2015;14:35:00;5649;31.7;46
11.05.2015;14:45:00;6221;32.7;47
11.05.2015;14:55:00;5451;33.7;44
11.05.2015;15:05:00;5428;34.5;47
11.05.2015;15:15:00;4759;35.4;49
11.05.2015;15:25:00;5149;36.2;46
11.05.2015;15:35:00;5840;37.1;46
11.05.2015;15:45:00;5568;38.1;48
11.05.2015;15:55:00;5695;39.0;44
11.05.2015;16:05:00;5623;39.9;47
11.05.2015;16:15:00;4255;40.7;44
11.05.2015;16:25:00;3388;41.3;43
11.05.2015;16:35:00;3718;41.9;44
11.05.2015;16:45:00;3231;42.5;44
11.05.2015;16:55:00;4000;43.1;45
11.05.2015;17:05:00;3945;43.8;46
11.05.2015;17:15:00;3557;44.4;46
11.05.2015;17:25:00;3719;45.0;46
11.05.2015;17:35:00;3124;45.5;45
11.05.2015;17:45:00;2279;45.9;44
11.05.2015;17:55:00;2298;46.3;44
11.05.2015;18:05:00;2108;46.6;43
11.05.2015;18:15:00;2060;46.9;42
11.05.2015;18:25:00;1991;47.3;41
11.05.2015;18:35:00;1829;47.6;41
11.05.2015;18:45:00;1390;47.8;40
11.05.2015;18:55:00;1556;48.1;40
11.05.2015;19:05:00;1174;48.3;39
11.05.2015;19:15:00;1182;48.4;39
11.05.2015;19:25:00;848;48.6;38
11.05.2015;19:35:00;576;48.7;38
11.05.2015;19:45:00;471;48.8;37
11.05.2015;19:55:00;386;48.9;37
11.05.2015;20:05:00;331;48.9;37
11.05.2015;20:15:00;281;49.0;37
11.05.2015;20:25:00;235;49.0;37
11.05.2015;20:35:00;169;49.0;36
11.05.2015;20:45:00;117;49.1;36
11.05.2015;20:55:00;90;49.1;36
11.05.2015;21:05:00;31;49.1;13
12.05.2015;06:00:00;0;0;5
12.05.2015;06:10:00;161;0;28
12.05.2015;06:20:00;246;0;29
12.05.2015;06:30:00;322;0.1;30
12.05.2015;06:40:00;411;0.1;30
12.05.2015;06:50:00;513;0.2;30
12.05.2015;07:00:00;611;0.3;31
12.05.2015;07:10:00;701;0.4;31
12.05.2015;07:20:00;829;0.5;31
12.05.2015;07:30:00;968;0.7;32
12.05.2015;07:40:00;1020;0.9;32
12.05.2015;07:50:00;1285;1.1;32
12.05.2015;08:00:00;1615;1.3;32
12.05.2015;08:10:00;1551;1.6;33
12.05.2015;08:20:00;2113;1.9;33
12.05.2015;08:30:00;2407;2.3;34
12.05.2015;08:40:00;2417;2.7;34
12.05.2015;08:50:00;2572;3.1;35
12.05.2015;09:00:00;2489;3.5;36
12.05.2015;09:10:00;3322;4.0;37
12.05.2015;09:20:00;3377;4.6;38
12.05.2015;09:30:00;3248;5.1;38
12.05.2015;09:40:00;3523;5.7;39
12.05.2015;09:50:00;3215;6.2;40
12.05.2015;10:00:00;3802;6.9;40
12.05.2015;10:10:00;3755;7.5;41
12.05.2015;10:20:00;4358;8.2;42
12.05.2015;10:30:00;4407;8.9;43
12.05.2015;10:40:00;4444;9.6;44
12.05.2015;10:50:00;4590;10.4;45
12.05.2015;11:00:00;4633;11.2;46
12.05.2015;11:10:00;5327;12.0;47
12.05.2015;11:20:00;5940;13.0;48
12.05.2015;11:30:00;6062;14.0;44
12.05.2015;11:40:00;5656;14.9;47
12.05.2015;11:50:00;6262;15.9;45
12.05.2015;12:00:00;5811;16.9;46
12.05.2015;12:10:00;5889;17.9;48
12.05.2015;12:20:00;6003;18.9;44
12.05.2015;12:30:00;6359;19.9;47
12.05.2015;12:40:00;6368;20.9;44
12.05.2015;12:50:00;6075;21.9;47
12.05.2015;13:00:00;6318;22.9;44
12.05.2015;13:10:00;6412;24.0;48
12.05.2015;13:20:00;6650;25.1;44
12.05.2015;13:30:00;6769;26.2;47
12.05.2015;13:40:00;6803;27.3;45
12.05.2015;13:50:00;6793;28.4;45
12.05.2015;14:00:00;6434;29.5;47
12.05.2015;14:10:00;6314;30.6;44
12.05.2015;14:20:00;6101;31.6;47
12.05.2015;14:30:00;6368;32.7;44
12.05.2015;14:40:00;6025;33.7;47
12.05.2015;14:50:00;5828;34.7;44
12.05.2015;15:00:00;6149;35.7;47
12.05.2015;15:10:00;6213;36.7;44
12.05.2015;15:20:00;5888;37.7;47
12.05.2015;15:30:00;5112;38.6;44
12.05.2015;15:40:00;5510;39.5;46
12.05.2015;15:50:00;5651;40.4;48
12.05.2015;16:00:00;5296;41.3;44
12.05.2015;16:10:00;5602;42.2;47
12.05.2015;16:20:00;5194;43.0;48
12.05.2015;16:30:00;4471;43.8;44
12.05.2015;16:40:00;3963;44.5;46
12.05.2015;16:50:00;4381;45.2;46
12.05.2015;17:00:00;4074;45.8;47
12.05.2015;17:10:00;3569;46.5;47
12.05.2015;17:20:00;3271;47.0;46
12.05.2015;17:30:00;3315;47.5;46
12.05.2015;17:40:00;3007;48.0;45
12.05.2015;17:50:00;2780;48.5;45
12.05.2015;18:00:00;2701;48.9;44
12.05.2015;18:10:00;2417;49.3;44
12.05.2015;18:20:00;2306;49.7;43
12.05.2015;18:30:00;1781;50.0;42
12.05.2015;18:40:00;1425;50.3;41
12.05.2015;18:50:00;1358;50.5;40
12.05.2015;19:00:00;961;50.7;40
12.05.2015;19:10:00;867;50.8;39
12.05.2015;19:20:00;815;51.0;38
12.05.2015;19:30:00;674;51.1;38
12.05.2015;19:40:00;558;51.2;38
12.05.2015;19:50:00;464;51.3;38
12.05.2015;20:00:00;428;51.3;37
12.05.2015;20:10:00;320;51.4;37
12.05.2015;20:20:00;263;51.4;37
12.05.2015;20:30:00;190;51.5;37
12.05.2015;20:40:00;107;51.5;36
12.05.2015;20:50:00;93;51.5;36
12.05.2015;21:00:00;86;51.5;36
12.05.2015;21:10:00;8;51.5;3
13.05.2015;06:00:00;0;0;4
13.05.2015;06:10:00;145;0;28
13.05.2015;06:20:00;210;0;29
13.05.2015;06:30:00;267;0;30
13.05.2015;06:40:00;320;0.1;30
13.05.2015;06:50:00;431;0.2;31
13.05.2015;07:00:00;530;0.2;31
13.05.2015;07:10:00;690;0.3;31
13.05.2015;07:20:00;739;0.5;32
13.05.2015;07:30:00;983;0.6;32
13.05.2015;07:40:00;1083;0.8;32
13.05.2015;07:50:00;1074;1.0;32
13.05.2015;08:00:00;1419;1.2;33
13.05.2015;08:10:00;1447;1.4;33
13.05.2015;08:20:00;2173;1.8;33
13.05.2015;08:30:00;2430;2.1;34
13.05.2015;08:40:00;2485;2.6;35
13.05.2015;08:50:00;2814;3.0;35
13.05.2015;09:00:00;3149;3.5;36
13.05.2015;09:10:00;2546;3.9;37
13.05.2015;09:20:00;3569;4.5;38
13.05.2015;09:30:00;3593;5.1;39
13.05.2015;09:40:00;4363;5.8;40
13.05.2015;09:50:00;3616;6.4;41
13.05.2015;10:00:00;3577;7.0;42
13.05.2015;10:10:00;4027;7.6;42
13.05.2015;10:20:00;4467;8.4;43
13.05.2015;10:30:00;4322;9.1;44
13.05.2015;10:40:00;4454;9.8;45
13.05.2015;10:50:00;5531;10.7;46
13.05.2015;11:00:00;5285;11.5;47
13.05.2015;11:10:00;5433;12.3;48
13.05.2015;11:20:00;6305;13.3;44
13.05.2015;11:30:00;5689;14.2;46
13.05.2015;11:40:00;6006;15.2;47
13.05.2015;11:50:00;6063;16.2;45
13.05.2015;12:00:00;6189;17.2;48
13.05.2015;12:10:00;6220;18.2;45
13.05.2015;12:20:00;6308;19.3;47
13.05.2015;12:30:00;6253;20.3;45
13.05.2015;12:40:00;6477;21.4;46
13.05.2015;12:50:00;6545;22.4;46
13.05.2015;13:00:00;6402;23.5;45
13.05.2015;13:10:00;6568;24.6;47
13.05.2015;13:20:00;3946;25.4;43
13.05.2015;13:30:00;4139;26.0;43
13.05.2015;13:40:00;5071;26.7;46
13.05.2015;13:50:00;5641;27.4;47
13.05.2015;14:00:00;6083;28.3;45
13.05.2015;14:10:00;6359;29.1;44
13.05.2015;14:20:00;4669;29.7;45
13.05.2015;14:30:00;4512;30.4;47
13.05.2015;14:40:00;3907;31.0;46
13.05.2015;14:50:00;1764;31.5;45
13.05.2015;15:00:00;2167;31.8;44
13.05.2015;15:10:00;4788;32.4;44
13.05.2015;15:20:00;3760;33.1;46
13.05.2015;15:30:00;3667;33.8;47
13.05.2015;15:40:00;5923;34.6;48
13.05.2015;15:50:00;4110;35.3;43
13.05.2015;16:00:00;3675;36.1;45
13.05.2015;16:10:00;3738;36.8;46
13.05.2015;16:20:00;5902;37.6;47
13.05.2015;16:30:00;5133;38.5;44
13.05.2015;16:40:00;4496;39.3;46
13.05.2015;16:50:00;2571;39.7;45
13.05.2015;17:00:00;3481;40.3;45
13.05.2015;17:10:00;2755;40.7;44
13.05.2015;17:20:00;3904;41.3;45
13.05.2015;17:30:00;2619;41.7;44
13.05.2015;17:40:00;2818;42.2;44
13.05.2015;17:50:00;2602;42.7;44
13.05.2015;18:00:00;2721;43.1;44
13.05.2015;18:10:00;2436;43.5;43
13.05.2015;18:20:00;1755;43.8;42
13.05.2015;18:30:00;1884;44.1;42
13.05.2015;18:40:00;744;44.3;40
13.05.2015;18:50:00;1605;44.6;40
13.05.2015;19:00:00;1219;44.8;40
13.05.2015;19:10:00;609;44.9;39
13.05.2015;19:20:00;772;45.0;39
13.05.2015;19:30:00;570;45.1;38
13.05.2015;19:40:00;483;45.2;38
13.05.2015;19:50:00;214;45.2;38
13.05.2015;20:00:00;232;45.3;37
13.05.2015;20:10:00;278;45.3;37
13.05.2015;20:20:00;224;45.4;37
13.05.2015;20:30:00;164;45.4;37
13.05.2015;20:40:00;122;45.4;37
13.05.2015;20:50:00;90;45.4;36
13.05.2015;21:00:00;4;45.4;1
14.05.2015;05:55:00;0;0;2
14.05.2015;06:05:00;144;0;28
14.05.2015;06:15:00;173;0;29
14.05.2015;06:25:00;261;0;30
14.05.2015;06:35:00;350;0.1;31
14.05.2015;06:45:00;411;0.2;31
14.05.2015;06:55:00;309;0.2;31
14.05.2015;07:05:00;441;0.3;32
14.05.2015;07:15:00;756;0.4;32
14.05.2015;07:25:00;864;0.5;32
14.05.2015;07:35:00;973;0.7;32
14.05.2015;07:45:00;1162;0.9;33
14.05.2015;07:55:00;1638;1.1;33
14.05.2015;08:05:00;1441;1.4;33
14.05.2015;08:15:00;1857;1.6;33
14.05.2015;08:25:00;2030;2.0;34
14.05.2015;08:35:00;2824;2.4;34
14.05.2015;08:45:00;2007;2.7;35
14.05.2015;08:55:00;3040;3.1;35
14.05.2015;09:05:00;3738;3.7;37
14.05.2015;09:15:00;3311;4.3;38
14.05.2015;09:25:00;3882;4.9;40
14.05.2015;09:35:00;4282;5.6;41
14.05.2015;09:45:00;4284;6.3;41
14.05.2015;09:55:00;4575;7.0;43
14.05.2015;10:05:00;4484;7.8;44
14.05.2015;10:15:00;5401;8.7;45
14.05.2015;10:25:00;5061;9.5;47
14.05.2015;10:35:00;5332;10.4;47
14.05.2015;10:45:00;5760;11.3;47
14.05.2015;10:55:00;5840;12.3;45
14.05.2015;11:05:00;5955;13.3;47
14.05.2015;11:15:00;6302;14.3;44
14.05.2015;11:25:00;6376;15.3;47
14.05.2015;11:35:00;5279;16.2;48
14.05.2015;11:45:00;6197;17.3;44
14.05.2015;11:55:00;6327;18.2;46
14.05.2015;12:05:00;6960;19.4;44
14.05.2015;12:15:00;4403;20.2;46
14.05.2015;12:25:00;5323;21.0;47
14.05.2015;12:35:00;4665;21.9;44
14.05.2015;12:45:00;3595;22.6;45
14.05.2015;12:55:00;4169;23.3;46
14.05.2015;13:05:00;3913;24.0;47
14.05.2015;13:15:00;3977;24.6;47
14.05.2015;13:25:00;3736;25.2;46
14.05.2015;13:35:00;3562;25.8;46
14.05.2015;13:45:00;2614;26.3;45
14.05.2015;13:55:00;4403;26.9;45
14.05.2015;14:05:00;4268;27.6;46
14.05.2015;14:15:00;3602;28.2;46
14.05.2015;14:25:00;7011;29.2;47
14.05.2015;14:35:00;4151;30.0;44
14.05.2015;14:45:00;2891;30.6;44
14.05.2015;14:55:00;3864;31.2;45
14.05.2015;15:05:00;4164;32.2;48
14.05.2015;15:15:00;6062;33.0;47
14.05.2015;15:25:00;5629;34.0;44
14.05.2015;15:35:00;2510;34.7;45
14.05.2015;15:45:00;2930;35.1;44
14.05.2015;15:55:00;5396;35.7;44
14.05.2015;16:05:00;6177;36.6;47
14.05.2015;16:15:00;3102;37.2;43
14.05.2015;16:25:00;5439;38.1;45
14.05.2015;16:35:00;2725;38.8;47
14.05.2015;16:45:00;3158;39.2;45
14.05.2015;16:55:00;4613;39.9;45
14.05.2015;17:05:00;3240;40.4;46
14.05.2015;17:15:00;2346;40.7;44
14.05.2015;17:25:00;1609;41.1;43
14.05.2015;17:35:00;3108;41.5;42
14.05.2015;17:45:00;1460;41.9;42
14.05.2015;17:55:00;1647;42.2;42
14.05.2015;18:05:00;1723;42.4;41
14.05.2015;18:15:00;1277;42.7;40
14.05.2015;18:25:00;1402;42.9;40
14.05.2015;18:35:00;1144;43.1;39
14.05.2015;18:45:00;1055;43.2;38
14.05.2015;18:55:00;974;43.4;38
14.05.2015;19:05:00;775;43.5;38
14.05.2015;19:15:00;742;43.7;38
14.05.2015;19:25:00;811;43.8;37
14.05.2015;19:35:00;743;43.9;37
14.05.2015;19:45:00;513;44.0;37
14.05.2015;19:55:00;440;44.1;37
14.05.2015;20:05:00;424;44.1;37
14.05.2015;20:15:00;336;44.2;37
14.05.2015;20:25:00;192;44.2;36
14.05.2015;20:35:00;173;44.3;36
14.05.2015;20:45:00;123;44.3;36
14.05.2015;20:55:00;91;44.3;36
14.05.2015;21:05:00;8;44.3;3
15.05.2015;06:40:00;68;0;25
15.05.2015;06:50:00;125;0;29
15.05.2015;07:00:00;124;0;30
15.05.2015;07:10:00;152;0;30
15.05.2015;07:20:00;197;0.1;31
15.05.2015;07:30:00;218;0.1;31
15.05.2015;07:40:00;205;0.1;31
15.05.2015;07:50:00;286;0.2;32
15.05.2015;08:00:00;229;0.2;32
15.05.2015;08:10:00;267;0.2;32
15.05.2015;08:20:00;345;0.3;32
15.05.2015;08:30:00;441;0.4;32
15.05.2015;08:40:00;444;0.4;32
15.05.2015;08:50:00;375;0.5;33
15.05.2015;09:00:00;358;0.6;33
15.05.2015;09:10:00;367;0.6;33
15.05.2015;09:20:00;433;0.7;33
15.05.2015;09:30:00;433;0.8;33
15.05.2015;09:40:00;532;0.9;33
15.05.2015;09:50:00;653;1.0;33
15.05.2015;10:00:00;647;1.1;33
15.05.2015;10:10:00;661;1.2;33
15.05.2015;10:20:00;636;1.3;33
15.05.2015;10:30:00;505;1.4;33
15.05.2015;10:40:00;371;1.4;33
15.05.2015;10:50:00;424;1.5;34
15.05.2015;11:00:00;441;1.6;34
15.05.2015;11:10:00;443;1.6;34
15.05.2015;11:20:00;524;1.7;34
15.05.2015;11:30:00;529;1.8;34
15.05.2015;11:40:00;515;1.9;34
15.05.2015;11:50:00;554;2.0;34
15.05.2015;12:00:00;643;2.1;34
15.05.2015;12:10:00;674;2.2;34
15.05.2015;12:20:00;355;2.3;34
15.05.2015;12:30:00;472;2.3;34
15.05.2015;12:40:00;510;2.4;34
15.05.2015;12:50:00;775;2.5;34
15.05.2015;13:00:00;894;2.7;34
15.05.2015;13:10:00;796;2.8;34
15.05.2015;13:20:00;703;2.9;34
15.05.2015;13:30:00;961;3.1;34
15.05.2015;13:40:00;759;3.2;34
15.05.2015;13:50:00;1042;3.4;34
15.05.2015;14:00:00;903;3.5;34
15.05.2015;14:10:00;1208;3.7;34
15.05.2015;14:20:00;730;3.8;34
15.05.2015;14:30:00;964;4.0;34
15.05.2015;14:40:00;1747;4.2;34
15.05.2015;14:50:00;1372;4.5;34
15.05.2015;15:00:00;1172;4.7;34
15.05.2015;15:10:00;840;4.8;35
15.05.2015;15:20:00;1015;5.0;35
15.05.2015;15:30:00;771;5.1;35
15.05.2015;15:40:00;621;5.2;35
15.05.2015;15:50:00;509;5.3;34
15.05.2015;16:00:00;515;5.4;34
15.05.2015;16:10:00;424;5.5;34
15.05.2015;16:20:00;309;5.6;34
15.05.2015;16:30:00;373;5.6;34
15.05.2015;16:40:00;460;5.7;34
15.05.2015;16:50:00;628;5.8;34
15.05.2015;17:00:00;636;5.9;34
15.05.2015;17:10:00;485;6.0;34
15.05.2015;17:20:00;487;6.1;34
15.05.2015;17:30:00;427;6.1;34
15.05.2015;17:40:00;446;6.2;34
15.05.2015;17:50:00;409;6.3;34
15.05.2015;18:00:00;618;6.4;34
15.05.2015;18:10:00;541;6.5;34
15.05.2015;18:20:00;385;6.5;34
15.05.2015;18:30:00;362;6.6;34
15.05.2015;18:40:00;373;6.7;34
15.05.2015;18:50:00;246;6.7;34
15.05.2015;19:00:00;239;6.7;34
15.05.2015;19:10:00;212;6.8;34
15.05.2015;19:20:00;168;6.8;34
15.05.2015;19:30:00;148;6.8;34
15.05.2015;19:40:00;149;6.9;34
15.05.2015;19:50:00;129;6.9;34
15.05.2015;20:00:00;105;6.9;34
15.05.2015;20:10:00;97;6.9;34
15.05.2015;20:20:00;93;6.9;34
15.05.2015;20:30:00;94;6.9;34
15.05.2015;20:40:00;94;7.0;34
15.05.2015;20:50:00;91;7.0;34
15.05.2015;21:00:00;0;7.0;0
16.05.2015;06:00:00;17;0;23
16.05.2015;06:10:00;129;0;28
16.05.2015;06:20:00;152;0;29
16.05.2015;06:30:00;165;0;30
16.05.2015;06:40:00;209;0.1;30
16.05.2015;06:50:00;277;0.1;30
16.05.2015;07:00:00;280;0.1;31
16.05.2015;07:10:00;280;0.2;31
16.05.2015;07:20:00;296;0.2;31
16.05.2015;07:30:00;478;0.3;31
16.05.2015;07:40:00;493;0.4;32
16.05.2015;07:50:00;440;0.5;32
16.05.2015;08:00:00;519;0.6;32
16.05.2015;08:10:00;676;0.7;32
16.05.2015;08:20:00;863;0.8;32
16.05.2015;08:30:00;788;0.9;32
16.05.2015;08:40:00;710;1.0;32
16.05.2015;08:50:00;1105;1.2;33
16.05.2015;09:00:00;1083;1.4;33
16.05.2015;09:10:00;1169;1.6;33
16.05.2015;09:20:00;1259;1.8;33
16.05.2015;09:30:00;1594;2.0;33
16.05.2015;09:40:00;1394;2.3;33
16.05.2015;09:50:00;1048;2.5;33
16.05.2015;10:00:00;905;2.6;34
16.05.2015;10:10:00;1077;2.8;34
16.05.2015;10:20:00;1865;3.0;34
16.05.2015;10:30:00;2139;3.4;34
16.05.2015;10:40:00;1697;3.7;34
16.05.2015;10:50:00;1439;3.9;34
16.05.2015;11:00:00;2372;4.3;35
16.05.2015;11:10:00;2557;4.7;35
16.05.2015;11:20:00;3853;5.2;37
16.05.2015;11:30:00;2921;5.8;38
16.05.2015;11:40:00;2661;6.3;38
16.05.2015;11:50:00;3139;6.9;39
16.05.2015;12:00:00;4573;7.6;40
16.05.2015;12:10:00;6085;8.7;45
16.05.2015;12:20:00;3270;9.4;44
16.05.2015;12:30:00;3363;10.0;44
16.05.2015;12:40:00;3654;10.7;44
16.05.2015;12:50:00;4569;11.3;44
16.05.2015;13:00:00;3726;11.9;44
16.05.2015;13:10:00;4167;12.8;46
16.05.2015;13:20:00;5149;13.6;46
16.05.2015;13:30:00;6649;14.6;47
16.05.2015;13:40:00;3491;15.4;43
16.05.2015;13:50:00;4294;16.1;44
16.05.2015;14:00:00;6955;17.3;47
16.05.2015;14:10:00;6573;18.4;45
16.05.2015;14:20:00;6862;19.5;45
16.05.2015;14:30:00;7058;20.7;47
16.05.2015;14:40:00;6119;21.7;44
16.05.2015;14:50:00;5903;22.8;48
16.05.2015;15:00:00;6419;23.8;44
16.05.2015;15:10:00;5251;24.7;47
16.05.2015;15:20:00;4147;25.5;47
16.05.2015;15:30:00;5068;26.3;48
16.05.2015;15:40:00;5653;27.1;45
16.05.2015;15:50:00;5568;28.0;45
16.05.2015;16:00:00;4248;28.7;46
16.05.2015;16:10:00;4047;29.4;46
16.05.2015;16:20:00;6154;30.2;47
16.05.2015;16:30:00;3918;30.9;44
16.05.2015;16:40:00;3578;31.5;44
16.05.2015;16:50:00;4640;32.3;46
16.05.2015;17:00:00;3982;33.0;47
16.05.2015;17:10:00;3687;33.6;47
16.05.2015;17:20:00;3546;34.2;46
16.05.2015;17:30:00;3405;34.8;46
16.05.2015;17:40:00;3248;35.3;46
16.05.2015;17:50:00;3005;35.8;45
16.05.2015;18:00:00;2309;36.3;44
16.05.2015;18:10:00;2885;36.6;43
16.05.2015;18:20:00;1317;36.9;42
16.05.2015;18:30:00;1288;37.1;41
16.05.2015;18:40:00;1423;37.3;40
16.05.2015;18:50:00;1326;37.6;39
16.05.2015;19:00:00;1145;37.8;39
16.05.2015;19:10:00;1143;38.0;38
16.05.2015;19:20:00;1080;38.1;38
16.05.2015;19:30:00;881;38.3;38
16.05.2015;19:40:00;766;38.4;37
16.05.2015;19:50:00;639;38.5;37
16.05.2015;20:00:00;563;38.6;37
16.05.2015;20:10:00;358;38.7;37
16.05.2015;20:20:00;220;38.7;36
16.05.2015;20:30:00;177;38.8;36
16.05.2015;20:40:00;145;38.8;36
16.05.2015;20:50:00;121;38.8;36
16.05.2015;21:00:00;97;38.8;36
16.05.2015;21:10:00;23;38.8;9
17.05.2015;06:00:00;0;0;12
17.05.2015;06:10:00;151;0;29
17.05.2015;06:20:00;182;0;29
17.05.2015;06:30:00;254;0;30
17.05.2015;06:40:00;318;0.1;30
17.05.2015;06:50:00;400;0.1;31
17.05.2015;07:00:00;542;0.2;31
17.05.2015;07:10:00;641;0.3;31
17.05.2015;07:20:00;964;0.5;31
17.05.2015;07:30:00;1382;0.7;32
17.05.2015;07:40:00;1422;0.9;32
17.05.2015;07:50:00;925;1.1;32
17.05.2015;08:00:00;938;1.3;32
17.05.2015;08:10:00;1146;1.4;33
17.05.2015;08:20:00;1239;1.6;33
17.05.2015;08:30:00;1337;1.8;33
17.05.2015;08:40:00;1530;2.1;33
17.05.2015;08:50:00;1370;2.3;33
17.05.2015;09:00:00;1624;2.6;33
17.05.2015;09:10:00;1675;2.8;34
17.05.2015;09:20:00;3195;3.3;34
17.05.2015;09:30:00;1671;3.6;35
17.05.2015;09:40:00;1798;3.9;35
17.05.2015;09:50:00;1644;4.2;35
17.05.2015;10:00:00;1997;4.5;35
17.05.2015;10:10:00;4192;5.2;37
17.05.2015;10:20:00;6421;6.1;40
17.05.2015;10:30:00;3510;6.8;42
17.05.2015;10:40:00;3092;7.1;40
17.05.2015;10:50:00;6436;8.0;43
17.05.2015;11:00:00;6441;9.1;46
17.05.2015;11:10:00;4106;9.8;45
17.05.2015;11:20:00;5094;10.6;46
17.05.2015;11:30:00;2507;11.2;45
17.05.2015;11:40:00;2243;11.5;43
17.05.2015;11:50:00;5116;12.2;43
17.05.2015;12:00:00;3207;12.8;44
17.05.2015;12:10:00;2481;13.2;43
17.05.2015;12:20:00;3153;13.7;43
17.05.2015;12:30:00;3363;14.2;42
17.05.2015;12:40:00;6062;15.3;47
17.05.2015;12:50:00;2652;16.0;47
17.05.2015;13:00:00;3439;16.7;47
17.05.2015;13:10:00;5284;17.3;46
17.05.2015;13:20:00;2568;17.9;46
17.05.2015;13:30:00;2980;18.5;45
17.05.2015;13:40:00;6548;19.2;45
17.05.2015;13:50:00;4627;19.9;46
17.05.2015;14:00:00;5599;20.8;46
17.05.2015;14:10:00;5486;21.7;47
17.05.2015;14:20:00;6829;22.6;45
17.05.2015;14:30:00;7050;23.8;48
17.05.2015;14:40:00;4957;24.7;45
17.05.2015;14:50:00;4971;25.5;46
17.05.2015;15:00:00;1864;25.8;44
17.05.2015;15:10:00;4764;26.4;45
17.05.2015;15:20:00;3635;27.1;46
17.05.2015;15:30:00;2433;27.5;44
17.05.2015;15:40:00;4089;28.0;44
17.05.2015;15:50:00;5674;29.1;48
17.05.2015;16:00:00;6040;30.0;45
17.05.2015;16:10:00;5424;31.0;47
17.05.2015;16:20:00;5662;31.8;44
17.05.2015;16:30:00;4878;32.6;47
17.05.2015;16:40:00;4704;33.4;48
17.05.2015;16:50:00;4595;34.2;48
17.05.2015;17:00:00;4148;34.9;49
17.05.2015;17:10:00;3644;35.5;48
17.05.2015;17:20:00;3463;36.0;47
17.05.2015;17:30:00;2591;36.5;46
17.05.2015;17:40:00;1054;36.8;44
17.05.2015;17:50:00;2983;37.3;44
17.05.2015;18:00:00;2536;37.7;44
17.05.2015;18:10:00;2163;38.1;43
17.05.2015;18:20:00;2246;38.4;42
17.05.2015;18:30:00;2129;38.8;42
17.05.2015;18:40:00;1876;39.1;41
17.05.2015;18:50:00;1580;39.4;41
17.05.2015;19:00:00;1371;39.6;40
17.05.2015;19:10:00;1145;39.8;39
17.05.2015;19:20:00;673;39.9;38
17.05.2015;19:30:00;545;40.1;38
17.05.2015;19:40:00;610;40.2;38
17.05.2015;19:50:00;483;40.2;38
17.05.2015;20:00:00;421;40.3;37
17.05.2015;20:10:00;371;40.4;37
17.05.2015;20:20:00;310;40.4;37
17.05.2015;20:30:00;243;40.5;37
17.05.2015;20:40:00;186;40.5;36
17.05.2015;20:50:00;137;40.5;36
17.05.2015;21:00:00;102;40.5;36
17.05.2015;21:10:00;0;40.6;0
18.05.2015;05:55:00;16;0;18
18.05.2015;06:05:00;155;0;28
18.05.2015;06:15:00;202;0;29
18.05.2015;06:25:00;240;0;30
18.05.2015;06:35:00;275;0.1;30
18.05.2015;06:45:00;344;0.1;31
18.05.2015;06:55:00;393;0.2;31
18.05.2015;07:05:00;431;0.3;31
18.05.2015;07:15:00;489;0.4;31
18.05.2015;07:25:00;615;0.4;32
18.05.2015;07:35:00;748;0.6;32
18.05.2015;07:45:00;1233;0.7;32
18.05.2015;07:55:00;1531;1.0;32
18.05.2015;08:05:00;1849;1.3;32
18.05.2015;08:15:00;1643;1.5;33
18.05.2015;08:25:00;1982;1.9;33
18.05.2015;08:35:00;2437;2.3;34
18.05.2015;08:45:00;2654;2.7;35
18.05.2015;08:55:00;3067;3.2;36
18.05.2015;09:05:00;3299;3.7;37
18.05.2015;09:15:00;3661;4.3;38
18.05.2015;09:25:00;4105;4.9;39
18.05.2015;09:35:00;4303;5.6;41
18.05.2015;09:45:00;4542;6.4;42
18.05.2015;09:55:00;4295;7.1;43
18.05.2015;10:05:00;4985;7.9;44
18.05.2015;10:15:00;5199;8.7;45
18.05.2015;10:25:00;4814;9.5;46
18.05.2015;10:35:00;5115;10.4;47
18.05.2015;10:45:00;5533;11.3;48
18.05.2015;10:55:00;6093;12.3;44
18.05.2015;11:05:00;6297;13.3;47
18.05.2015;11:15:00;6418;14.3;45
18.05.2015;11:25:00;6629;15.4;47
18.05.2015;11:35:00;6481;16.5;44
18.05.2015;11:45:00;6780;17.6;48
18.05.2015;11:55:00;7098;18.8;44
18.05.2015;12:05:00;7206;20.0;46
18.05.2015;12:15:00;7186;21.2;47
18.05.2015;12:25:00;7338;22.4;44
18.05.2015;12:35:00;7501;23.6;46
18.05.2015;12:45:00;7544;24.9;47
18.05.2015;12:55:00;7493;26.1;44
18.05.2015;13:05:00;7551;27.4;45
18.05.2015;13:15:00;7601;28.6;47
18.05.2015;13:25:00;7644;29.9;45
18.05.2015;13:35:00;7564;31.1;45
18.05.2015;13:45:00;7767;32.4;47
18.05.2015;13:55:00;8016;33.7;46
18.05.2015;14:05:00;7914;35.0;44
18.05.2015;14:15:00;7953;36.3;45
18.05.2015;14:25:00;7727;37.6;47
18.05.2015;14:35:00;7483;38.9;45
18.05.2015;14:45:00;7454;40.1;44
18.05.2015;14:55:00;7630;41.4;47
18.05.2015;15:05:00;7552;42.6;46
18.05.2015;15:15:00;7546;43.8;44
18.05.2015;15:25:00;7450;45.1;45
18.05.2015;15:35:00;7081;46.3;47
18.05.2015;15:45:00;6920;47.4;44
18.05.2015;15:55:00;6796;48.6;47
18.05.2015;16:05:00;6557;49.6;45
18.05.2015;16:15:00;6452;50.7;45
18.05.2015;16:25:00;6231;51.8;47
18.05.2015;16:35:00;5914;52.7;44
18.05.2015;16:45:00;5458;53.7;46
18.05.2015;16:55:00;3514;54.3;47
18.05.2015;17:05:00;4888;55.1;48
18.05.2015;17:15:00;4509;55.9;44
18.05.2015;17:25:00;4325;56.6;46
18.05.2015;17:35:00;4043;57.3;47
18.05.2015;17:45:00;3878;58.0;47
18.05.2015;17:55:00;3611;58.6;47
18.05.2015;18:05:00;3325;59.1;47
18.05.2015;18:15:00;3041;59.6;46
18.05.2015;18:25:00;2753;60.1;46
18.05.2015;18:35:00;2479;60.5;45
18.05.2015;18:45:00;2131;60.9;44
18.05.2015;18:55:00;1727;61.2;43
18.05.2015;19:05:00;1429;61.4;42
18.05.2015;19:15:00;932;61.6;41
18.05.2015;19:25:00;464;61.7;40
18.05.2015;19:35:00;401;61.8;39
18.05.2015;19:45:00;347;61.8;39
18.05.2015;19:55:00;280;61.9;38
18.05.2015;20:05:00;246;61.9;38
18.05.2015;20:15:00;224;62.0;38
18.05.2015;20:25:00;190;62.0;37
18.05.2015;20:35:00;163;62.0;37
18.05.2015;20:45:00;145;62.0;37
18.05.2015;20:55:00;117;62.1;37
18.05.2015;21:05:00;90;62.1;37
18.05.2015;21:10:00;44;62.1;18
19.05.2015;05:55:00;36;0;21
19.05.2015;06:05:00;164;0;29
19.05.2015;06:15:00;227;0;30
19.05.2015;06:25:00;249;0.1;30
19.05.2015;06:35:00;324;0.1;31
19.05.2015;06:45:00;371;0.2;31
19.05.2015;06:55:00;485;0.2;31
19.05.2015;07:05:00;678;0.3;31
19.05.2015;07:15:00;489;0.4;32
19.05.2015;07:25:00;329;0.5;32
19.05.2015;07:35:00;571;0.6;32
19.05.2015;07:45:00;175;0.6;32
19.05.2015;07:55:00;325;0.7;32
19.05.2015;08:05:00;579;0.7;33
19.05.2015;08:15:00;517;0.8;33
19.05.2015;08:25:00;404;0.9;33
19.05.2015;08:35:00;472;1.0;33
19.05.2015;08:45:00;857;1.1;33
19.05.2015;08:55:00;1261;1.3;33
19.05.2015;09:05:00;1021;1.5;33
19.05.2015;09:15:00;1136;1.6;33
19.05.2015;09:25:00;782;1.8;34
19.05.2015;09:35:00;985;2.0;34
19.05.2015;09:45:00;904;2.1;34
19.05.2015;09:55:00;799;2.3;34
19.05.2015;10:05:00;1241;2.4;34
19.05.2015;10:15:00;1099;2.6;34
19.05.2015;10:25:00;1407;2.8;34
19.05.2015;10:35:00;1231;3.0;34
19.05.2015;10:45:00;1427;3.2;34
19.05.2015;10:55:00;2197;3.6;34
19.05.2015;11:05:00;2279;3.9;35
19.05.2015;11:15:00;1991;4.3;36
19.05.2015;11:25:00;1715;4.6;36
19.05.2015;11:35:00;1599;4.9;35
19.05.2015;11:45:00;1465;5.1;35
19.05.2015;11:55:00;1912;5.4;36
19.05.2015;12:05:00;1180;5.6;35
19.05.2015;12:15:00;1115;5.8;35
19.05.2015;12:25:00;1268;6.0;35
19.05.2015;12:35:00;1662;6.3;35
19.05.2015;12:45:00;2715;6.7;36
19.05.2015;12:55:00;1887;7.1;37
19.05.2015;13:05:00;3977;7.7;38
19.05.2015;13:15:00;3649;8.2;39
19.05.2015;13:25:00;2740;8.7;39
19.05.2015;13:35:00;1791;9.1;39
19.05.2015;13:45:00;1015;9.3;37
19.05.2015;13:55:00;712;9.4;36
19.05.2015;14:05:00;1328;9.6;36
19.05.2015;14:15:00;1493;9.8;36
19.05.2015;14:25:00;2728;10.3;37
19.05.2015;14:35:00;2804;10.7;38
19.05.2015;14:45:00;2052;11.1;38
19.05.2015;14:55:00;1703;11.4;38
19.05.2015;15:05:00;1436;11.7;37
19.05.2015;15:15:00;2061;12.0;37
19.05.2015;15:25:00;2841;12.4;38
19.05.2015;15:35:00;1270;12.7;37
19.05.2015;15:45:00;700;12.8;36
19.05.2015;15:55:00;717;12.9;36
19.05.2015;16:05:00;769;13.1;36
19.05.2015;16:15:00;904;13.2;36
19.05.2015;16:25:00;1062;13.4;36
19.05.2015;16:35:00;1389;13.6;36
19.05.2015;16:45:00;1269;13.8;35
19.05.2015;16:55:00;807;14.0;35
19.05.2015;17:05:00;640;14.1;35
19.05.2015;17:15:00;595;14.2;35
19.05.2015;17:25:00;1057;14.3;35
19.05.2015;17:35:00;1016;14.5;35
19.05.2015;17:45:00;1431;14.7;35
19.05.2015;17:55:00;1054;14.9;35
19.05.2015;18:05:00;596;15.0;35
19.05.2015;18:15:00;662;15.1;35
19.05.2015;18:25:00;513;15.2;35
19.05.2015;18:35:00;414;15.3;35
19.05.2015;18:45:00;324;15.3;35
19.05.2015;18:55:00;389;15.4;35
19.05.2015;19:05:00;368;15.5;35
19.05.2015;19:15:00;385;15.5;35
19.05.2015;19:25:00;456;15.6;35
19.05.2015;19:35:00;296;15.7;34
19.05.2015;19:45:00;244;15.7;34
19.05.2015;19:55:00;254;15.7;34
19.05.2015;20:05:00;327;15.8;34
19.05.2015;20:15:00;274;15.8;34
19.05.2015;20:25:00;181;15.9;34
19.05.2015;20:35:00;144;15.9;34
19.05.2015;20:45:00;104;15.9;34
19.05.2015;20:55:00;92;15.9;34
19.05.2015;21:05:00;88;16.0;34
19.05.2015;21:15:00;0;16.0;0
20.05.2015;06:10:00;38;0;24
20.05.2015;06:20:00;143;0;28
20.05.2015;06:30:00;228;0;29
20.05.2015;06:40:00;253;0;30
20.05.2015;06:50:00;280;0.1;30
20.05.2015;07:00:00;270;0.1;30
20.05.2015;07:10:00;321;0.2;31
20.05.2015;07:20:00;338;0.2;31
20.05.2015;07:30:00;433;0.3;31
20.05.2015;07:40:00;364;0.4;31
20.05.2015;07:50:00;393;0.4;32
20.05.2015;08:00:00;449;0.5;32
20.05.2015;08:10:00;544;0.6;32
20.05.2015;08:20:00;550;0.7;32
20.05.2015;08:30:00;563;0.8;32
20.05.2015;08:40:00;465;0.9;32
20.05.2015;08:50:00;447;0.9;32
20.05.2015;09:00:00;404;1.0;33
20.05.2015;09:10:00;321;1.1;33
20.05.2015;09:20:00;325;1.1;33
20.05.2015;09:30:00;429;1.2;33
20.05.2015;09:40:00;601;1.3;33
20.05.2015;09:50:00;418;1.4;33
20.05.2015;10:00:00;389;1.4;33
20.05.2015;10:10:00;401;1.5;33
20.05.2015;10:20:00;518;1.6;33
20.05.2015;10:30:00;2249;1.8;33
20.05.2015;10:40:00;1618;2.1;33
20.05.2015;10:50:00;1411;2.4;33
20.05.2015;11:00:00;1461;2.6;34
20.05.2015;11:10:00;1983;2.9;34
20.05.2015;11:20:00;2116;3.3;34
20.05.2015;11:30:00;2371;3.6;35
20.05.2015;11:40:00;2393;4.1;36
20.05.2015;11:50:00;2642;4.5;36
20.05.2015;12:00:00;3459;5.0;37
20.05.2015;12:10:00;4312;5.7;39
20.05.2015;12:20:00;4747;6.4;41
20.05.2015;12:30:00;5484;7.4;44
20.05.2015;12:40:00;4466;8.2;44
20.05.2015;12:50:00;4059;8.9;44
20.05.2015;13:00:00;4245;9.6;44
20.05.2015;13:10:00;3391;10.1;44
20.05.2015;13:20:00;3398;10.7;43
20.05.2015;13:30:00;3528;11.3;43
20.05.2015;13:40:00;4183;11.9;44
20.05.2015;13:50:00;4090;12.6;45
20.05.2015;14:00:00;4152;13.3;45
20.05.2015;14:10:00;5515;14.1;45
20.05.2015;14:20:00;4435;15.0;47
20.05.2015;14:30:00;3978;15.7;47
20.05.2015;14:40:00;2855;16.2;45
20.05.2015;14:50:00;2230;16.6;43
20.05.2015;15:00:00;1399;16.8;42
20.05.2015;15:10:00;406;16.9;40
20.05.2015;15:20:00;259;17.0;38
20.05.2015;15:30:00;334;17.0;38
20.05.2015;15:40:00;688;17.1;37
20.05.2015;15:50:00;1591;17.4;37
20.05.2015;16:00:00;2313;17.7;37
20.05.2015;16:10:00;2347;18.1;38
20.05.2015;16:20:00;2556;18.5;38
20.05.2015;16:30:00;2831;18.9;39
20.05.2015;16:40:00;1885;19.3;39
20.05.2015;16:50:00;1304;19.5;38
20.05.2015;17:00:00;627;19.7;37
20.05.2015;17:10:00;746;19.8;36
20.05.2015;17:20:00;605;19.9;36
20.05.2015;17:30:00;376;20.0;36
20.05.2015;17:40:00;358;20.0;36
20.05.2015;17:50:00;510;20.1;36
20.05.2015;18:00:00;950;20.2;35
20.05.2015;18:10:00;966;20.4;35
20.05.2015;18:20:00;821;20.5;35
20.05.2015;18:30:00;711;20.7;35
20.05.2015;18:40:00;633;20.8;35
20.05.2015;18:50:00;208;20.8;35
20.05.2015;19:00:00;185;20.9;35
20.05.2015;19:10:00;170;20.9;35
20.05.2015;19:20:00;257;20.9;35
20.05.2015;19:30:00;349;21.0;34
20.05.2015;19:40:00;315;21.0;34
20.05.2015;19:50:00;248;21.1;34
20.05.2015;20:00:00;210;21.1;34
20.05.2015;20:10:00;186;21.1;34
20.05.2015;20:20:00;167;21.2;34
20.05.2015;20:30:00;124;21.2;34
20.05.2015;20:40:00;103;21.2;34
20.05.2015;21:00:00;0;21.2;0
21.05.2015;05:55:00;30;0;15
21.05.2015;06:05:00;144;0;28
21.05.2015;06:15:00;174;0;29
21.05.2015;06:25:00;251;0;29
21.05.2015;06:35:00;255;0.1;30
21.05.2015;06:45:00;302;0.1;30
21.05.2015;06:55:00;426;0.2;30
21.05.2015;07:05:00;388;0.3;31
21.05.2015;07:15:00;536;0.3;31
21.05.2015;07:25:00;785;0.5;31
21.05.2015;07:35:00;922;0.6;31
21.05.2015;07:45:00;874;0.7;31
21.05.2015;07:55:00;1054;0.9;32
21.05.2015;08:05:00;950;1.1;32
21.05.2015;08:15:00;1050;1.2;32
21.05.2015;08:25:00;1106;1.4;32
21.05.2015;08:35:00;797;1.6;32
21.05.2015;08:45:00;690;1.7;33
21.05.2015;08:55:00;464;1.8;33
21.05.2015;09:05:00;589;1.8;33
21.05.2015;09:15:00;544;2.0;33
21.05.2015;09:25:00;634;2.0;33
21.05.2015;09:35:00;857;2.2;33
21.05.2015;09:45:00;697;2.3;33
21.05.2015;09:55:00;972;2.5;33
21.05.2015;10:05:00;1642;2.7;33
21.05.2015;10:15:00;2157;3.0;33
21.05.2015;10:25:00;2541;3.4;34
21.05.2015;10:35:00;2434;3.8;35
21.05.2015;10:45:00;2511;4.3;35
21.05.2015;10:55:00;2124;4.6;36
21.05.2015;11:05:00;3062;5.1;36
21.05.2015;11:15:00;2390;5.5;37
21.05.2015;11:25:00;2528;5.9;37
21.05.2015;11:35:00;1045;6.2;36
21.05.2015;11:45:00;1146;6.4;35
21.05.2015;11:55:00;2336;6.7;36
21.05.2015;12:05:00;3372;7.2;37
21.05.2015;12:15:00;4951;8.0;39
21.05.2015;12:25:00;1561;8.3;38
21.05.2015;12:35:00;1641;8.6;37
21.05.2015;12:45:00;887;8.7;36
21.05.2015;12:55:00;867;8.9;36
21.05.2015;13:05:00;590;9.0;35
21.05.2015;13:15:00;687;9.1;35
21.05.2015;13:25:00;556;9.2;35
21.05.2015;13:35:00;743;9.3;35
21.05.2015;13:45:00;1101;9.5;35
21.05.2015;13:55:00;1238;9.7;35
21.05.2015;14:05:00;1433;9.9;35
21.05.2015;14:15:00;1170;10.1;35
21.05.2015;14:25:00;939;10.3;35
21.05.2015;14:35:00;708;10.4;35
21.05.2015;14:45:00;1003;10.5;35
21.05.2015;14:55:00;939;10.7;34
21.05.2015;15:05:00;1085;10.9;34
21.05.2015;15:15:00;1387;11.1;34
21.05.2015;15:25:00;2060;11.4;34
21.05.2015;15:35:00;1753;11.7;35
21.05.2015;15:45:00;1525;12.0;35
21.05.2015;15:55:00;1106;12.2;35
21.05.2015;16:05:00;809;12.3;35
21.05.2015;16:15:00;774;12.4;35
21.05.2015;16:25:00;833;12.6;35
21.05.2015;16:35:00;1085;12.7;34
21.05.2015;16:45:00;2098;13.0;34
21.05.2015;16:55:00;2779;13.5;35
21.05.2015;17:05:00;2766;13.9;36
21.05.2015;17:15:00;2484;14.3;37
21.05.2015;17:25:00;2282;14.7;37
21.05.2015;17:35:00;2926;15.2;37
21.05.2015;17:45:00;1626;15.5;37
21.05.2015;17:55:00;1221;15.7;36
21.05.2015;18:05:00;1052;15.9;36
21.05.2015;18:15:00;742;16.1;35
21.05.2015;18:25:00;890;16.2;35
21.05.2015;18:35:00;838;16.3;35
21.05.2015;18:45:00;715;16.5;35
21.05.2015;18:55:00;359;16.5;35
21.05.2015;19:05:00;374;16.6;35
21.05.2015;19:15:00;502;16.7;35
21.05.2015;19:25:00;667;16.8;34
21.05.2015;19:35:00;662;16.9;34
21.05.2015;19:45:00;573;17.0;34
21.05.2015;19:55:00;495;17.1;34
21.05.2015;20:05:00;369;17.1;34
21.05.2015;20:15:00;376;17.2;34
21.05.2015;20:25:00;246;17.2;34
21.05.2015;20:35:00;222;17.3;34
21.05.2015;20:45:00;141;17.3;34
21.05.2015;20:55:00;114;17.3;34
21.05.2015;21:05:00;56;17.3;20
22.05.2015;06:00:00;0;0;4
22.05.2015;06:10:00;76;0;27
