Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.05.2015;06:20:00;147;0;28
22.05.2015;06:30:00;166;0;29
22.05.2015;06:40:00;180;0;29
22.05.2015;06:50:00;227;0.1;30
22.05.2015;07:00:00;264;0.1;30
22.05.2015;07:10:00;312;0.2;30
22.05.2015;07:20:00;506;0.2;31
22.05.2015;07:30:00;651;0.3;31
22.05.2015;07:40:00;802;0.5;31
22.05.2015;07:50:00;1122;0.6;31
22.05.2015;08:00:00;1385;0.8;31
22.05.2015;08:10:00;1620;1.1;32
22.05.2015;08:20:00;2262;1.5;32
22.05.2015;08:30:00;1398;1.8;32
22.05.2015;08:40:00;1561;2.0;33
22.05.2015;08:50:00;2174;2.3;33
22.05.2015;09:00:00;1652;2.6;33
22.05.2015;09:10:00;2801;3.0;33
22.05.2015;09:20:00;3716;3.5;35
22.05.2015;09:30:00;2991;4.1;37
22.05.2015;09:40:00;4125;4.6;37
22.05.2015;09:50:00;4771;5.4;39
22.05.2015;10:00:00;4370;6.2;42
22.05.2015;10:10:00;5846;7.1;43
22.05.2015;10:20:00;6060;8.1;46
22.05.2015;10:30:00;6338;9.1;47
22.05.2015;10:40:00;6581;10.2;44
22.05.2015;10:50:00;6771;11.3;47
22.05.2015;11:00:00;7022;12.5;44
22.05.2015;11:10:00;7265;13.7;47
22.05.2015;11:20:00;7403;14.9;45
22.05.2015;11:30:00;3712;15.5;45
22.05.2015;11:40:00;8114;16.7;46
22.05.2015;11:50:00;7267;18.0;47
22.05.2015;12:00:00;8816;19.4;44
22.05.2015;12:10:00;6247;20.5;47
22.05.2015;12:20:00;3764;21.2;43
22.05.2015;12:30:00;2225;21.6;42
22.05.2015;12:40:00;1635;21.9;41
22.05.2015;12:50:00;1843;22.1;40
22.05.2015;13:00:00;1867;22.5;40
22.05.2015;13:10:00;2541;22.8;40
22.05.2015;13:20:00;4595;23.6;42
22.05.2015;13:30:00;6283;24.6;46
22.05.2015;13:40:00;6588;25.7;45
22.05.2015;13:50:00;982;25.9;40
22.05.2015;14:00:00;1295;26.1;39
22.05.2015;14:10:00;2044;26.4;39
22.05.2015;14:20:00;2630;26.8;39
22.05.2015;14:30:00;5546;27.6;42
22.05.2015;14:40:00;5156;28.5;44
22.05.2015;14:50:00;5158;29.3;45
22.05.2015;15:00:00;3061;29.8;44
22.05.2015;15:10:00;2021;30.2;43
22.05.2015;15:20:00;1746;30.5;41
22.05.2015;15:30:00;2484;30.8;41
22.05.2015;15:40:00;3384;31.4;41
22.05.2015;15:50:00;3498;32.0;42
22.05.2015;16:00:00;6569;32.9;44
22.05.2015;16:10:00;3050;33.5;45
22.05.2015;16:20:00;2861;34.0;44
22.05.2015;16:30:00;2192;34.4;42
22.05.2015;16:40:00;2425;34.7;42
22.05.2015;16:50:00;4427;35.4;42
22.05.2015;17:00:00;3250;35.9;43
22.05.2015;17:10:00;2573;36.4;42
22.05.2015;17:20:00;1847;36.7;41
22.05.2015;17:30:00;2736;37.1;41
22.05.2015;17:40:00;2073;37.5;40
22.05.2015;17:50:00;2435;37.9;40
22.05.2015;18:00:00;2066;38.3;40
22.05.2015;18:10:00;2071;38.6;40
22.05.2015;18:20:00;1698;38.9;39
22.05.2015;18:30:00;2270;39.3;39
22.05.2015;18:40:00;875;39.5;38
22.05.2015;18:50:00;644;39.6;37
22.05.2015;19:00:00;955;39.7;37
22.05.2015;19:10:00;1195;39.9;37
22.05.2015;19:20:00;1137;40.1;36
22.05.2015;19:30:00;882;40.3;36
22.05.2015;19:40:00;590;40.4;36
22.05.2015;19:50:00;537;40.5;36
22.05.2015;20:00:00;329;40.5;36
22.05.2015;20:10:00;251;40.6;35
22.05.2015;20:20:00;213;40.6;35
22.05.2015;20:30:00;196;40.7;35
22.05.2015;20:40:00;185;40.7;35
22.05.2015;20:50:00;135;40.7;35
22.05.2015;21:00:00;119;40.7;35
22.05.2015;21:10:00;130;40.7;35
22.05.2015;21:20:00;39;40.8;17
23.05.2015;05:55:00;7;0;13
23.05.2015;06:05:00;167;0;28
23.05.2015;06:15:00;199;0;29
23.05.2015;06:25:00;239;0;29
23.05.2015;06:35:00;283;0.1;30
23.05.2015;06:45:00;370;0.1;30
23.05.2015;06:55:00;540;0.2;30
23.05.2015;07:05:00;688;0.3;31
23.05.2015;07:15:00;623;0.4;31
23.05.2015;07:25:00;612;0.5;31
23.05.2015;07:35:00;744;0.7;31
23.05.2015;07:45:00;968;0.8;31
23.05.2015;07:55:00;1445;1.0;32
23.05.2015;08:05:00;1787;1.3;32
23.05.2015;08:15:00;1716;1.6;32
23.05.2015;08:25:00;1651;1.9;32
23.05.2015;08:35:00;1811;2.2;33
23.05.2015;08:45:00;2459;2.5;33
23.05.2015;08:55:00;2621;3.0;34
23.05.2015;09:05:00;2717;3.4;35
23.05.2015;09:15:00;2715;3.8;36
23.05.2015;09:25:00;2627;4.3;36
23.05.2015;09:35:00;2440;4.7;36
23.05.2015;09:45:00;2552;5.1;37
23.05.2015;09:55:00;2184;5.5;37
23.05.2015;10:05:00;2500;5.9;37
23.05.2015;10:15:00;2779;6.3;37
23.05.2015;10:25:00;3686;6.9;38
23.05.2015;10:35:00;4194;7.6;40
23.05.2015;10:45:00;4103;8.3;41
23.05.2015;10:55:00;3671;9.0;42
23.05.2015;11:05:00;4017;9.6;42
23.05.2015;11:15:00;3895;10.3;43
23.05.2015;11:25:00;3742;10.9;43
23.05.2015;11:35:00;3808;11.5;43
23.05.2015;11:45:00;5065;12.3;44
23.05.2015;11:55:00;7021;13.4;48
23.05.2015;12:05:00;6388;14.5;44
23.05.2015;12:15:00;4133;15.2;45
23.05.2015;12:25:00;4579;16.0;46
23.05.2015;12:35:00;4533;16.8;46
23.05.2015;12:45:00;4062;17.4;46
23.05.2015;12:55:00;3721;18.0;45
23.05.2015;13:05:00;4150;18.7;46
23.05.2015;13:15:00;5689;19.5;46
23.05.2015;13:25:00;5654;20.6;44
23.05.2015;13:35:00;5476;21.4;45
23.05.2015;13:45:00;3498;22.1;45
23.05.2015;13:55:00;3844;22.7;45
23.05.2015;14:05:00;3881;23.3;45
23.05.2015;14:15:00;4564;24.1;46
23.05.2015;14:25:00;4789;24.9;47
23.05.2015;14:35:00;4588;25.6;47
23.05.2015;14:45:00;4816;26.4;48
23.05.2015;14:55:00;7329;27.5;46
23.05.2015;15:05:00;6762;28.9;48
23.05.2015;15:15:00;5434;30.0;44
23.05.2015;15:25:00;5136;30.8;44
23.05.2015;15:35:00;5584;31.7;46
23.05.2015;15:45:00;4495;32.5;47
23.05.2015;15:55:00;5038;33.3;48
23.05.2015;16:05:00;4288;34.0;48
23.05.2015;16:15:00;3944;34.7;48
23.05.2015;16:25:00;5988;35.7;44
23.05.2015;16:35:00;3789;36.4;45
23.05.2015;16:45:00;6615;37.3;46
23.05.2015;16:55:00;5098;38.1;48
23.05.2015;17:05:00;5460;38.9;48
23.05.2015;17:15:00;5414;39.8;44
23.05.2015;17:25:00;2851;40.4;44
23.05.2015;17:35:00;3387;40.9;44
23.05.2015;17:45:00;2644;41.4;44
23.05.2015;17:55:00;1871;41.7;43
23.05.2015;18:05:00;1053;41.9;41
23.05.2015;18:15:00;1796;42.2;40
23.05.2015;18:25:00;1982;42.5;40
23.05.2015;18:35:00;1735;42.8;40
23.05.2015;18:45:00;1524;43.1;39
23.05.2015;18:55:00;1279;43.3;39
23.05.2015;19:05:00;980;43.5;38
23.05.2015;19:15:00;867;43.6;37
23.05.2015;19:25:00;726;43.7;37
23.05.2015;19:35:00;660;43.9;37
23.05.2015;19:45:00;358;43.9;37
23.05.2015;19:55:00;497;44.0;36
23.05.2015;20:05:00;490;44.1;36
23.05.2015;20:15:00;448;44.2;36
23.05.2015;20:25:00;384;44.2;36
23.05.2015;20:35:00;301;44.3;36
23.05.2015;20:45:00;169;44.3;35
23.05.2015;20:55:00;105;44.3;35
23.05.2015;21:05:00;94;44.3;35
23.05.2015;21:15:00;86;44.4;35
23.05.2015;21:20:00;38;44.4;17
24.05.2015;05:55:00;0;0;11
24.05.2015;06:05:00;148;0;28
24.05.2015;06:15:00;199;0;29
24.05.2015;06:25:00;278;0;29
24.05.2015;06:35:00;324;0.1;30
24.05.2015;06:45:00;373;0.2;30
24.05.2015;06:55:00;438;0.2;30
24.05.2015;07:05:00;569;0.3;31
24.05.2015;07:15:00;620;0.4;31
24.05.2015;07:25:00;689;0.5;31
24.05.2015;07:35:00;859;0.7;31
24.05.2015;07:45:00;971;0.8;32
24.05.2015;07:55:00;1049;1.0;32
24.05.2015;08:05:00;913;1.1;32
24.05.2015;08:15:00;1091;1.3;32
24.05.2015;08:25:00;1345;1.5;32
24.05.2015;08:35:00;1373;1.7;33
24.05.2015;08:45:00;1486;2.0;33
24.05.2015;08:55:00;1695;2.3;33
24.05.2015;09:05:00;1740;2.5;33
24.05.2015;09:15:00;1765;2.8;33
24.05.2015;09:25:00;1712;3.1;33
24.05.2015;09:35:00;2002;3.4;34
24.05.2015;09:45:00;2402;3.8;34
24.05.2015;09:55:00;3102;4.3;35
24.05.2015;10:05:00;3262;4.8;37
24.05.2015;10:15:00;3315;5.4;38
24.05.2015;10:25:00;3414;5.9;38
24.05.2015;10:35:00;3018;6.4;39
24.05.2015;10:45:00;4282;7.1;40
24.05.2015;10:55:00;5667;8.0;42
24.05.2015;11:05:00;4444;8.7;43
24.05.2015;11:15:00;4939;9.5;44
24.05.2015;11:25:00;6179;10.5;46
24.05.2015;11:35:00;4869;11.3;46
24.05.2015;11:45:00;5040;12.1;47
24.05.2015;11:55:00;5234;13.1;48
24.05.2015;12:05:00;6362;14.0;47
24.05.2015;12:15:00;6089;15.0;45
24.05.2015;12:25:00;5741;16.0;48
24.05.2015;12:35:00;5677;16.9;48
24.05.2015;12:45:00;6262;17.9;45
24.05.2015;12:55:00;6905;19.1;44
24.05.2015;13:05:00;7038;20.3;47
24.05.2015;13:15:00;6468;21.4;44
24.05.2015;13:25:00;5755;22.3;46
24.05.2015;13:35:00;7513;23.6;44
24.05.2015;13:45:00;9052;25.0;47
24.05.2015;13:55:00;7537;26.2;46
24.05.2015;14:05:00;7603;27.4;46
24.05.2015;14:15:00;5434;28.3;44
24.05.2015;14:25:00;3676;28.8;44
24.05.2015;14:35:00;7354;29.9;46
24.05.2015;14:45:00;5559;30.8;45
24.05.2015;14:55:00;5716;31.8;48
24.05.2015;15:05:00;3917;32.5;48
24.05.2015;15:15:00;9325;33.9;44
24.05.2015;15:25:00;7915;35.3;46
24.05.2015;15:35:00;3145;35.8;42
24.05.2015;15:45:00;3362;36.8;46
24.05.2015;15:55:00;5781;37.5;46
24.05.2015;16:05:00;5502;38.6;44
24.05.2015;16:15:00;3381;39.2;43
24.05.2015;16:25:00;3449;39.8;44
24.05.2015;16:35:00;3486;40.3;44
24.05.2015;16:45:00;2849;40.8;44
24.05.2015;16:55:00;2365;41.2;43
24.05.2015;17:05:00;1987;41.6;42
24.05.2015;17:15:00;4903;42.2;43
24.05.2015;17:25:00;4711;42.9;44
24.05.2015;17:35:00;4665;43.6;45
24.05.2015;17:45:00;3889;44.3;46
24.05.2015;17:55:00;4645;45.1;47
24.05.2015;18:05:00;3994;45.8;47
24.05.2015;18:15:00;2353;46.1;45
24.05.2015;18:25:00;2091;46.5;44
24.05.2015;18:35:00;2174;46.9;43
24.05.2015;18:45:00;1913;47.2;42
24.05.2015;18:55:00;1501;47.5;41
24.05.2015;19:05:00;1165;47.7;40
24.05.2015;19:15:00;957;47.9;39
24.05.2015;19:25:00;844;48.0;38
24.05.2015;19:35:00;992;48.2;38
24.05.2015;19:45:00;859;48.3;38
24.05.2015;19:55:00;734;48.5;37
24.05.2015;20:05:00;547;48.6;37
24.05.2015;20:15:00;461;48.6;37
24.05.2015;20:25:00;364;48.7;37
24.05.2015;20:35:00;288;48.8;36
24.05.2015;20:45:00;199;48.8;36
24.05.2015;20:55:00;109;48.8;36
24.05.2015;21:05:00;98;48.8;36
24.05.2015;21:15:00;87;48.8;35
24.05.2015;21:25:00;0;48.8;0
25.05.2015;06:05:00;0;0;10
25.05.2015;06:15:00;135;0;28
25.05.2015;06:25:00;164;0;29
25.05.2015;06:35:00;205;0;29
25.05.2015;06:45:00;263;0.1;30
25.05.2015;06:55:00;321;0.1;30
25.05.2015;07:05:00;383;0.2;31
25.05.2015;07:15:00;442;0.2;31
25.05.2015;07:25:00;530;0.3;31
25.05.2015;07:35:00;613;0.4;31
25.05.2015;07:45:00;713;0.5;31
25.05.2015;07:55:00;811;0.7;32
25.05.2015;08:05:00;917;0.8;32
25.05.2015;08:15:00;969;1.0;32
25.05.2015;08:25:00;1129;1.1;32
25.05.2015;08:35:00;1283;1.4;32
25.05.2015;08:45:00;1459;1.6;33
25.05.2015;08:55:00;1581;1.8;33
25.05.2015;09:05:00;1709;2.1;33
25.05.2015;09:15:00;1960;2.4;33
25.05.2015;09:25:00;2329;2.8;34
25.05.2015;09:35:00;3023;3.3;35
25.05.2015;09:45:00;3549;3.9;37
25.05.2015;09:55:00;3271;4.4;38
25.05.2015;10:05:00;3410;5.0;38
25.05.2015;10:15:00;5104;5.7;39
25.05.2015;10:25:00;4137;6.5;41
25.05.2015;10:35:00;4374;7.2;42
25.05.2015;10:45:00;4773;7.9;43
25.05.2015;10:55:00;4991;8.8;45
25.05.2015;11:05:00;6609;9.8;47
25.05.2015;11:15:00;6649;10.9;44
25.05.2015;11:25:00;6833;12.0;46
25.05.2015;11:35:00;6770;13.2;44
25.05.2015;11:45:00;5607;14.3;47
25.05.2015;11:55:00;6167;15.4;44
25.05.2015;12:05:00;4752;16.2;45
25.05.2015;12:15:00;6624;17.2;47
25.05.2015;12:25:00;7917;18.5;44
25.05.2015;12:35:00;4636;19.6;44
25.05.2015;12:45:00;3104;20.2;43
25.05.2015;12:55:00;3048;20.7;43
25.05.2015;13:05:00;2941;21.1;43
25.05.2015;13:15:00;3821;21.7;43
25.05.2015;13:25:00;4820;22.5;45
25.05.2015;13:35:00;6396;23.5;48
25.05.2015;13:45:00;4823;24.4;44
25.05.2015;13:55:00;4331;25.1;44
25.05.2015;14:05:00;4156;25.8;45
25.05.2015;14:15:00;3868;26.5;45
25.05.2015;14:25:00;6016;27.3;46
25.05.2015;14:35:00;7364;28.7;44
25.05.2015;14:45:00;3497;29.5;46
25.05.2015;14:55:00;2609;30.0;45
25.05.2015;15:05:00;2360;30.4;44
25.05.2015;15:15:00;731;30.6;42
25.05.2015;15:25:00;578;30.7;40
25.05.2015;15:35:00;687;30.8;39
25.05.2015;15:45:00;733;30.9;38
25.05.2015;15:55:00;786;31.1;38
25.05.2015;16:05:00;915;31.2;38
25.05.2015;16:15:00;1172;31.4;37
25.05.2015;16:25:00;1321;31.6;37
25.05.2015;16:35:00;1553;31.8;37
25.05.2015;16:45:00;1663;32.1;37
25.05.2015;16:55:00;2005;32.4;37
25.05.2015;17:05:00;2557;32.8;38
25.05.2015;17:15:00;1638;33.1;37
25.05.2015;17:25:00;1090;33.3;37
25.05.2015;17:35:00;1001;33.5;36
25.05.2015;17:45:00;815;33.7;36
25.05.2015;17:55:00;865;33.8;36
25.05.2015;18:05:00;1076;34.0;36
25.05.2015;18:15:00;1035;34.1;36
25.05.2015;18:25:00;1061;34.3;36
25.05.2015;18:35:00;964;34.5;36
25.05.2015;18:45:00;903;34.6;35
25.05.2015;18:55:00;699;34.7;35
25.05.2015;19:05:00;835;34.9;35
25.05.2015;19:15:00;632;35.0;35
25.05.2015;19:25:00;878;35.1;35
25.05.2015;19:35:00;614;35.3;35
25.05.2015;19:45:00;546;35.4;35
25.05.2015;19:55:00;136;35.4;35
25.05.2015;20:15:00;38;35.4;18
25.05.2015;20:25:00;175;35.4;34
25.05.2015;20:35:00;225;35.5;34
25.05.2015;20:45:00;164;35.5;34
25.05.2015;20:55:00;102;35.5;34
25.05.2015;21:05:00;89;35.5;34
25.05.2015;21:10:00;18;35.5;7
26.05.2015;06:20:00;0;0;8
26.05.2015;06:30:00;155;0;28
26.05.2015;06:40:00;209;0;29
26.05.2015;06:50:00;183;0;29
26.05.2015;07:00:00;240;0.1;30
26.05.2015;07:10:00;325;0.1;30
26.05.2015;07:20:00;455;0.2;30
26.05.2015;07:30:00;406;0.3;31
26.05.2015;07:40:00;345;0.3;31
26.05.2015;07:50:00;332;0.4;31
26.05.2015;08:00:00;315;0.4;31
26.05.2015;08:10:00;597;0.5;32
26.05.2015;08:20:00;343;0.6;32
26.05.2015;08:30:00;469;0.7;32
26.05.2015;08:40:00;492;0.7;32
26.05.2015;08:50:00;696;0.9;32
26.05.2015;09:00:00;700;1.0;32
26.05.2015;09:10:00;805;1.1;32
26.05.2015;09:20:00;1426;1.3;32
26.05.2015;09:30:00;1607;1.6;33
26.05.2015;09:40:00;1647;1.8;33
26.05.2015;09:50:00;2104;2.2;33
26.05.2015;10:00:00;2334;2.5;34
26.05.2015;10:10:00;2265;2.9;34
26.05.2015;10:20:00;2262;3.3;35
26.05.2015;10:30:00;3854;3.8;36
26.05.2015;10:40:00;4830;4.8;40
26.05.2015;10:50:00;2930;5.4;40
26.05.2015;11:00:00;3404;6.0;40
26.05.2015;11:10:00;1172;6.3;38
26.05.2015;11:20:00;902;6.4;37
26.05.2015;11:30:00;2134;6.7;37
26.05.2015;11:40:00;1595;7.0;37
26.05.2015;11:50:00;2473;7.4;37
26.05.2015;12:00:00;4660;8.0;39
26.05.2015;12:10:00;3766;8.7;41
26.05.2015;12:20:00;3162;9.3;41
26.05.2015;12:30:00;2157;9.7;40
26.05.2015;12:40:00;2182;10.0;39
26.05.2015;12:50:00;1352;10.3;38
26.05.2015;13:00:00;1181;10.5;37
26.05.2015;13:10:00;1304;10.7;37
26.05.2015;13:20:00;1580;11.0;37
26.05.2015;13:30:00;1407;11.2;36
26.05.2015;13:40:00;1626;11.5;36
26.05.2015;13:50:00;2083;11.8;36
26.05.2015;14:00:00;2476;12.2;37
26.05.2015;14:10:00;2795;12.6;37
26.05.2015;14:20:00;3291;13.2;39
26.05.2015;14:30:00;4046;13.8;40
26.05.2015;14:40:00;4381;14.5;41
26.05.2015;14:50:00;5038;15.4;44
26.05.2015;15:00:00;3486;16.0;43
26.05.2015;15:10:00;4236;16.7;43
26.05.2015;15:20:00;3182;17.2;43
26.05.2015;15:30:00;3149;17.7;43
26.05.2015;15:40:00;1455;18.0;41
26.05.2015;15:50:00;530;18.2;39
26.05.2015;16:00:00;395;18.2;37
26.05.2015;16:10:00;616;18.3;37
26.05.2015;16:20:00;935;18.4;36
26.05.2015;16:30:00;1419;18.7;36
26.05.2015;16:40:00;1654;18.9;36
26.05.2015;16:50:00;1058;19.1;36
26.05.2015;17:00:00;556;19.2;36
26.05.2015;17:10:00;805;19.4;36
26.05.2015;17:20:00;1055;19.5;35
26.05.2015;17:30:00;1202;19.7;35
26.05.2015;17:40:00;1155;19.9;35
26.05.2015;17:50:00;1189;20.1;35
26.05.2015;18:00:00;1223;20.3;35
26.05.2015;18:10:00;1177;20.5;35
26.05.2015;18:20:00;1215;20.7;35
26.05.2015;18:30:00;1160;20.9;35
26.05.2015;18:40:00;821;21.0;35
26.05.2015;18:50:00;606;21.1;35
26.05.2015;19:00:00;479;21.2;35
26.05.2015;19:10:00;387;21.3;35
26.05.2015;19:20:00;234;21.3;34
26.05.2015;19:30:00;257;21.4;34
26.05.2015;19:40:00;230;21.4;34
26.05.2015;19:50:00;219;21.5;34
26.05.2015;20:00:00;175;21.5;34
26.05.2015;20:10:00;126;21.5;34
26.05.2015;20:20:00;117;21.5;34
26.05.2015;20:30:00;103;21.5;34
26.05.2015;20:40:00;91;21.6;34
26.05.2015;20:50:00;92;21.6;34
26.05.2015;21:00:00;0;21.6;0
27.05.2015;05:45:00;0;0;9
27.05.2015;05:55:00;124;0;28
27.05.2015;06:05:00;215;0;28
27.05.2015;06:15:00;284;0;29
27.05.2015;06:25:00;372;0.1;29
27.05.2015;06:35:00;456;0.2;30
27.05.2015;06:45:00;568;0.3;30
27.05.2015;06:55:00;634;0.4;30
27.05.2015;07:05:00;669;0.5;31
27.05.2015;07:15:00;905;0.6;31
27.05.2015;07:25:00;1047;0.8;31
27.05.2015;07:35:00;1148;1.0;31
27.05.2015;07:45:00;1154;1.2;31
27.05.2015;07:55:00;1239;1.3;32
27.05.2015;08:05:00;1944;1.6;32
27.05.2015;08:15:00;1427;1.9;32
27.05.2015;08:25:00;1728;2.2;32
27.05.2015;08:35:00;3141;2.6;33
27.05.2015;08:45:00;3363;3.2;35
27.05.2015;08:55:00;3638;3.7;36
27.05.2015;09:05:00;4002;4.4;37
27.05.2015;09:15:00;4576;5.1;39
27.05.2015;09:25:00;5028;5.9;41
27.05.2015;09:35:00;3082;6.5;41
27.05.2015;09:45:00;3641;7.1;41
27.05.2015;09:55:00;3705;7.7;42
27.05.2015;10:05:00;3771;8.3;42
27.05.2015;10:15:00;3022;8.9;42
27.05.2015;10:25:00;4828;9.7;43
27.05.2015;10:35:00;4088;10.3;43
27.05.2015;10:45:00;5922;11.4;47
27.05.2015;10:55:00;4216;12.1;46
27.05.2015;11:05:00;5745;13.0;46
27.05.2015;11:15:00;4899;13.8;47
27.05.2015;11:25:00;4498;14.5;47
27.05.2015;11:35:00;6698;15.4;46
27.05.2015;11:45:00;4142;16.4;46
27.05.2015;11:55:00;3999;17.1;46
27.05.2015;12:05:00;4691;17.8;46
27.05.2015;12:15:00;4474;18.6;47
27.05.2015;12:25:00;4804;19.4;47
27.05.2015;12:35:00;5693;20.3;48
27.05.2015;12:45:00;5002;21.1;44
27.05.2015;12:55:00;6520;22.1;46
27.05.2015;13:05:00;5661;23.1;44
27.05.2015;13:15:00;5071;23.9;45
27.05.2015;13:25:00;6332;24.9;47
27.05.2015;13:35:00;7640;26.3;44
27.05.2015;13:45:00;5645;27.3;45
27.05.2015;13:55:00;5715;28.4;44
27.05.2015;14:05:00;5966;29.4;47
27.05.2015;14:15:00;3748;30.1;46
27.05.2015;14:25:00;5605;30.9;47
27.05.2015;14:35:00;9236;32.3;44
27.05.2015;14:45:00;6259;33.6;46
27.05.2015;14:55:00;4397;34.3;44
27.05.2015;15:05:00;6214;34.9;44
27.05.2015;15:15:00;4194;35.6;45
27.05.2015;15:25:00;9446;36.9;44
27.05.2015;15:35:00;8186;38.4;45
27.05.2015;15:45:00;7463;39.5;46
27.05.2015;15:55:00;7872;40.8;44
27.05.2015;16:05:00;7708;42.1;45
27.05.2015;16:15:00;7353;43.3;47
27.05.2015;16:25:00;7217;44.5;44
27.05.2015;16:35:00;6149;45.6;46
27.05.2015;16:45:00;1594;46.0;42
27.05.2015;16:55:00;4090;46.7;44
27.05.2015;17:05:00;4302;47.5;46
27.05.2015;17:15:00;4956;48.3;47
27.05.2015;17:25:00;4682;49.1;48
27.05.2015;17:35:00;4390;49.8;49
27.05.2015;17:45:00;4155;50.5;49
27.05.2015;17:55:00;3897;51.2;48
27.05.2015;18:05:00;3605;51.8;47
27.05.2015;18:15:00;3316;52.3;47
27.05.2015;18:25:00;2995;52.8;46
27.05.2015;18:35:00;2615;53.3;45
27.05.2015;18:45:00;1071;53.5;43
27.05.2015;18:55:00;2105;53.8;42
27.05.2015;19:05:00;1725;54.1;41
27.05.2015;19:15:00;1402;54.4;41
27.05.2015;19:25:00;1196;54.6;40
27.05.2015;19:35:00;1004;54.7;39
27.05.2015;19:45:00;729;54.9;38
27.05.2015;19:55:00;524;55.0;38
27.05.2015;20:05:00;405;55.0;37
27.05.2015;20:15:00;290;55.1;37
27.05.2015;20:25:00;281;55.1;37
27.05.2015;20:35:00;237;55.2;37
27.05.2015;20:45:00;192;55.2;36
27.05.2015;20:55:00;146;55.2;36
27.05.2015;21:05:00;114;55.3;36
27.05.2015;21:15:00;90;55.3;36
27.05.2015;21:25:00;0;55.3;0
28.05.2015;05:40:00;0;0;4
28.05.2015;05:50:00;139;0;28
28.05.2015;06:00:00;174;0;29
28.05.2015;06:10:00;209;0;29
28.05.2015;06:20:00;248;0.1;29
28.05.2015;06:30:00;282;0.1;30
28.05.2015;06:40:00;357;0.2;30
28.05.2015;06:50:00;460;0.2;30
28.05.2015;07:00:00;576;0.3;31
28.05.2015;07:10:00;761;0.4;31
28.05.2015;07:20:00;883;0.6;31
28.05.2015;07:30:00;863;0.7;31
28.05.2015;07:40:00;1071;0.9;32
28.05.2015;07:50:00;1631;1.1;32
28.05.2015;08:00:00;2086;1.5;32
28.05.2015;08:10:00;2189;1.8;33
28.05.2015;08:20:00;2025;2.2;33
28.05.2015;08:30:00;2151;2.5;33
28.05.2015;08:40:00;3401;3.0;35
28.05.2015;08:50:00;3665;3.6;36
28.05.2015;09:00:00;4062;4.3;38
28.05.2015;09:10:00;4276;5.0;39
28.05.2015;09:20:00;4348;5.7;41
28.05.2015;09:30:00;4997;6.5;42
28.05.2015;09:40:00;5211;7.4;43
28.05.2015;09:50:00;5475;8.3;45
28.05.2015;10:00:00;5780;9.2;46
28.05.2015;10:10:00;6010;10.2;48
28.05.2015;10:20:00;6185;11.2;44
28.05.2015;10:30:00;6511;12.3;47
28.05.2015;10:40:00;6729;13.4;45
28.05.2015;10:50:00;7054;14.5;46
28.05.2015;11:00:00;6934;15.6;44
28.05.2015;11:10:00;7622;16.8;47
28.05.2015;11:20:00;7285;18.0;45
28.05.2015;11:30:00;7916;19.3;45
28.05.2015;11:40:00;7675;20.5;47
28.05.2015;11:50:00;7994;21.8;45
28.05.2015;12:00:00;7814;23.1;44
28.05.2015;12:10:00;7672;24.4;47
28.05.2015;12:20:00;7685;25.6;46
28.05.2015;12:30:00;7954;26.9;44
28.05.2015;12:40:00;8178;28.3;46
28.05.2015;12:50:00;8163;29.7;47
28.05.2015;13:00:00;8534;31.0;46
28.05.2015;13:10:00;8412;32.4;44
28.05.2015;13:20:00;8223;33.8;45
28.05.2015;13:30:00;8596;35.2;47
28.05.2015;13:40:00;8344;36.6;47
28.05.2015;13:50:00;8292;38.0;44
28.05.2015;14:00:00;8561;39.4;44
28.05.2015;14:10:00;8599;40.8;46
28.05.2015;14:20:00;8407;42.2;47
28.05.2015;14:30:00;8546;43.6;45
28.05.2015;14:40:00;8429;45.0;44
28.05.2015;14:50:00;8377;46.4;46
28.05.2015;15:00:00;8213;47.7;47
28.05.2015;15:10:00;8097;49.1;45
28.05.2015;15:20:00;8047;50.4;44
28.05.2015;15:30:00;7525;51.7;47
28.05.2015;15:40:00;7651;53.0;47
28.05.2015;15:50:00;7674;54.2;44
28.05.2015;16:00:00;7542;55.5;45
28.05.2015;16:10:00;7334;56.7;47
28.05.2015;16:20:00;7066;57.9;45
28.05.2015;16:30:00;6802;59.0;45
28.05.2015;16:40:00;6331;60.1;46
28.05.2015;16:50:00;5720;61.1;45
28.05.2015;17:00:00;5340;62.0;45
28.05.2015;17:10:00;4932;62.8;48
28.05.2015;17:20:00;4827;63.6;46
28.05.2015;17:30:00;4260;64.3;43
28.05.2015;17:40:00;4281;65.0;46
28.05.2015;17:50:00;3537;65.6;46
28.05.2015;18:00:00;3906;66.2;46
28.05.2015;18:10:00;2776;66.7;46
28.05.2015;18:20:00;3147;67.2;45
28.05.2015;18:30:00;2110;67.7;44
28.05.2015;18:40:00;1206;67.9;42
28.05.2015;18:50:00;1899;68.2;42
28.05.2015;19:00:00;1736;68.5;41
28.05.2015;19:10:00;1592;68.7;40
28.05.2015;19:20:00;1311;69.0;40
28.05.2015;19:30:00;1200;69.2;39
28.05.2015;19:40:00;843;69.3;38
28.05.2015;19:50:00;579;69.4;38
28.05.2015;20:00:00;428;69.5;38
28.05.2015;20:10:00;345;69.6;37
28.05.2015;20:20:00;281;69.6;37
28.05.2015;20:30:00;238;69.6;37
28.05.2015;20:40:00;216;69.7;37
28.05.2015;20:50:00;168;69.7;36
28.05.2015;21:00:00;103;69.7;36
28.05.2015;21:10:00;96;69.8;36
28.05.2015;21:20:00;82;69.8;33
29.05.2015;05:45:00;0;0;14
29.05.2015;05:55:00;159;0;28
29.05.2015;06:05:00;225;0;29
29.05.2015;06:15:00;269;0;30
29.05.2015;06:25:00;312;0.1;30
29.05.2015;06:35:00;365;0.2;30
29.05.2015;06:45:00;468;0.2;31
29.05.2015;06:55:00;654;0.3;31
29.05.2015;07:05:00;1184;0.5;31
29.05.2015;07:15:00;1016;0.7;32
29.05.2015;07:25:00;733;0.8;32
29.05.2015;07:35:00;705;0.9;32
29.05.2015;07:45:00;1419;1.1;32
29.05.2015;07:55:00;1693;1.4;32
29.05.2015;08:05:00;2176;1.7;33
29.05.2015;08:15:00;2592;2.2;34
29.05.2015;08:25:00;1795;2.5;34
29.05.2015;08:35:00;1706;2.8;34
29.05.2015;08:45:00;2255;3.1;35
29.05.2015;08:55:00;2639;3.5;35
29.05.2015;09:05:00;1627;3.9;36
29.05.2015;09:15:00;1291;4.1;35
29.05.2015;09:25:00;2066;4.4;35
29.05.2015;09:35:00;4402;4.9;36
29.05.2015;09:45:00;2424;5.5;38
29.05.2015;09:55:00;3549;6.1;39
29.05.2015;10:05:00;2159;6.5;38
29.05.2015;10:15:00;3929;7.0;39
29.05.2015;10:25:00;5252;7.9;42
29.05.2015;10:35:00;3636;8.7;43
29.05.2015;10:45:00;4112;9.3;43
29.05.2015;10:55:00;4882;10.0;44
29.05.2015;11:05:00;7084;11.2;47
29.05.2015;11:15:00;7129;12.3;44
29.05.2015;11:25:00;7047;13.5;47
29.05.2015;11:35:00;6217;14.6;45
29.05.2015;11:45:00;7366;15.8;45
29.05.2015;11:55:00;7767;17.0;47
29.05.2015;12:05:00;7490;18.2;45
29.05.2015;12:15:00;6200;19.4;44
29.05.2015;12:25:00;8159;20.7;47
29.05.2015;12:35:00;8534;22.1;47
29.05.2015;12:45:00;5511;23.2;43
29.05.2015;12:55:00;6017;24.4;45
29.05.2015;13:05:00;9184;25.9;46
29.05.2015;13:15:00;5514;27.0;45
29.05.2015;13:25:00;7899;28.4;44
29.05.2015;13:35:00;7751;29.8;46
29.05.2015;13:45:00;8364;31.0;47
29.05.2015;13:55:00;8296;32.4;45
29.05.2015;14:05:00;8339;33.8;44
29.05.2015;14:15:00;8416;35.1;46
29.05.2015;14:25:00;8144;36.4;47
29.05.2015;14:35:00;8059;37.8;44
29.05.2015;14:45:00;7730;39.1;44
29.05.2015;14:55:00;7396;40.3;47
29.05.2015;15:05:00;8018;41.4;46
29.05.2015;15:15:00;7740;42.6;44
29.05.2015;15:25:00;6380;43.7;45
29.05.2015;15:35:00;7456;44.9;47
29.05.2015;15:45:00;7420;46.1;45
29.05.2015;15:55:00;7343;47.3;44
29.05.2015;16:05:00;6626;48.4;47
29.05.2015;16:15:00;6854;49.6;44
29.05.2015;16:25:00;5236;50.5;46
29.05.2015;16:35:00;2927;51.0;43
29.05.2015;16:45:00;5900;51.7;45
29.05.2015;16:55:00;6316;52.6;47
29.05.2015;17:05:00;3450;53.2;43
29.05.2015;17:15:00;5160;54.1;46
29.05.2015;17:25:00;4535;54.8;47
29.05.2015;17:35:00;4161;55.5;48
29.05.2015;17:45:00;1703;55.8;45
29.05.2015;17:55:00;3482;56.4;46
29.05.2015;18:05:00;1455;56.7;44
29.05.2015;18:15:00;2577;57.1;43
29.05.2015;18:25:00;2485;57.5;43
29.05.2015;18:35:00;1774;57.8;42
29.05.2015;18:45:00;2645;58.2;42
29.05.2015;18:55:00;2585;58.7;42
29.05.2015;19:05:00;1987;59.0;42
29.05.2015;19:15:00;1735;59.3;41
29.05.2015;19:25:00;1566;59.5;40
29.05.2015;19:35:00;1415;59.8;40
29.05.2015;19:45:00;986;59.9;39
29.05.2015;19:55:00;694;60.1;38
29.05.2015;20:05:00;499;60.2;38
29.05.2015;20:15:00;498;60.3;38
29.05.2015;20:25:00;449;60.3;37
29.05.2015;20:35:00;326;60.4;37
29.05.2015;20:45:00;243;60.4;37
29.05.2015;20:55:00;174;60.5;37
29.05.2015;21:05:00;126;60.5;36
29.05.2015;21:15:00;0;60.5;0
30.05.2015;05:45:00;0;0;9
30.05.2015;05:55:00;169;0;28
30.05.2015;06:05:00;243;0;29
30.05.2015;06:15:00;395;0.1;30
30.05.2015;06:25:00;392;0.1;30
30.05.2015;06:35:00;382;0.2;31
30.05.2015;06:45:00;485;0.3;31
30.05.2015;06:55:00;614;0.4;31
30.05.2015;07:05:00;843;0.5;32
30.05.2015;07:15:00;871;0.6;32
30.05.2015;07:25:00;894;0.8;32
30.05.2015;07:35:00;958;0.9;32
30.05.2015;07:45:00;1429;1.2;32
30.05.2015;07:55:00;1686;1.4;33
30.05.2015;08:05:00;2012;1.7;33
30.05.2015;08:15:00;2441;2.1;33
30.05.2015;08:25:00;2434;2.5;34
30.05.2015;08:35:00;2912;3.0;35
30.05.2015;08:45:00;3218;3.5;36
30.05.2015;08:55:00;2516;3.9;36
30.05.2015;09:05:00;3518;4.3;36
30.05.2015;09:15:00;3347;4.9;38
30.05.2015;09:25:00;3022;5.4;38
30.05.2015;09:35:00;3897;6.0;39
30.05.2015;09:45:00;2174;6.4;39
30.05.2015;09:55:00;2397;6.8;39
30.05.2015;10:05:00;2039;7.2;38
30.05.2015;10:15:00;2956;7.6;38
30.05.2015;10:25:00;2951;8.1;39
30.05.2015;10:35:00;2284;8.5;39
30.05.2015;10:45:00;1685;8.8;38
30.05.2015;10:55:00;1594;9.0;37
30.05.2015;11:05:00;2587;9.4;38
30.05.2015;11:15:00;2683;9.9;38
30.05.2015;11:25:00;2328;10.3;38
30.05.2015;11:35:00;1731;10.5;38
30.05.2015;11:45:00;2556;11.0;38
30.05.2015;11:55:00;3261;11.5;39
30.05.2015;12:05:00;6716;12.5;43
30.05.2015;12:15:00;2452;13.1;43
30.05.2015;12:25:00;2376;13.5;42
30.05.2015;12:35:00;2083;14.0;41
30.05.2015;12:45:00;2850;14.4;40
30.05.2015;12:55:00;3953;15.0;41
30.05.2015;13:05:00;3909;15.6;43
30.05.2015;13:15:00;7228;16.6;45
30.05.2015;13:25:00;8323;17.9;46
30.05.2015;13:35:00;4496;18.9;45
30.05.2015;13:45:00;5579;19.7;46
30.05.2015;13:55:00;6465;20.7;47
30.05.2015;14:05:00;5160;21.6;44
30.05.2015;14:15:00;5138;22.3;44
30.05.2015;14:25:00;8410;23.7;46
30.05.2015;14:35:00;5023;25.1;47
30.05.2015;14:45:00;4441;25.8;47
30.05.2015;14:55:00;6568;26.8;47
30.05.2015;15:05:00;8598;28.1;47
30.05.2015;15:15:00;8263;29.4;45
30.05.2015;15:25:00;7972;30.8;44
30.05.2015;15:35:00;4481;31.9;46
30.05.2015;15:45:00;8381;33.1;47
30.05.2015;15:55:00;7720;34.2;45
30.05.2015;16:05:00;6340;35.3;45
30.05.2015;16:15:00;6101;36.3;46
30.05.2015;16:25:00;5325;37.2;45
30.05.2015;16:35:00;3623;37.8;43
30.05.2015;16:45:00;4006;38.5;45
30.05.2015;16:55:00;3798;39.2;46
30.05.2015;17:05:00;2973;39.8;46
30.05.2015;17:15:00;1671;40.1;44
30.05.2015;17:25:00;2518;40.5;43
30.05.2015;17:35:00;2151;40.9;43
30.05.2015;17:45:00;1879;41.2;42
30.05.2015;17:55:00;2547;41.6;42
30.05.2015;18:05:00;1964;42.0;41
30.05.2015;18:15:00;1691;42.2;40
30.05.2015;18:25:00;1452;42.5;40
30.05.2015;18:35:00;2459;42.8;40
30.05.2015;18:45:00;1972;43.2;40
30.05.2015;18:55:00;941;43.4;39
30.05.2015;19:05:00;754;43.5;38
30.05.2015;19:15:00;643;43.6;38
30.05.2015;19:25:00;646;43.8;37
30.05.2015;19:35:00;538;43.8;37
30.05.2015;19:45:00;346;43.9;37
30.05.2015;19:55:00;275;44.0;37
30.05.2015;20:05:00;207;44.0;36
30.05.2015;20:15:00;212;44.0;36
30.05.2015;20:25:00;192;44.1;36
30.05.2015;20:35:00;163;44.1;36
30.05.2015;20:45:00;134;44.1;36
30.05.2015;20:55:00;121;44.1;36
30.05.2015;21:05:00;95;44.1;35
30.05.2015;21:15:00;62;44.2;25
31.05.2015;05:50:00;0;0;7
31.05.2015;06:00:00;158;0;28
31.05.2015;06:10:00;236;0;29
31.05.2015;06:20:00;371;0.1;30
31.05.2015;06:30:00;522;0.1;30
31.05.2015;06:40:00;690;0.2;31
31.05.2015;06:50:00;771;0.4;31
31.05.2015;07:00:00;762;0.5;31
31.05.2015;07:10:00;921;0.6;31
31.05.2015;07:20:00;1164;0.8;32
31.05.2015;07:30:00;1335;1.0;32
31.05.2015;07:40:00;1622;1.3;32
31.05.2015;07:50:00;1875;1.6;32
31.05.2015;08:00:00;2633;2.0;33
31.05.2015;08:10:00;2878;2.5;34
31.05.2015;08:20:00;3167;3.0;35
31.05.2015;08:30:00;3017;3.5;36
31.05.2015;08:40:00;3096;4.0;37
31.05.2015;08:50:00;3392;4.5;38
31.05.2015;09:00:00;3694;5.1;39
31.05.2015;09:10:00;3678;5.7;40
31.05.2015;09:20:00;3794;6.4;40
31.05.2015;09:30:00;3843;7.0;41
31.05.2015;09:40:00;4075;7.7;42
31.05.2015;09:50:00;4263;8.3;43
31.05.2015;10:00:00;4850;9.1;44
31.05.2015;10:10:00;5244;10.0;45
31.05.2015;10:20:00;5568;10.9;47
31.05.2015;10:30:00;5793;11.8;48
31.05.2015;10:40:00;5713;12.8;44
31.05.2015;10:50:00;6245;13.8;46
31.05.2015;11:00:00;6359;14.8;46
31.05.2015;11:10:00;6479;15.9;46
31.05.2015;11:20:00;6470;17.0;45
31.05.2015;11:30:00;6246;18.0;46
31.05.2015;11:40:00;6921;19.2;45
31.05.2015;11:50:00;7025;20.3;47
31.05.2015;12:00:00;6078;21.4;44
31.05.2015;12:10:00;6733;22.4;47
31.05.2015;12:20:00;7545;23.6;44
31.05.2015;12:30:00;6958;24.8;46
31.05.2015;12:40:00;5339;25.7;44
31.05.2015;12:50:00;5179;26.4;45
31.05.2015;13:00:00;2996;27.0;46
31.05.2015;13:10:00;3930;27.6;46
31.05.2015;13:20:00;3813;28.2;46
31.05.2015;13:30:00;4547;28.9;47
31.05.2015;13:40:00;7821;30.1;44
31.05.2015;13:50:00;7486;31.4;47
31.05.2015;14:00:00;5628;32.5;44
31.05.2015;14:10:00;7409;33.7;46
31.05.2015;14:20:00;6843;34.8;46
31.05.2015;14:30:00;7186;36.0;44
31.05.2015;14:40:00;7436;37.2;47
31.05.2015;14:50:00;6206;38.2;44
31.05.2015;15:00:00;6777;39.3;47
31.05.2015;15:10:00;7135;40.5;45
31.05.2015;15:20:00;4413;41.4;44
31.05.2015;15:30:00;5639;42.2;45
31.05.2015;15:40:00;5656;43.1;47
31.05.2015;15:50:00;7287;44.3;44
31.05.2015;16:00:00;4018;45.1;46
31.05.2015;16:10:00;4629;45.9;47
31.05.2015;16:20:00;3873;46.5;47
31.05.2015;16:30:00;4408;47.2;48
31.05.2015;16:40:00;5373;48.0;48
31.05.2015;16:50:00;5059;48.8;44
31.05.2015;17:00:00;2948;49.5;45
31.05.2015;17:10:00;4436;50.2;46
31.05.2015;17:20:00;4419;51.0;47
31.05.2015;17:30:00;2361;51.6;47
31.05.2015;17:40:00;4534;52.3;48
31.05.2015;17:50:00;3293;52.8;47
31.05.2015;18:00:00;3896;53.5;47
31.05.2015;18:10:00;2348;54.0;47
31.05.2015;18:20:00;3469;54.5;46
31.05.2015;18:30:00;2468;54.9;45
31.05.2015;18:40:00;2777;55.4;45
31.05.2015;18:50:00;1227;55.6;43
31.05.2015;19:00:00;1285;55.9;42
31.05.2015;19:10:00;1834;56.2;41
31.05.2015;19:20:00;1117;56.4;40
31.05.2015;19:30:00;975;56.6;39
31.05.2015;19:40:00;498;56.7;39
31.05.2015;19:50:00;477;56.7;38
31.05.2015;20:00:00;474;56.8;38
31.05.2015;20:10:00;414;56.9;38
31.05.2015;20:20:00;367;57.0;37
31.05.2015;20:30:00;322;57.0;37
31.05.2015;20:40:00;275;57.1;37
31.05.2015;20:50:00;209;57.1;37
31.05.2015;21:00:00;144;57.1;37
31.05.2015;21:10:00;106;57.1;36
31.05.2015;21:20:00;83;57.2;33
01.06.2015;05:45:00;49;0;25
01.06.2015;05:55:00;162;0;29
01.06.2015;06:05:00;196;0;30
01.06.2015;06:15:00;239;0;30
01.06.2015;06:25:00;258;0.1;31
01.06.2015;06:35:00;270;0.1;31
01.06.2015;06:45:00;357;0.2;31
01.06.2015;06:55:00;440;0.3;31
01.06.2015;07:05:00;489;0.3;32
01.06.2015;07:15:00;506;0.4;32
01.06.2015;07:25:00;702;0.5;32
01.06.2015;07:35:00;824;0.6;32
01.06.2015;07:45:00;1365;0.8;32
01.06.2015;07:55:00;1448;1.1;33
01.06.2015;08:05:00;1951;1.4;33
01.06.2015;08:15:00;2312;1.7;33
01.06.2015;08:25:00;2642;2.2;34
01.06.2015;08:35:00;2992;2.6;35
01.06.2015;08:45:00;3344;3.2;36
01.06.2015;08:55:00;3713;3.8;38
01.06.2015;09:05:00;3939;4.4;39
01.06.2015;09:15:00;4210;5.1;40
01.06.2015;09:25:00;4601;5.8;42
01.06.2015;09:35:00;4836;6.6;43
01.06.2015;09:45:00;5164;7.5;44
01.06.2015;09:55:00;5393;8.3;46
01.06.2015;10:05:00;5626;9.3;47
01.06.2015;10:15:00;5832;10.2;48
01.06.2015;10:25:00;6086;11.2;44
01.06.2015;10:35:00;6299;12.2;47
01.06.2015;10:45:00;6512;13.3;44
01.06.2015;10:55:00;6745;14.4;47
01.06.2015;11:05:00;6966;15.5;44
01.06.2015;11:15:00;7153;16.7;47
01.06.2015;11:25:00;7240;17.9;46
01.06.2015;11:35:00;7346;19.1;44
01.06.2015;11:45:00;7521;20.3;47
01.06.2015;11:55:00;7503;21.6;46
01.06.2015;12:05:00;7920;22.9;44
01.06.2015;12:15:00;7884;24.2;45
01.06.2015;12:25:00;7955;25.5;47
01.06.2015;12:35:00;8082;26.8;45
01.06.2015;12:45:00;7461;28.1;44
01.06.2015;12:55:00;8332;29.5;45
01.06.2015;13:05:00;6324;30.7;46
01.06.2015;13:15:00;7580;32.0;44
01.06.2015;13:25:00;8896;33.5;45
01.06.2015;13:35:00;5206;34.7;46
01.06.2015;13:45:00;6444;35.5;46
01.06.2015;13:55:00;5050;36.4;44
01.06.2015;14:05:00;7169;37.5;47
01.06.2015;14:15:00;8408;38.9;45
01.06.2015;14:25:00;8251;40.3;44
01.06.2015;14:35:00;8547;41.7;47
01.06.2015;14:45:00;9061;43.1;47
01.06.2015;14:55:00;5458;44.3;44
01.06.2015;15:05:00;4075;45.0;44
01.06.2015;15:15:00;4313;45.7;46
01.06.2015;15:25:00;3635;46.4;47
01.06.2015;15:35:00;6593;47.4;45
01.06.2015;15:45:00;3879;48.1;44
01.06.2015;15:55:00;5558;49.1;48
01.06.2015;16:05:00;7643;50.3;44
01.06.2015;16:15:00;6921;51.5;45
01.06.2015;16:25:00;6803;52.6;47
01.06.2015;16:35:00;6366;53.7;44
01.06.2015;16:45:00;3205;54.5;46
01.06.2015;16:55:00;6056;55.3;48
01.06.2015;17:05:00;1312;55.7;42
01.06.2015;17:15:00;998;55.8;41
01.06.2015;17:25:00;1807;56.2;41
01.06.2015;17:35:00;2673;56.6;42
01.06.2015;17:45:00;2161;57.0;42
01.06.2015;17:55:00;1093;57.2;40
01.06.2015;18:05:00;921;57.3;39
01.06.2015;18:15:00;558;57.4;39
01.06.2015;18:25:00;637;57.6;39
01.06.2015;18:35:00;742;57.7;38
01.06.2015;18:45:00;1582;57.9;38
01.06.2015;18:55:00;1895;58.2;38
01.06.2015;19:05:00;1044;58.4;38
01.06.2015;19:15:00;774;58.6;38
01.06.2015;19:25:00;717;58.7;37
01.06.2015;19:35:00;955;58.9;37
01.06.2015;19:45:00;1278;59.0;37
01.06.2015;19:55:00;1193;59.3;37
01.06.2015;20:05:00;849;59.4;37
01.06.2015;20:15:00;770;59.5;37
01.06.2015;20:25:00;640;59.6;36
01.06.2015;20:35:00;1084;59.8;36
01.06.2015;20:45:00;961;60.0;36
01.06.2015;20:55:00;311;60.1;36
01.06.2015;21:05:00;105;60.1;36
01.06.2015;21:15:00;0;60.1;2
01.06.2015;22:00:00;0;60.1;0
02.06.2015;05:40:00;0;0;13
02.06.2015;05:50:00;148;0;29
02.06.2015;06:00:00;273;0;30
02.06.2015;06:10:00;317;0.1;30
02.06.2015;06:20:00;376;0.1;31
02.06.2015;06:30:00;447;0.2;31
02.06.2015;06:40:00;264;0.2;31
02.06.2015;06:50:00;298;0.3;32
02.06.2015;07:00:00;382;0.4;32
02.06.2015;07:10:00;450;0.4;32
02.06.2015;07:20:00;510;0.5;32
02.06.2015;07:30:00;434;0.6;32
02.06.2015;07:40:00;453;0.7;33
02.06.2015;07:50:00;693;0.7;33
02.06.2015;08:00:00;741;0.9;33
02.06.2015;08:10:00;1142;1.0;33
02.06.2015;08:20:00;2049;1.3;33
02.06.2015;08:30:00;2577;1.7;33
02.06.2015;08:40:00;2257;2.1;34
02.06.2015;08:50:00;2817;2.5;35
02.06.2015;09:00:00;4461;3.2;37
02.06.2015;09:10:00;2932;3.8;39
02.06.2015;09:20:00;2216;4.2;38
02.06.2015;09:30:00;2833;4.7;39
02.06.2015;09:40:00;1651;5.0;38
02.06.2015;09:50:00;5232;5.7;39
02.06.2015;10:00:00;2837;6.3;41
02.06.2015;10:10:00;3034;6.8;40
02.06.2015;10:20:00;3487;7.3;41
02.06.2015;10:30:00;4246;7.9;42
02.06.2015;10:40:00;4567;8.8;44
02.06.2015;10:50:00;5020;9.7;47
02.06.2015;11:00:00;5935;10.7;44
02.06.2015;11:10:00;7028;11.9;47
02.06.2015;11:20:00;7430;13.2;46
02.06.2015;11:30:00;7578;14.4;44
02.06.2015;11:40:00;6816;15.5;47
02.06.2015;11:50:00;7483;16.6;46
02.06.2015;12:00:00;8174;17.9;45
02.06.2015;12:10:00;5488;19.0;44
02.06.2015;12:20:00;5572;20.2;44
02.06.2015;12:30:00;6970;21.4;47
02.06.2015;12:40:00;4323;22.6;44
02.06.2015;12:50:00;6918;23.6;46
02.06.2015;13:00:00;6443;24.7;46
02.06.2015;13:10:00;5562;25.8;44
02.06.2015;13:20:00;2062;26.3;44
02.06.2015;13:30:00;7449;27.1;46
02.06.2015;13:40:00;9133;28.6;45
02.06.2015;13:50:00;5434;29.8;43
02.06.2015;14:00:00;8448;31.1;47
02.06.2015;14:10:00;8394;32.5;47
02.06.2015;14:20:00;8073;33.8;45
02.06.2015;14:30:00;7559;35.1;44
02.06.2015;14:40:00;5607;36.2;46
02.06.2015;14:50:00;8083;37.6;47
02.06.2015;15:00:00;7456;38.9;46
02.06.2015;15:10:00;7968;40.2;44
02.06.2015;15:20:00;7338;41.3;46
02.06.2015;15:30:00;7881;42.6;47
02.06.2015;15:40:00;6709;43.8;45
02.06.2015;15:50:00;7391;45.0;44
02.06.2015;16:00:00;7227;46.1;47
02.06.2015;16:10:00;7063;47.3;45
02.06.2015;16:20:00;6753;48.4;45
02.06.2015;16:30:00;5303;49.4;45
02.06.2015;16:40:00;4657;50.3;44
02.06.2015;16:50:00;5626;51.3;46
02.06.2015;17:00:00;5141;52.1;47
02.06.2015;17:10:00;4302;52.9;44
02.06.2015;17:20:00;4249;53.5;45
02.06.2015;17:30:00;3167;54.0;45
02.06.2015;17:40:00;4422;54.6;46
02.06.2015;17:50:00;3958;55.3;48
02.06.2015;18:00:00;3643;56.0;47
02.06.2015;18:10:00;3234;56.5;47
02.06.2015;18:20:00;3303;57.1;47
02.06.2015;18:30:00;3055;57.6;46
02.06.2015;18:40:00;2735;58.0;46
02.06.2015;18:50:00;2439;58.5;45
02.06.2015;19:00:00;1712;58.8;43
02.06.2015;19:10:00;1677;59.1;43
02.06.2015;19:20:00;1235;59.3;42
02.06.2015;19:30:00;1190;59.5;41
02.06.2015;19:40:00;1007;59.7;40
02.06.2015;19:50:00;761;59.8;39
02.06.2015;20:00:00;545;59.9;39
02.06.2015;20:10:00;381;60.0;39
02.06.2015;20:20:00;259;60.0;38
02.06.2015;20:30:00;240;60.1;38
02.06.2015;20:40:00;213;60.1;38
02.06.2015;20:50:00;180;60.1;37
02.06.2015;21:00:00;148;60.2;37
02.06.2015;21:10:00;118;60.2;37
02.06.2015;21:20:00;95;60.2;37
02.06.2015;22:00:00;0;60.2;0
03.06.2015;05:40:00;9;0;21
03.06.2015;05:50:00;143;0;29
03.06.2015;06:00:00;189;0;30
03.06.2015;06:10:00;230;0;31
03.06.2015;06:20:00;267;0.1;31
03.06.2015;06:30:00;308;0.1;31
03.06.2015;06:40:00;351;0.2;32
03.06.2015;06:50:00;406;0.3;32
03.06.2015;07:00:00;471;0.3;32
03.06.2015;07:10:00;555;0.4;32
03.06.2015;07:20:00;644;0.5;32
03.06.2015;07:30:00;763;0.6;33
03.06.2015;07:40:00;1105;0.8;33
03.06.2015;07:50:00;1499;1.0;33
03.06.2015;08:00:00;1789;1.3;33
03.06.2015;08:10:00;2075;1.6;34
03.06.2015;08:20:00;2440;2.0;34
03.06.2015;08:30:00;2760;2.5;35
03.06.2015;08:40:00;3100;3.0;36
03.06.2015;08:50:00;3427;3.5;38
03.06.2015;09:00:00;3766;4.1;39
03.06.2015;09:10:00;4056;4.8;40
03.06.2015;09:20:00;4335;5.5;41
03.06.2015;09:30:00;4626;6.2;43
03.06.2015;09:40:00;4877;7.0;44
03.06.2015;09:50:00;5119;7.9;45
03.06.2015;10:00:00;5410;8.7;47
03.06.2015;10:10:00;5620;9.7;48
03.06.2015;10:20:00;5848;10.6;44
03.06.2015;10:30:00;6098;11.6;46
03.06.2015;10:40:00;6255;12.6;46
03.06.2015;10:50:00;6481;13.7;45
03.06.2015;11:00:00;6653;14.8;45
03.06.2015;11:10:00;6860;15.9;47
03.06.2015;11:20:00;7039;17.1;44
03.06.2015;11:30:00;7199;18.2;47
03.06.2015;11:40:00;7286;19.4;46
03.06.2015;11:50:00;7330;20.7;44
03.06.2015;12:00:00;7484;21.9;47
03.06.2015;12:10:00;7587;23.1;47
03.06.2015;12:20:00;7736;24.4;44
03.06.2015;12:30:00;7741;25.7;45
03.06.2015;12:40:00;7911;27.0;47
03.06.2015;12:50:00;7934;28.3;45
03.06.2015;13:00:00;7985;29.6;44
03.06.2015;13:10:00;7991;30.9;46
03.06.2015;13:20:00;8088;32.2;47
03.06.2015;13:30:00;8017;33.6;45
03.06.2015;13:40:00;8058;34.9;44
03.06.2015;13:50:00;7990;36.2;47
03.06.2015;14:00:00;7900;37.5;47
03.06.2015;14:10:00;7916;38.8;44
03.06.2015;14:20:00;7903;40.1;45
03.06.2015;14:30:00;7873;41.4;47
03.06.2015;14:40:00;7763;42.7;46
03.06.2015;14:50:00;7717;44.0;44
03.06.2015;15:00:00;7598;45.3;46
03.06.2015;15:10:00;7505;46.5;47
03.06.2015;15:20:00;7386;47.7;44
03.06.2015;15:30:00;7379;48.9;45
03.06.2015;15:40:00;7251;50.2;47
03.06.2015;15:50:00;7058;51.3;45
03.06.2015;16:00:00;6881;52.5;45
03.06.2015;16:10:00;6788;53.6;47
03.06.2015;16:20:00;6668;54.7;44
03.06.2015;16:30:00;6217;55.7;48
03.06.2015;16:40:00;5819;56.7;44
03.06.2015;16:50:00;5474;57.6;48
03.06.2015;17:00:00;5022;58.5;44
03.06.2015;17:10:00;4806;59.3;46
03.06.2015;17:20:00;4502;60.0;48
03.06.2015;17:30:00;4582;60.8;46
03.06.2015;17:40:00;4424;61.5;44
03.06.2015;17:50:00;3977;62.1;46
03.06.2015;18:00:00;2740;62.6;45
03.06.2015;18:10:00;1690;62.9;44
03.06.2015;18:20:00;1715;63.2;43
03.06.2015;18:30:00;1633;63.4;42
03.06.2015;18:40:00;1460;63.7;42
03.06.2015;18:50:00;1487;63.9;41
03.06.2015;19:00:00;1664;64.2;41
03.06.2015;19:10:00;1466;64.4;40
03.06.2015;19:20:00;1211;64.6;40
03.06.2015;19:30:00;1177;64.8;39
03.06.2015;19:40:00;1003;65.0;39
03.06.2015;19:50:00;902;65.2;39
03.06.2015;20:00:00;796;65.3;39
03.06.2015;20:10:00;716;65.4;38
03.06.2015;20:20:00;540;65.5;38
03.06.2015;20:30:00;355;65.6;38
03.06.2015;20:40:00;243;65.6;38
03.06.2015;20:50:00;198;65.7;37
03.06.2015;21:00:00;154;65.7;37
03.06.2015;21:10:00;121;65.7;37
03.06.2015;21:20:00;99;65.7;37
03.06.2015;22:00:00;0;65.7;0
04.06.2015;05:40:00;18;0;28
04.06.2015;05:50:00;148;0;30
04.06.2015;06:00:00;194;0;30
04.06.2015;06:10:00;240;0;31
04.06.2015;06:20:00;283;0.1;31
04.06.2015;06:30:00;323;0.1;32
04.06.2015;06:40:00;360;0.2;32
04.06.2015;06:50:00;398;0.3;32
04.06.2015;07:00:00;454;0.3;32
04.06.2015;07:10:00;533;0.4;33
04.06.2015;07:20:00;623;0.5;33
04.06.2015;07:30:00;743;0.6;33
04.06.2015;07:40:00;1104;0.8;33
04.06.2015;07:50:00;1494;1.0;33
04.06.2015;08:00:00;1778;1.3;34
04.06.2015;08:10:00;2076;1.6;34
04.06.2015;08:20:00;2409;2.0;35
04.06.2015;08:30:00;2768;2.5;36
04.06.2015;08:40:00;3072;3.0;37
04.06.2015;08:50:00;3386;3.5;38
04.06.2015;09:00:00;3691;4.1;39
04.06.2015;09:10:00;3972;4.7;40
04.06.2015;09:20:00;4257;5.4;42
04.06.2015;09:30:00;4534;6.2;43
04.06.2015;09:40:00;4813;6.9;44
04.06.2015;09:50:00;5083;7.8;45
04.06.2015;10:00:00;5340;8.6;47
04.06.2015;10:10:00;5551;9.5;48
04.06.2015;10:20:00;5758;10.5;44
04.06.2015;10:30:00;5968;11.5;46
04.06.2015;10:40:00;6134;12.5;46
04.06.2015;10:50:00;6308;13.5;45
04.06.2015;11:00:00;6482;14.6;46
04.06.2015;11:10:00;6663;15.7;46
04.06.2015;11:20:00;6750;16.8;44
04.06.2015;11:30:00;6893;17.9;48
04.06.2015;11:40:00;7023;19.1;45
04.06.2015;11:50:00;7136;20.2;45
04.06.2015;12:00:00;7255;21.4;47
04.06.2015;12:10:00;7291;22.6;45
04.06.2015;12:20:00;7391;23.8;45
04.06.2015;12:30:00;7489;25.1;47
04.06.2015;12:40:00;7569;26.3;45
04.06.2015;12:50:00;7671;27.6;44
04.06.2015;13:00:00;7747;28.8;47
04.06.2015;13:10:00;7732;30.1;46
04.06.2015;13:20:00;7794;31.4;44
04.06.2015;13:30:00;7749;32.7;45
04.06.2015;13:40:00;7750;34.0;47
04.06.2015;13:50:00;7756;35.2;45
04.06.2015;14:00:00;7695;36.5;44
04.06.2015;14:10:00;7726;37.8;47
04.06.2015;14:20:00;7629;39.0;46
04.06.2015;14:30:00;7592;40.3;44
04.06.2015;14:40:00;7528;41.6;46
04.06.2015;14:50:00;7436;42.8;47
04.06.2015;15:00:00;7399;44.0;45
04.06.2015;15:10:00;7248;45.2;45
04.06.2015;15:20:00;7195;46.4;47
04.06.2015;15:30:00;7092;47.6;45
04.06.2015;15:40:00;6980;48.7;44
04.06.2015;15:50:00;6844;49.9;47
04.06.2015;16:00:00;6676;51.0;45
04.06.2015;16:10:00;6547;52.1;46
04.06.2015;16:20:00;6352;53.1;46
04.06.2015;16:30:00;6001;54.1;44
04.06.2015;16:40:00;5699;55.1;47
04.06.2015;16:50:00;5251;56.0;44
04.06.2015;17:00:00;4852;56.8;46
04.06.2015;17:10:00;4606;57.6;48
04.06.2015;17:20:00;4310;58.3;47
04.06.2015;17:30:00;4131;59.0;44
04.06.2015;17:40:00;3943;59.6;46
04.06.2015;17:50:00;3704;60.3;47
04.06.2015;18:00:00;3484;60.8;47
04.06.2015;18:10:00;3257;61.4;47
04.06.2015;18:20:00;3009;61.9;47
04.06.2015;18:30:00;2797;62.4;46
04.06.2015;18:40:00;2551;62.8;46
04.06.2015;18:50:00;2307;63.2;45
04.06.2015;19:00:00;1929;63.5;44
04.06.2015;19:10:00;1587;63.8;43
04.06.2015;19:20:00;1300;64.0;42
04.06.2015;19:30:00;1104;64.2;41
04.06.2015;19:40:00;921;64.3;41
04.06.2015;19:50:00;706;64.5;40
04.06.2015;20:00:00;533;64.6;40
04.06.2015;20:10:00;385;64.6;39
04.06.2015;20:20:00;277;64.7;39
04.06.2015;20:30:00;264;64.7;39
04.06.2015;20:40:00;232;64.8;39
04.06.2015;20:50:00;195;64.8;38
04.06.2015;21:00:00;157;64.8;38
04.06.2015;21:10:00;122;64.8;38
04.06.2015;21:20:00;99;64.9;38
04.06.2015;21:30:00;88;64.9;37
04.06.2015;22:00:00;0;64.9;0
05.06.2015;05:35:00;0;0;0
05.06.2015;05:45:00;133;0;30
05.06.2015;05:55:00;169;0;31
05.06.2015;06:05:00;216;0;31
05.06.2015;06:15:00;256;0.1;32
05.06.2015;06:25:00;296;0.1;32
05.06.2015;06:35:00;334;0.2;32
05.06.2015;06:45:00;371;0.2;33
05.06.2015;06:55:00;412;0.3;33
05.06.2015;07:05:00;487;0.4;33
05.06.2015;07:15:00;570;0.5;33
05.06.2015;07:25:00;670;0.6;33
05.06.2015;07:35:00;794;0.7;34
05.06.2015;07:45:00;1359;0.9;34
05.06.2015;07:55:00;1608;1.1;34
05.06.2015;08:05:00;1909;1.4;34
05.06.2015;08:15:00;2221;1.8;35
05.06.2015;08:25:00;2534;2.2;36
05.06.2015;08:35:00;2864;2.7;37
05.06.2015;08:45:00;3181;3.2;38
05.06.2015;08:55:00;3500;3.7;39
05.06.2015;09:05:00;3789;4.3;40
05.06.2015;09:15:00;4056;5.0;41
05.06.2015;09:25:00;4324;5.7;43
05.06.2015;09:35:00;4585;6.5;44
05.06.2015;09:45:00;4848;7.2;45
05.06.2015;09:55:00;5085;8.1;46
05.06.2015;10:05:00;5317;8.9;48
05.06.2015;10:15:00;5536;9.8;45
05.06.2015;10:25:00;5745;10.8;45
05.06.2015;10:35:00;5933;11.8;48
05.06.2015;10:45:00;6127;12.8;44
05.06.2015;10:55:00;6288;13.8;48
05.06.2015;11:05:00;6448;14.8;45
05.06.2015;11:15:00;6580;15.9;47
05.06.2015;11:25:00;6728;17.0;46
05.06.2015;11:35:00;6861;18.2;44
05.06.2015;11:45:00;6946;19.3;47
05.06.2015;11:55:00;7026;20.4;45
05.06.2015;12:05:00;7138;21.6;45
05.06.2015;12:15:00;7245;22.8;47
05.06.2015;12:25:00;7315;24.0;44
05.06.2015;12:35:00;7370;25.2;45
05.06.2015;12:45:00;7418;26.4;47
05.06.2015;12:55:00;7469;27.7;45
05.06.2015;13:05:00;7485;28.9;44
05.06.2015;13:15:00;7584;30.2;47
05.06.2015;13:25:00;7598;31.4;46
05.06.2015;13:35:00;7634;32.7;44
05.06.2015;13:45:00;7579;33.9;46
05.06.2015;13:55:00;7546;35.2;47
05.06.2015;14:05:00;7426;36.4;44
05.06.2015;14:15:00;7420;37.6;45
05.06.2015;14:25:00;7392;38.8;47
05.06.2015;14:35:00;7317;40.0;44
05.06.2015;14:45:00;7229;41.2;45
05.06.2015;14:55:00;7178;42.4;47
05.06.2015;15:05:00;7063;43.6;45
05.06.2015;15:15:00;6922;44.7;45
05.06.2015;15:25:00;6745;45.9;47
05.06.2015;15:35:00;6788;47.0;44
05.06.2015;15:45:00;6597;48.1;47
05.06.2015;15:55:00;6557;49.2;45
05.06.2015;16:05:00;6444;50.2;45
05.06.2015;16:15:00;6267;51.3;47
05.06.2015;16:25:00;6013;52.3;44
05.06.2015;16:35:00;5742;53.2;48
05.06.2015;16:45:00;5407;54.1;44
05.06.2015;16:55:00;5011;55.0;47
05.06.2015;17:05:00;4605;55.8;48
05.06.2015;17:15:00;4311;56.5;44
05.06.2015;17:25:00;4145;57.2;46
05.06.2015;17:35:00;3960;57.8;48
05.06.2015;17:45:00;3782;58.5;48
05.06.2015;17:55:00;3567;59.1;48
05.06.2015;18:05:00;3355;59.6;48
05.06.2015;18:15:00;3117;60.2;48
05.06.2015;18:25:00;2896;60.6;47
05.06.2015;18:35:00;2658;61.1;47
05.06.2015;18:45:00;2420;61.5;46
05.06.2015;18:55:00;2166;61.9;45
05.06.2015;19:05:00;1824;62.2;44
05.06.2015;19:15:00;1524;62.4;43
05.06.2015;19:25:00;1260;62.7;42
05.06.2015;19:35:00;1097;62.8;42
05.06.2015;19:45:00;940;63.0;41
05.06.2015;19:55:00;727;63.1;40
05.06.2015;20:05:00;558;63.2;40
05.06.2015;20:15:00;430;63.3;40
05.06.2015;20:25:00;424;63.4;39
05.06.2015;20:35:00;367;63.4;39
05.06.2015;20:45:00;270;63.5;39
05.06.2015;20:55:00;199;63.5;39
05.06.2015;21:05:00;136;63.6;38
05.06.2015;21:15:00;108;63.6;38
05.06.2015;22:00:00;0;63.6;0
06.06.2015;05:55:00;0;0;3
06.06.2015;06:05:00;62;0;31
06.06.2015;06:15:00;156;0;31
06.06.2015;06:25:00;312;0;32
06.06.2015;06:35:00;417;0.1;32
06.06.2015;06:45:00;606;0.2;32
06.06.2015;06:55:00;851;0.3;33
06.06.2015;07:05:00;922;0.5;33
06.06.2015;07:15:00;830;0.6;33
06.06.2015;07:25:00;621;0.7;33
06.06.2015;07:35:00;571;0.8;34
06.06.2015;07:45:00;1326;1.0;34
06.06.2015;07:55:00;1638;1.2;34
06.06.2015;08:05:00;1910;1.5;34
06.06.2015;08:15:00;2221;1.9;35
06.06.2015;08:25:00;2551;2.3;36
06.06.2015;08:35:00;2923;2.8;37
06.06.2015;08:45:00;3226;3.3;38
06.06.2015;08:55:00;3535;3.8;39
06.06.2015;09:05:00;3795;4.5;40
06.06.2015;09:15:00;4105;5.1;41
06.06.2015;09:25:00;4339;5.8;43
06.06.2015;09:35:00;4748;6.6;44
06.06.2015;09:45:00;5749;7.5;46
06.06.2015;09:55:00;3805;8.2;46
06.06.2015;10:05:00;3719;8.7;45
06.06.2015;10:15:00;5133;9.4;46
06.06.2015;10:25:00;5059;10.1;46
06.06.2015;10:35:00;5292;10.8;46
06.06.2015;10:45:00;6475;11.8;44
06.06.2015;10:55:00;6410;12.9;47
06.06.2015;11:05:00;6464;14.0;44
