Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.06.2015;11:15:00;6620;15.1;48
06.06.2015;11:25:00;6779;16.2;45
06.06.2015;11:35:00;6911;17.3;45
06.06.2015;11:45:00;7006;18.4;47
06.06.2015;11:55:00;7167;19.6;44
06.06.2015;12:05:00;7289;20.8;46
06.06.2015;12:15:00;7408;22.0;47
06.06.2015;12:25:00;7439;23.3;44
06.06.2015;12:35:00;7576;24.5;45
06.06.2015;12:45:00;7623;25.8;47
06.06.2015;12:55:00;7594;27.0;45
06.06.2015;13:05:00;7641;28.3;44
06.06.2015;13:15:00;7644;29.5;47
06.06.2015;13:25:00;7690;30.8;46
06.06.2015;13:35:00;7651;32.1;44
06.06.2015;13:45:00;7680;33.3;46
06.06.2015;13:55:00;7675;34.6;47
06.06.2015;14:05:00;7598;35.9;44
06.06.2015;14:15:00;7518;37.1;45
06.06.2015;14:25:00;7566;38.3;47
06.06.2015;14:35:00;7526;39.6;45
06.06.2015;14:45:00;7383;40.8;44
06.06.2015;14:55:00;7393;42.0;47
06.06.2015;15:05:00;7237;43.2;46
06.06.2015;15:15:00;7101;44.4;44
06.06.2015;15:25:00;7000;45.6;47
06.06.2015;15:35:00;7075;46.7;45
06.06.2015;15:45:00;6971;47.9;44
06.06.2015;15:55:00;6775;49.0;47
06.06.2015;16:05:00;6532;50.1;45
06.06.2015;16:15:00;5866;51.1;45
06.06.2015;16:25:00;6388;52.1;46
06.06.2015;16:35:00;6344;53.2;44
06.06.2015;16:45:00;5482;54.1;47
06.06.2015;16:55:00;4553;54.9;44
06.06.2015;17:05:00;3519;55.5;44
06.06.2015;17:15:00;2936;56.0;45
06.06.2015;17:25:00;2311;56.4;45
06.06.2015;17:35:00;2127;56.8;44
06.06.2015;17:45:00;2077;57.1;44
06.06.2015;17:55:00;2025;57.5;44
06.06.2015;18:05:00;1869;57.8;43
06.06.2015;18:15:00;1736;58.1;43
06.06.2015;18:25:00;1679;58.4;42
06.06.2015;18:35:00;1464;58.6;42
06.06.2015;18:45:00;1212;58.8;41
06.06.2015;18:55:00;1045;59.0;40
06.06.2015;19:05:00;824;59.2;40
06.06.2015;19:15:00;491;59.2;40
06.06.2015;19:25:00;289;59.3;39
06.06.2015;19:35:00;204;59.3;39
06.06.2015;19:45:00;154;59.4;39
06.06.2015;19:55:00;130;59.4;39
06.06.2015;20:05:00;124;59.4;38
06.06.2015;20:15:00;115;59.4;38
06.06.2015;20:25:00;104;59.4;38
06.06.2015;20:35:00;94;59.5;38
06.06.2015;20:45:00;95;59.5;38
06.06.2015;22:00:00;0;59.5;0
07.06.2015;05:45:00;0;0;23
07.06.2015;05:55:00;143;0;31
07.06.2015;06:05:00;178;0;31
07.06.2015;06:15:00;235;0;32
07.06.2015;06:25:00;282;0.1;32
07.06.2015;06:35:00;314;0.1;33
07.06.2015;06:45:00;344;0.2;33
07.06.2015;06:55:00;379;0.2;33
07.06.2015;07:05:00;445;0.3;33
07.06.2015;07:15:00;525;0.4;34
07.06.2015;07:25:00;628;0.5;34
07.06.2015;07:35:00;758;0.6;34
07.06.2015;07:45:00;1341;0.8;34
07.06.2015;07:55:00;1609;1.1;34
07.06.2015;08:05:00;1916;1.4;35
07.06.2015;08:15:00;2247;1.7;35
07.06.2015;08:25:00;2563;2.1;36
07.06.2015;08:35:00;2903;2.6;37
07.06.2015;08:45:00;3226;3.1;38
07.06.2015;08:55:00;3551;3.7;39
07.06.2015;09:05:00;3826;4.3;40
07.06.2015;09:15:00;4134;5.0;42
07.06.2015;09:25:00;4401;5.7;43
07.06.2015;09:35:00;4694;6.5;44
07.06.2015;09:45:00;4919;7.3;46
07.06.2015;09:55:00;5133;8.1;47
07.06.2015;10:05:00;5384;9.0;48
07.06.2015;10:15:00;5612;9.9;44
07.06.2015;10:25:00;5825;10.8;46
07.06.2015;10:35:00;6015;11.8;46
07.06.2015;10:45:00;6217;12.8;46
07.06.2015;10:55:00;6422;13.9;45
07.06.2015;11:05:00;6572;15.0;47
07.06.2015;11:15:00;6685;16.1;44
07.06.2015;11:25:00;6583;17.2;48
07.06.2015;11:35:00;6923;18.3;44
07.06.2015;11:45:00;7080;19.5;47
07.06.2015;11:55:00;7206;20.7;46
07.06.2015;12:05:00;7267;21.9;44
07.06.2015;12:15:00;7319;23.1;47
07.06.2015;12:25:00;7404;24.3;46
07.06.2015;12:35:00;7501;25.5;44
07.06.2015;12:45:00;7566;26.8;46
07.06.2015;12:55:00;7628;28.0;47
07.06.2015;13:05:00;7641;29.3;44
07.06.2015;13:15:00;7734;30.5;45
07.06.2015;13:25:00;7671;31.8;47
07.06.2015;13:35:00;7766;33.1;45
07.06.2015;13:45:00;7787;34.4;44
07.06.2015;13:55:00;7785;35.7;47
07.06.2015;14:05:00;7705;36.9;46
07.06.2015;14:15:00;7701;38.2;44
07.06.2015;14:25:00;7692;39.5;46
07.06.2015;14:35:00;7610;40.7;47
07.06.2015;14:45:00;7586;42.0;44
07.06.2015;14:55:00;7504;43.2;45
07.06.2015;15:05:00;7401;44.5;47
07.06.2015;15:15:00;7279;45.7;45
07.06.2015;15:25:00;7206;46.8;45
07.06.2015;15:35:00;7147;48.0;47
07.06.2015;15:45:00;7033;49.2;44
07.06.2015;15:55:00;6835;50.3;46
07.06.2015;16:05:00;6698;51.4;47
07.06.2015;16:15:00;6553;52.5;44
07.06.2015;16:25:00;6295;53.6;47
07.06.2015;16:35:00;6036;54.6;45
07.06.2015;16:45:00;5647;55.5;47
07.06.2015;16:55:00;5264;56.4;45
07.06.2015;17:05:00;4826;57.2;48
07.06.2015;17:15:00;4548;58.0;44
07.06.2015;17:25:00;4366;58.7;45
07.06.2015;17:35:00;4135;59.4;47
07.06.2015;17:45:00;3920;60.1;48
07.06.2015;17:55:00;3713;60.7;49
07.06.2015;18:05:00;3477;61.3;49
07.06.2015;18:15:00;3281;61.8;48
07.06.2015;18:25:00;2764;62.3;47
07.06.2015;18:35:00;2728;62.7;47
07.06.2015;18:45:00;2080;63.2;46
07.06.2015;18:55:00;788;63.3;44
07.06.2015;19:05:00;2015;63.6;44
07.06.2015;19:15:00;1188;63.8;43
07.06.2015;19:25:00;540;63.9;41
07.06.2015;19:35:00;630;64.0;41
07.06.2015;19:45:00;572;64.1;41
07.06.2015;19:55:00;354;64.2;40
07.06.2015;20:05:00;309;64.2;40
07.06.2015;20:15:00;264;64.3;40
07.06.2015;20:25:00;164;64.3;39
07.06.2015;20:35:00;142;64.3;39
07.06.2015;20:45:00;132;64.3;39
07.06.2015;20:55:00;120;64.4;39
07.06.2015;21:05:00;104;64.4;38
07.06.2015;21:15:00;90;64.4;38
07.06.2015;22:00:00;0;64.4;0
08.06.2015;05:45:00;0;0;6
08.06.2015;05:55:00;154;0;30
08.06.2015;06:05:00;223;0;31
08.06.2015;06:15:00;302;0;32
08.06.2015;06:25:00;392;0.1;32
08.06.2015;06:35:00;442;0.2;33
08.06.2015;06:45:00;467;0.3;33
08.06.2015;06:55:00;519;0.3;33
08.06.2015;07:05:00;656;0.4;33
08.06.2015;07:15:00;598;0.5;34
08.06.2015;07:25:00;624;0.6;34
08.06.2015;07:35:00;792;0.8;34
08.06.2015;07:45:00;936;0.9;34
08.06.2015;07:55:00;965;1.1;34
08.06.2015;08:05:00;948;1.2;35
08.06.2015;08:15:00;838;1.4;35
08.06.2015;08:25:00;872;1.5;35
08.06.2015;08:35:00;954;1.7;35
08.06.2015;08:45:00;857;1.8;35
08.06.2015;08:55:00;735;1.9;35
08.06.2015;09:05:00;798;2.1;36
08.06.2015;09:15:00;665;2.2;36
08.06.2015;09:25:00;970;2.3;36
08.06.2015;09:35:00;1495;2.6;36
08.06.2015;09:45:00;1842;2.9;36
08.06.2015;09:55:00;1838;3.1;36
08.06.2015;10:05:00;2542;3.5;37
08.06.2015;10:15:00;2368;4.0;38
08.06.2015;10:25:00;2138;4.4;38
08.06.2015;10:35:00;1150;4.6;37
08.06.2015;10:45:00;1265;4.8;37
08.06.2015;10:55:00;2752;5.1;37
08.06.2015;11:05:00;5893;6.0;41
08.06.2015;11:15:00;5511;6.9;44
08.06.2015;11:25:00;3865;7.6;44
08.06.2015;11:35:00;4982;8.3;45
08.06.2015;11:45:00;4468;9.0;46
08.06.2015;11:55:00;6671;10.0;47
08.06.2015;12:05:00;6408;11.0;45
08.06.2015;12:15:00;5696;12.1;44
08.06.2015;12:25:00;3401;12.8;44
08.06.2015;12:35:00;2780;13.2;44
08.06.2015;12:45:00;4956;14.0;45
08.06.2015;12:55:00;5543;14.9;48
08.06.2015;13:05:00;5280;15.8;44
08.06.2015;13:15:00;7079;16.8;47
08.06.2015;13:25:00;4485;17.6;43
08.06.2015;13:35:00;4556;18.3;45
08.06.2015;13:45:00;7414;19.6;45
08.06.2015;13:55:00;5698;20.6;45
08.06.2015;14:05:00;9435;22.0;44
08.06.2015;14:15:00;5126;23.1;46
08.06.2015;14:25:00;7959;24.2;47
08.06.2015;14:35:00;7991;25.5;47
08.06.2015;14:45:00;5364;26.5;44
08.06.2015;14:55:00;4919;27.4;46
08.06.2015;15:05:00;3704;28.0;47
08.06.2015;15:15:00;3687;28.6;48
08.06.2015;15:25:00;4566;29.3;48
08.06.2015;15:35:00;5177;30.3;44
08.06.2015;15:45:00;6160;31.2;47
08.06.2015;15:55:00;2525;31.7;46
08.06.2015;16:05:00;2139;32.0;45
08.06.2015;16:15:00;2105;32.4;44
08.06.2015;16:25:00;4442;32.9;45
08.06.2015;16:35:00;2075;33.6;46
08.06.2015;16:45:00;2581;34.0;45
08.06.2015;16:55:00;4654;34.9;48
08.06.2015;17:05:00;3601;35.6;43
08.06.2015;17:15:00;4963;36.5;46
08.06.2015;17:25:00;2685;37.1;47
08.06.2015;17:35:00;2257;37.6;46
08.06.2015;17:45:00;1929;37.9;45
08.06.2015;17:55:00;1381;38.2;43
08.06.2015;18:05:00;1459;38.5;43
08.06.2015;18:15:00;845;38.6;41
08.06.2015;18:25:00;1319;38.8;41
08.06.2015;18:35:00;1031;39.0;40
08.06.2015;18:45:00;1113;39.2;40
08.06.2015;18:55:00;514;39.3;40
08.06.2015;19:05:00;624;39.4;39
08.06.2015;19:15:00;706;39.5;39
08.06.2015;19:25:00;413;39.6;39
08.06.2015;19:35:00;377;39.7;39
08.06.2015;19:45:00;383;39.7;38
08.06.2015;19:55:00;354;39.8;38
08.06.2015;20:05:00;363;39.8;38
08.06.2015;20:15:00;270;39.9;38
08.06.2015;20:25:00;229;39.9;38
08.06.2015;20:35:00;188;40.0;38
08.06.2015;20:45:00;189;40.0;37
08.06.2015;20:55:00;147;40.0;37
08.06.2015;21:05:00;112;40.0;37
08.06.2015;21:15:00;92;40.0;37
08.06.2015;22:00:00;0;40.1;0
09.06.2015;06:25:00;0;0;7
09.06.2015;06:35:00;115;0;31
09.06.2015;06:45:00;145;0;31
09.06.2015;06:55:00;182;0;32
09.06.2015;07:05:00;195;0;32
09.06.2015;07:15:00;225;0.1;32
09.06.2015;07:25:00;217;0.1;33
09.06.2015;07:35:00;210;0.1;33
09.06.2015;07:45:00;230;0.2;33
09.06.2015;07:55:00;265;0.2;33
09.06.2015;08:05:00;302;0.3;34
09.06.2015;08:15:00;345;0.3;34
09.06.2015;08:25:00;338;0.4;34
09.06.2015;08:35:00;382;0.4;34
09.06.2015;08:45:00;394;0.5;34
09.06.2015;08:55:00;448;0.6;34
09.06.2015;09:05:00;460;0.7;34
09.06.2015;09:15:00;504;0.7;35
09.06.2015;09:25:00;492;0.8;35
09.06.2015;09:35:00;519;0.9;35
09.06.2015;09:45:00;515;1.0;35
09.06.2015;09:55:00;476;1.1;35
09.06.2015;10:05:00;486;1.2;35
09.06.2015;10:15:00;603;1.3;35
09.06.2015;10:25:00;1168;1.4;35
09.06.2015;10:35:00;1349;1.6;35
09.06.2015;10:45:00;985;1.8;35
09.06.2015;10:55:00;1333;2.0;35
09.06.2015;11:05:00;736;2.2;35
09.06.2015;11:15:00;834;2.3;36
09.06.2015;11:25:00;890;2.4;36
09.06.2015;11:35:00;1039;2.6;36
09.06.2015;11:45:00;1114;2.8;36
09.06.2015;11:55:00;1180;3.0;36
09.06.2015;12:05:00;1679;3.2;36
09.06.2015;12:15:00;1191;3.4;36
09.06.2015;12:25:00;1384;3.6;36
09.06.2015;12:35:00;1234;3.8;36
09.06.2015;12:45:00;1338;4.1;36
09.06.2015;12:55:00;1356;4.3;36
09.06.2015;13:05:00;1214;4.5;36
09.06.2015;13:15:00;1112;4.7;36
09.06.2015;13:25:00;1183;4.9;36
09.06.2015;13:35:00;1119;5.1;36
09.06.2015;13:45:00;1224;5.3;36
09.06.2015;13:55:00;1163;5.5;36
09.06.2015;14:05:00;1211;5.7;36
09.06.2015;14:15:00;1226;5.9;36
09.06.2015;14:25:00;1080;6.1;37
09.06.2015;14:35:00;1226;6.3;37
09.06.2015;14:45:00;1294;6.5;37
09.06.2015;14:55:00;1945;6.8;37
09.06.2015;15:05:00;1302;7.0;37
09.06.2015;15:15:00;1046;7.2;37
09.06.2015;15:25:00;1422;7.4;37
09.06.2015;15:35:00;2451;7.8;37
09.06.2015;15:45:00;1496;8.1;37
09.06.2015;15:55:00;781;8.3;37
09.06.2015;16:05:00;1611;8.5;37
09.06.2015;16:15:00;899;8.7;37
09.06.2015;16:25:00;741;8.8;37
09.06.2015;16:35:00;687;8.9;37
09.06.2015;16:45:00;737;9.0;37
09.06.2015;16:55:00;727;9.1;37
09.06.2015;17:05:00;827;9.3;37
09.06.2015;17:15:00;958;9.4;37
09.06.2015;17:25:00;801;9.6;37
09.06.2015;17:35:00;809;9.7;37
09.06.2015;17:45:00;712;9.8;37
09.06.2015;17:55:00;726;9.9;37
09.06.2015;18:05:00;555;10.0;36
09.06.2015;18:15:00;470;10.1;36
09.06.2015;18:25:00;441;10.2;36
09.06.2015;18:35:00;409;10.3;36
09.06.2015;18:45:00;344;10.3;36
09.06.2015;18:55:00;325;10.4;36
09.06.2015;19:05:00;249;10.4;36
09.06.2015;19:15:00;242;10.5;36
09.06.2015;19:25:00;197;10.5;36
09.06.2015;19:35:00;168;10.5;36
09.06.2015;19:45:00;172;10.6;36
09.06.2015;19:55:00;176;10.6;36
09.06.2015;20:05:00;160;10.6;36
09.06.2015;20:15:00;149;10.6;36
09.06.2015;20:25:00;132;10.7;36
09.06.2015;20:35:00;110;10.7;36
09.06.2015;20:45:00;100;10.7;36
09.06.2015;22:00:00;0;10.7;0
10.06.2015;05:55:00;0;0;1
10.06.2015;06:05:00;142;0;30
10.06.2015;06:15:00;162;0;31
10.06.2015;06:25:00;176;0;31
10.06.2015;06:35:00;192;0.1;32
10.06.2015;06:45:00;219;0.1;32
10.06.2015;06:55:00;187;0.1;32
10.06.2015;07:05:00;238;0.2;33
10.06.2015;07:15:00;264;0.2;33
10.06.2015;07:25:00;344;0.3;33
10.06.2015;07:35:00;371;0.3;33
10.06.2015;07:45:00;465;0.4;33
10.06.2015;07:55:00;455;0.5;34
10.06.2015;08:05:00;487;0.5;34
10.06.2015;08:15:00;582;0.6;34
10.06.2015;08:25:00;604;0.7;34
10.06.2015;08:35:00;526;0.8;34
10.06.2015;08:45:00;613;0.9;34
10.06.2015;08:55:00;782;1.0;34
10.06.2015;09:05:00;1001;1.2;34
10.06.2015;09:15:00;1064;1.4;34
10.06.2015;09:25:00;945;1.5;35
10.06.2015;09:35:00;1337;1.7;35
10.06.2015;09:45:00;1288;1.9;35
10.06.2015;09:55:00;1248;2.1;35
10.06.2015;10:05:00;1334;2.4;35
10.06.2015;10:15:00;1504;2.6;35
10.06.2015;10:25:00;1522;2.8;35
10.06.2015;10:35:00;1508;3.1;36
10.06.2015;10:45:00;1148;3.3;36
10.06.2015;10:55:00;2445;3.6;36
10.06.2015;11:05:00;2780;4.1;37
10.06.2015;11:15:00;3983;4.7;39
10.06.2015;11:25:00;4011;5.3;40
10.06.2015;11:35:00;3274;5.9;41
10.06.2015;11:45:00;1969;6.2;40
10.06.2015;11:55:00;3115;6.7;41
10.06.2015;12:05:00;2578;7.2;41
10.06.2015;12:15:00;2271;7.6;40
10.06.2015;12:25:00;2667;8.0;40
10.06.2015;12:35:00;2704;8.5;41
10.06.2015;12:45:00;1868;8.8;40
10.06.2015;12:55:00;1972;9.1;40
10.06.2015;13:05:00;2322;9.5;40
10.06.2015;13:15:00;1735;9.8;39
10.06.2015;13:25:00;2206;10.2;39
10.06.2015;13:35:00;2127;10.5;40
10.06.2015;13:45:00;2136;10.9;39
10.06.2015;13:55:00;3645;11.4;40
10.06.2015;14:05:00;4190;12.1;42
10.06.2015;14:15:00;3527;12.6;43
10.06.2015;14:25:00;4917;13.4;44
10.06.2015;14:35:00;6374;14.5;48
10.06.2015;14:45:00;4474;15.2;48
10.06.2015;14:55:00;4563;16.0;48
10.06.2015;15:05:00;2261;16.4;46
10.06.2015;15:15:00;1665;16.7;44
10.06.2015;15:25:00;1902;17.0;43
10.06.2015;15:35:00;1960;17.3;42
10.06.2015;15:45:00;2000;17.6;42
10.06.2015;15:55:00;2346;18.0;42
10.06.2015;16:05:00;2391;18.4;42
10.06.2015;16:15:00;2531;18.8;42
10.06.2015;16:25:00;2866;19.3;42
10.06.2015;16:35:00;2551;19.7;42
10.06.2015;16:45:00;2785;20.1;42
10.06.2015;16:55:00;2210;20.6;42
10.06.2015;17:05:00;1252;20.8;41
10.06.2015;17:15:00;1594;21.0;40
10.06.2015;17:25:00;1275;21.2;39
10.06.2015;17:35:00;2141;21.6;39
10.06.2015;17:45:00;2281;21.9;40
10.06.2015;17:55:00;2287;22.3;40
10.06.2015;18:05:00;1466;22.6;39
10.06.2015;18:15:00;1174;22.8;39
10.06.2015;18:25:00;1187;23.0;38
10.06.2015;18:35:00;1133;23.2;38
10.06.2015;18:45:00;893;23.3;38
10.06.2015;18:55:00;637;23.4;38
10.06.2015;19:05:00;712;23.6;38
10.06.2015;19:15:00;731;23.7;38
10.06.2015;19:25:00;565;23.8;37
10.06.2015;19:35:00;382;23.8;37
10.06.2015;19:45:00;529;23.9;37
10.06.2015;19:55:00;552;24.0;37
10.06.2015;20:05:00;452;24.1;37
10.06.2015;20:15:00;308;24.1;37
10.06.2015;20:25:00;248;24.2;37
10.06.2015;20:35:00;215;24.2;37
10.06.2015;20:45:00;143;24.2;36
10.06.2015;20:55:00;113;24.3;36
10.06.2015;21:05:00;75;24.3;36
10.06.2015;22:00:00;0;24.3;0
11.06.2015;05:35:00;0;0;6
11.06.2015;05:45:00;144;0;29
11.06.2015;05:55:00;183;0;31
11.06.2015;06:05:00;248;0;31
11.06.2015;06:15:00;349;0.1;32
11.06.2015;06:25:00;466;0.2;32
11.06.2015;06:35:00;594;0.3;32
11.06.2015;06:45:00;614;0.4;33
11.06.2015;06:55:00;782;0.5;33
11.06.2015;07:05:00;787;0.6;33
11.06.2015;07:15:00;544;0.7;33
11.06.2015;07:25:00;723;0.8;33
11.06.2015;07:35:00;956;1.0;34
11.06.2015;07:45:00;1017;1.1;34
11.06.2015;07:55:00;1194;1.3;34
11.06.2015;08:05:00;1353;1.6;34
11.06.2015;08:15:00;1436;1.8;34
11.06.2015;08:25:00;1707;2.1;35
11.06.2015;08:35:00;2340;2.4;35
11.06.2015;08:45:00;2246;2.8;36
11.06.2015;08:55:00;2284;3.2;36
11.06.2015;09:05:00;3109;3.6;37
11.06.2015;09:15:00;4009;4.2;39
11.06.2015;09:25:00;4607;4.9;41
11.06.2015;09:35:00;3074;5.6;42
11.06.2015;09:45:00;4660;6.3;43
11.06.2015;09:55:00;5573;7.1;44
11.06.2015;10:05:00;5242;8.0;47
11.06.2015;10:15:00;6565;8.9;47
11.06.2015;10:25:00;6371;9.9;45
11.06.2015;10:35:00;2832;10.5;45
11.06.2015;10:45:00;5353;11.2;45
11.06.2015;10:55:00;5433;12.2;44
11.06.2015;11:05:00;5411;12.9;43
11.06.2015;11:15:00;6204;14.0;47
11.06.2015;11:25:00;5069;15.0;43
11.06.2015;11:35:00;5111;15.8;46
11.06.2015;11:45:00;7022;16.8;46
11.06.2015;11:55:00;6456;18.0;47
11.06.2015;12:05:00;7311;19.2;44
11.06.2015;12:15:00;7279;20.4;45
11.06.2015;12:25:00;7612;21.7;47
11.06.2015;12:35:00;7671;22.9;45
11.06.2015;12:45:00;7487;24.2;44
11.06.2015;12:55:00;7407;25.4;47
11.06.2015;13:05:00;7826;26.7;45
11.06.2015;13:15:00;7892;28.0;44
11.06.2015;13:25:00;7420;29.3;47
11.06.2015;13:35:00;7693;30.4;46
11.06.2015;13:45:00;7890;31.8;44
11.06.2015;13:55:00;7710;33.0;46
11.06.2015;14:05:00;7742;34.3;47
11.06.2015;14:15:00;7636;35.6;44
11.06.2015;14:25:00;7779;36.9;45
11.06.2015;14:35:00;7694;38.1;47
11.06.2015;14:45:00;7584;39.4;45
11.06.2015;14:55:00;7516;40.6;44
11.06.2015;15:05:00;7472;41.9;47
11.06.2015;15:15:00;7376;43.1;46
11.06.2015;15:25:00;7302;44.3;44
11.06.2015;15:35:00;7188;45.5;47
11.06.2015;15:45:00;7067;46.7;46
11.06.2015;15:55:00;6954;47.8;44
11.06.2015;16:05:00;6803;49.0;47
11.06.2015;16:15:00;6671;50.1;45
11.06.2015;16:25:00;6316;51.1;45
11.06.2015;16:35:00;6123;52.1;47
11.06.2015;16:45:00;5773;53.1;44
11.06.2015;16:55:00;4999;54.0;47
11.06.2015;17:05:00;4320;54.8;46
11.06.2015;17:15:00;2776;55.4;44
11.06.2015;17:25:00;2997;55.8;44
11.06.2015;17:35:00;2575;56.4;45
11.06.2015;17:45:00;4221;57.0;47
11.06.2015;17:55:00;3788;57.6;48
11.06.2015;18:05:00;3553;58.2;48
11.06.2015;18:15:00;3307;58.8;48
11.06.2015;18:25:00;3124;59.3;47
11.06.2015;18:35:00;2467;59.7;46
11.06.2015;18:45:00;940;60.0;44
11.06.2015;18:55:00;2220;60.2;44
11.06.2015;19:05:00;2273;60.6;44
11.06.2015;19:15:00;1998;61.0;44
11.06.2015;19:25:00;1727;61.3;43
11.06.2015;19:35:00;902;61.5;42
11.06.2015;19:45:00;899;61.6;41
11.06.2015;19:55:00;873;61.8;40
11.06.2015;20:05:00;754;61.9;40
11.06.2015;20:15:00;635;62.0;40
11.06.2015;20:25:00;542;62.1;40
11.06.2015;20:35:00;488;62.2;39
11.06.2015;20:45:00;396;62.3;39
11.06.2015;20:55:00;319;62.3;39
11.06.2015;21:05:00;234;62.4;39
11.06.2015;21:15:00;156;62.4;38
11.06.2015;21:25:00;107;62.4;38
11.06.2015;22:00:00;0;62.4;0
12.06.2015;05:35:00;0;0;12
12.06.2015;05:45:00;137;0;30
12.06.2015;05:55:00;180;0;31
12.06.2015;06:05:00;230;0;32
12.06.2015;06:15:00;275;0.1;32
12.06.2015;06:25:00;319;0.1;33
12.06.2015;06:35:00;356;0.2;33
12.06.2015;06:45:00;367;0.2;33
12.06.2015;06:55:00;510;0.3;33
12.06.2015;07:05:00;654;0.4;34
12.06.2015;07:15:00;669;0.5;34
12.06.2015;07:25:00;617;0.6;34
12.06.2015;07:35:00;846;0.8;34
12.06.2015;07:45:00;1413;1.0;34
12.06.2015;07:55:00;1695;1.2;34
12.06.2015;08:05:00;2007;1.6;35
12.06.2015;08:15:00;2348;1.9;35
12.06.2015;08:25:00;2582;2.3;36
12.06.2015;08:35:00;2925;2.8;37
12.06.2015;08:45:00;3279;3.3;38
12.06.2015;08:55:00;3589;3.9;39
12.06.2015;09:05:00;3878;4.5;41
12.06.2015;09:15:00;4194;5.2;42
12.06.2015;09:25:00;4491;5.9;43
12.06.2015;09:35:00;4758;6.7;45
12.06.2015;09:45:00;5040;7.5;46
12.06.2015;09:55:00;5358;8.4;47
12.06.2015;10:05:00;5198;9.2;49
12.06.2015;10:15:00;5541;10.1;44
12.06.2015;10:25:00;6213;11.1;47
12.06.2015;10:35:00;5770;12.1;44
12.06.2015;10:45:00;4528;13.0;46
12.06.2015;10:55:00;6082;13.9;47
12.06.2015;11:05:00;6069;14.9;45
12.06.2015;11:15:00;6863;16.0;46
12.06.2015;11:25:00;6984;17.2;46
12.06.2015;11:35:00;7071;18.3;44
12.06.2015;11:45:00;6997;19.5;47
12.06.2015;11:55:00;7190;20.7;46
12.06.2015;12:05:00;7306;21.9;44
12.06.2015;12:15:00;7450;23.1;47
12.06.2015;12:25:00;7502;24.3;46
12.06.2015;12:35:00;7529;25.6;44
12.06.2015;12:45:00;7146;26.8;46
12.06.2015;12:55:00;7238;28.0;46
12.06.2015;13:05:00;6454;29.1;44
12.06.2015;13:15:00;7314;30.3;47
12.06.2015;13:25:00;5416;31.3;44
12.06.2015;13:35:00;7910;32.5;45
12.06.2015;13:45:00;7057;33.7;47
12.06.2015;13:55:00;4884;34.6;44
12.06.2015;14:05:00;5760;35.4;46
12.06.2015;14:15:00;7697;36.8;44
12.06.2015;14:25:00;7742;37.9;47
12.06.2015;14:35:00;7348;39.2;45
12.06.2015;14:45:00;6978;40.4;44
12.06.2015;14:55:00;3081;41.1;45
12.06.2015;15:05:00;8279;42.4;46
12.06.2015;15:15:00;7368;43.6;46
12.06.2015;15:25:00;7102;44.7;44
12.06.2015;15:35:00;6967;45.9;47
12.06.2015;15:45:00;5556;46.9;45
12.06.2015;15:55:00;7032;48.0;46
12.06.2015;16:05:00;7006;49.1;46
12.06.2015;16:15:00;2926;49.9;43
12.06.2015;16:25:00;2291;50.3;43
12.06.2015;16:35:00;3165;50.7;43
12.06.2015;16:45:00;2056;51.1;44
12.06.2015;16:55:00;1640;51.4;43
12.06.2015;17:05:00;1551;51.6;43
12.06.2015;17:15:00;1768;51.9;42
12.06.2015;17:25:00;1689;52.2;42
12.06.2015;17:35:00;1899;52.5;42
12.06.2015;17:45:00;1944;52.8;42
12.06.2015;17:55:00;2306;53.2;42
12.06.2015;18:05:00;2335;53.6;42
12.06.2015;18:15:00;2025;53.9;42
12.06.2015;18:25:00;2031;54.3;42
12.06.2015;18:35:00;1974;54.6;42
12.06.2015;18:45:00;1754;54.9;41
12.06.2015;18:55:00;1285;55.1;40
12.06.2015;19:05:00;2104;55.4;40
12.06.2015;19:15:00;1479;55.6;40
12.06.2015;19:25:00;894;55.8;39
12.06.2015;19:35:00;1023;56.0;39
12.06.2015;19:45:00;857;56.1;39
12.06.2015;19:55:00;636;56.2;39
12.06.2015;20:05:00;511;56.3;39
12.06.2015;20:15:00;400;56.4;39
12.06.2015;20:25:00;329;56.4;38
12.06.2015;20:35:00;297;56.5;38
12.06.2015;20:45:00;270;56.5;38
12.06.2015;20:55:00;216;56.6;38
12.06.2015;21:05:00;162;56.6;38
12.06.2015;21:15:00;117;56.6;38
12.06.2015;21:25:00;93;56.6;38
12.06.2015;22:00:00;0;56.6;0
13.06.2015;06:05:00;0;0;1
13.06.2015;06:15:00;142;0;31
13.06.2015;06:25:00;227;0;31
13.06.2015;06:35:00;346;0.1;32
13.06.2015;06:45:00;527;0.1;32
13.06.2015;06:55:00;607;0.2;33
13.06.2015;07:05:00;799;0.3;33
13.06.2015;07:15:00;787;0.5;33
13.06.2015;07:25:00;665;0.6;34
13.06.2015;07:35:00;738;0.7;34
13.06.2015;07:45:00;809;0.8;34
13.06.2015;07:55:00;1177;1.0;34
13.06.2015;08:05:00;1344;1.2;34
13.06.2015;08:15:00;1242;1.5;35
13.06.2015;08:25:00;1425;1.7;35
13.06.2015;08:35:00;1706;1.9;35
13.06.2015;08:45:00;2108;2.3;35
13.06.2015;08:55:00;1756;2.6;36
13.06.2015;09:05:00;1680;2.9;36
13.06.2015;09:15:00;1841;3.1;36
13.06.2015;09:25:00;1906;3.5;37
13.06.2015;09:35:00;2673;3.9;37
13.06.2015;09:45:00;3175;4.4;38
13.06.2015;09:55:00;2917;4.9;39
13.06.2015;10:05:00;3633;5.4;40
13.06.2015;10:15:00;4205;6.1;42
13.06.2015;10:25:00;3448;6.7;43
13.06.2015;10:35:00;3886;7.3;43
13.06.2015;10:45:00;5406;8.1;45
13.06.2015;10:55:00;4995;9.0;47
13.06.2015;11:05:00;6837;9.8;47
13.06.2015;11:15:00;7937;11.2;45
13.06.2015;11:25:00;7749;12.5;44
13.06.2015;11:35:00;7834;13.7;46
13.06.2015;11:45:00;4581;14.8;44
13.06.2015;11:55:00;5439;15.6;46
13.06.2015;12:05:00;5935;16.6;47
13.06.2015;12:15:00;4904;17.7;44
13.06.2015;12:25:00;6897;18.7;47
13.06.2015;12:35:00;6463;19.8;44
13.06.2015;12:45:00;7315;21.1;44
13.06.2015;12:55:00;5302;22.1;47
13.06.2015;13:05:00;4875;22.9;48
13.06.2015;13:15:00;3442;23.5;48
13.06.2015;13:25:00;4548;24.2;46
13.06.2015;13:35:00;4170;24.9;44
13.06.2015;13:45:00;6766;25.9;47
13.06.2015;13:55:00;5072;27.0;44
13.06.2015;14:05:00;4146;27.7;44
13.06.2015;14:15:00;8671;29.1;45
13.06.2015;14:25:00;8953;30.5;47
13.06.2015;14:35:00;7458;31.8;45
13.06.2015;14:45:00;8624;33.2;45
13.06.2015;14:55:00;8430;34.6;47
13.06.2015;15:05:00;2574;35.5;43
13.06.2015;15:15:00;8378;36.8;46
13.06.2015;15:25:00;7840;38.1;46
13.06.2015;15:35:00;6268;39.1;44
13.06.2015;15:45:00;7680;40.4;44
13.06.2015;15:55:00;7405;41.6;47
13.06.2015;16:05:00;7253;42.8;45
13.06.2015;16:15:00;7048;44.0;45
13.06.2015;16:25:00;5840;44.9;45
13.06.2015;16:35:00;6348;45.9;44
13.06.2015;16:45:00;5965;46.9;47
13.06.2015;16:55:00;5486;47.9;44
13.06.2015;17:05:00;5067;48.7;47
13.06.2015;17:15:00;4664;49.5;47
13.06.2015;17:25:00;4549;50.3;44
13.06.2015;17:35:00;4156;51.0;47
13.06.2015;17:45:00;3637;51.6;48
13.06.2015;17:55:00;3148;52.1;48
13.06.2015;18:05:00;2788;52.6;47
13.06.2015;18:15:00;2841;53.1;47
13.06.2015;18:25:00;3101;53.5;46
13.06.2015;18:35:00;2640;54.0;46
13.06.2015;18:45:00;2097;54.4;45
13.06.2015;18:55:00;2005;54.8;45
13.06.2015;19:05:00;2052;55.1;44
13.06.2015;19:15:00;1385;55.4;43
13.06.2015;19:25:00;1008;55.6;42
13.06.2015;19:35:00;640;55.7;41
13.06.2015;19:45:00;890;55.9;41
13.06.2015;19:55:00;826;56.0;41
13.06.2015;20:05:00;631;56.1;40
13.06.2015;20:15:00;496;56.2;40
13.06.2015;20:25:00;427;56.3;40
13.06.2015;20:35:00;360;56.3;40
13.06.2015;20:45:00;318;56.4;39
13.06.2015;20:55:00;245;56.4;39
13.06.2015;21:05:00;208;56.5;39
13.06.2015;21:15:00;64;56.5;39
13.06.2015;22:00:00;0;56.5;0
14.06.2015;05:40:00;0;0;15
14.06.2015;05:50:00;166;0;30
14.06.2015;06:00:00;273;0;31
14.06.2015;06:10:00;375;0.1;32
14.06.2015;06:20:00;458;0.1;33
14.06.2015;06:30:00;500;0.2;33
14.06.2015;06:40:00;472;0.3;33
14.06.2015;06:50:00;469;0.4;33
14.06.2015;07:00:00;548;0.5;34
14.06.2015;07:10:00;738;0.6;34
14.06.2015;07:20:00;744;0.7;34
14.06.2015;07:30:00;770;0.8;34
14.06.2015;07:40:00;894;1.0;35
14.06.2015;07:50:00;1061;1.2;35
14.06.2015;08:00:00;1298;1.3;35
14.06.2015;08:10:00;812;1.5;35
14.06.2015;08:20:00;1187;1.7;35
14.06.2015;08:30:00;781;1.8;35
14.06.2015;08:40:00;759;2.0;35
14.06.2015;08:50:00;954;2.1;36
14.06.2015;09:00:00;1601;2.3;36
14.06.2015;09:10:00;1501;2.6;36
14.06.2015;09:20:00;1624;2.9;36
14.06.2015;09:30:00;1948;3.2;36
14.06.2015;09:40:00;1991;3.5;37
14.06.2015;09:50:00;2327;3.9;37
14.06.2015;10:00:00;2187;4.2;38
14.06.2015;10:10:00;2198;4.6;38
14.06.2015;10:20:00;1704;4.9;38
14.06.2015;10:30:00;1680;5.2;38
14.06.2015;10:40:00;2889;5.6;38
14.06.2015;10:50:00;3343;6.2;40
14.06.2015;11:00:00;4144;6.9;42
14.06.2015;11:10:00;4865;7.6;43
14.06.2015;11:20:00;5401;8.5;45
14.06.2015;11:30:00;3701;9.2;46
14.06.2015;11:40:00;2273;9.6;44
14.06.2015;11:50:00;4438;10.5;47
14.06.2015;12:00:00;7294;11.8;44
14.06.2015;12:10:00;5783;12.8;46
14.06.2015;12:20:00;5679;13.7;48
14.06.2015;12:40:00;3490;15.3;46
14.06.2015;12:50:00;5634;16.0;47
14.06.2015;13:00:00;7593;17.1;46
14.06.2015;13:10:00;3575;17.9;45
14.06.2015;13:20:00;8038;19.2;46
14.06.2015;13:30:00;6290;20.3;45
14.06.2015;13:40:00;4351;21.0;47
14.06.2015;13:50:00;3806;21.6;47
14.06.2015;14:00:00;4554;22.3;48
14.06.2015;14:10:00;3962;23.0;48
14.06.2015;14:20:00;4610;23.7;44
14.06.2015;14:30:00;4914;24.5;45
14.06.2015;14:40:00;3652;25.1;46
14.06.2015;14:50:00;4006;25.8;47
14.06.2015;15:00:00;4479;26.5;48
14.06.2015;15:10:00;5643;27.3;45
14.06.2015;15:20:00;5172;28.1;44
14.06.2015;15:30:00;3087;28.8;46
14.06.2015;15:40:00;3647;29.4;47
14.06.2015;15:50:00;4471;30.2;48
14.06.2015;16:00:00;2514;30.9;43
14.06.2015;16:10:00;1438;31.2;42
14.06.2015;16:20:00;1604;31.4;41
14.06.2015;16:30:00;1248;31.6;41
14.06.2015;16:40:00;1192;31.8;41
14.06.2015;16:50:00;1146;32.0;40
14.06.2015;17:00:00;1700;32.3;40
14.06.2015;17:10:00;2813;32.7;41
14.06.2015;17:20:00;1112;33.0;40
14.06.2015;17:30:00;187;33.0;40
14.06.2015;17:40:00;113;33.0;39
14.06.2015;17:50:00;118;33.1;39
14.06.2015;18:00:00;149;33.1;39
14.06.2015;18:10:00;153;33.1;39
14.06.2015;18:20:00;128;33.1;38
14.06.2015;18:30:00;115;33.2;38
14.06.2015;18:40:00;105;33.2;38
14.06.2015;18:50:00;102;33.2;38
14.06.2015;19:00:00;103;33.2;38
14.06.2015;19:10:00;103;33.2;37
14.06.2015;19:20:00;100;33.2;37
14.06.2015;19:30:00;105;33.3;37
14.06.2015;19:40:00;104;33.3;37
14.06.2015;19:50:00;104;33.3;37
14.06.2015;20:00:00;109;33.3;37
14.06.2015;20:10:00;107;33.3;37
14.06.2015;20:20:00;101;33.3;37
14.06.2015;22:00:00;0;33.3;0
15.06.2015;05:50:00;0;0;10
15.06.2015;06:00:00;144;0;30
15.06.2015;06:10:00;200;0;31
15.06.2015;06:20:00;275;0;32
15.06.2015;06:30:00;374;0.1;32
15.06.2015;06:40:00;463;0.2;32
15.06.2015;06:50:00;505;0.3;33
15.06.2015;07:00:00;534;0.3;33
15.06.2015;07:10:00;567;0.4;33
15.06.2015;07:20:00;699;0.5;33
15.06.2015;07:30:00;818;0.7;34
15.06.2015;07:40:00;816;0.8;34
15.06.2015;07:50:00;736;0.9;34
15.06.2015;08:00:00;791;1.1;34
15.06.2015;08:10:00;878;1.2;34
15.06.2015;08:20:00;1287;1.4;35
15.06.2015;08:30:00;1397;1.6;35
15.06.2015;08:40:00;1622;1.9;35
15.06.2015;08:50:00;1740;2.2;35
15.06.2015;09:00:00;1826;2.5;35
15.06.2015;09:10:00;1963;2.8;36
15.06.2015;09:20:00;1954;3.1;36
15.06.2015;09:30:00;2102;3.4;37
15.06.2015;09:40:00;1262;3.7;36
15.06.2015;09:50:00;2089;4.0;37
15.06.2015;10:00:00;2381;4.4;37
15.06.2015;10:10:00;2312;4.8;38
15.06.2015;10:20:00;1724;5.1;38
15.06.2015;10:30:00;1919;5.4;38
15.06.2015;10:40:00;2724;5.8;38
15.06.2015;10:50:00;2338;6.2;39
15.06.2015;11:00:00;2320;6.6;39
15.06.2015;11:10:00;2033;7.0;39
15.06.2015;11:20:00;1692;7.3;39
15.06.2015;11:30:00;1522;7.5;38
15.06.2015;11:40:00;1318;7.7;38
15.06.2015;11:50:00;1104;7.9;37
15.06.2015;12:00:00;1433;8.1;37
15.06.2015;12:10:00;1965;8.4;37
15.06.2015;12:20:00;2087;8.8;38
15.06.2015;12:30:00;2359;9.2;38
15.06.2015;12:40:00;2652;9.6;39
15.06.2015;12:50:00;2776;10.0;39
15.06.2015;13:00:00;3158;10.5;40
15.06.2015;13:10:00;2951;11.0;41
15.06.2015;13:20:00;3162;11.5;41
15.06.2015;13:30:00;3639;12.1;42
15.06.2015;13:40:00;3687;12.7;43
15.06.2015;13:50:00;3596;13.3;43
15.06.2015;14:00:00;3707;13.9;44
15.06.2015;14:10:00;3059;14.4;44
15.06.2015;14:20:00;2101;14.8;42
15.06.2015;14:30:00;2428;15.2;42
15.06.2015;14:40:00;2387;15.6;42
15.06.2015;14:50:00;2401;16.0;41
15.06.2015;15:00:00;1903;16.3;41
15.06.2015;15:10:00;2854;16.7;41
15.06.2015;15:20:00;3013;17.2;42
15.06.2015;15:30:00;2871;17.7;42
15.06.2015;15:40:00;3400;18.3;42
15.06.2015;15:50:00;3329;18.8;43
15.06.2015;16:00:00;3480;19.4;43
15.06.2015;16:10:00;2902;19.9;43
15.06.2015;16:20:00;1908;20.3;42
15.06.2015;16:30:00;1389;20.5;41
15.06.2015;16:40:00;833;20.7;40
15.06.2015;16:50:00;789;20.8;39
15.06.2015;17:00:00;991;20.9;39
15.06.2015;17:10:00;945;21.1;38
15.06.2015;17:20:00;838;21.2;38
15.06.2015;17:30:00;920;21.4;38
15.06.2015;17:40:00;837;21.5;38
15.06.2015;17:50:00;1084;21.7;38
15.06.2015;18:00:00;956;21.9;38
15.06.2015;18:10:00;1038;22.0;37
15.06.2015;18:20:00;1240;22.2;37
15.06.2015;18:30:00;1374;22.5;37
15.06.2015;18:40:00;1334;22.7;37
15.06.2015;18:50:00;1161;22.9;37
15.06.2015;19:00:00;960;23.0;37
15.06.2015;19:10:00;1021;23.2;37
15.06.2015;19:20:00;1033;23.4;37
15.06.2015;19:30:00;970;23.6;37
15.06.2015;19:40:00;837;23.7;37
15.06.2015;19:50:00;690;23.8;37
15.06.2015;20:00:00;569;23.9;37
15.06.2015;20:10:00;452;24.0;37
15.06.2015;20:20:00;387;24.1;37
15.06.2015;20:30:00;320;24.1;37
15.06.2015;20:40:00;239;24.2;36
15.06.2015;20:50:00;163;24.2;36
15.06.2015;22:00:00;0;24.2;0
16.06.2015;05:50:00;7;0;11
16.06.2015;06:00:00;182;0;29
16.06.2015;06:10:00;120;0;30
16.06.2015;06:20:00;187;0;31
16.06.2015;06:30:00;204;0.1;31
16.06.2015;06:40:00;258;0.1;32
16.06.2015;06:50:00;359;0.2;32
16.06.2015;07:00:00;526;0.2;32
16.06.2015;07:10:00;636;0.3;33
16.06.2015;07:20:00;692;0.4;33
16.06.2015;07:35:00;905;0.7;33
16.06.2015;07:45:00;899;0.8;33
16.06.2015;07:55:00;962;1.0;34
16.06.2015;08:05:00;1046;1.1;34
16.06.2015;08:15:00;1054;1.3;34
16.06.2015;08:25:00;846;1.4;34
16.06.2015;08:35:00;1192;1.6;34
16.06.2015;08:45:00;1160;1.8;34
16.06.2015;08:55:00;1087;2.0;35
16.06.2015;09:05:00;1226;2.2;35
16.06.2015;09:15:00;1634;2.5;35
16.06.2015;09:25:00;1999;2.8;35
16.06.2015;09:35:00;2173;3.1;36
16.06.2015;09:45:00;2146;3.5;36
16.06.2015;09:55:00;2549;3.9;36
16.06.2015;10:05:00;3095;4.3;37
16.06.2015;10:15:00;3818;5.0;39
16.06.2015;10:25:00;3636;5.6;40
16.06.2015;10:35:00;3329;6.1;41
16.06.2015;10:45:00;3318;6.6;41
16.06.2015;10:55:00;3440;7.2;42
16.06.2015;11:05:00;3530;7.8;42
16.06.2015;11:15:00;3670;8.4;43
16.06.2015;11:25:00;4134;9.1;44
16.06.2015;11:35:00;3779;9.7;44
16.06.2015;11:45:00;3566;10.3;44
16.06.2015;11:55:00;3729;10.9;44
16.06.2015;12:05:00;3617;11.5;45
16.06.2015;12:15:00;4253;12.2;45
16.06.2015;12:25:00;3982;12.9;46
16.06.2015;12:35:00;4045;13.5;46
16.06.2015;12:45:00;3875;14.2;46
16.06.2015;12:55:00;5000;14.9;47
16.06.2015;13:05:00;7406;16.0;45
16.06.2015;13:15:00;5668;17.1;45
16.06.2015;13:25:00;8047;18.2;47
16.06.2015;13:35:00;8192;19.7;46
16.06.2015;13:45:00;5987;20.7;45
16.06.2015;13:55:00;4425;21.4;44
16.06.2015;14:05:00;6667;22.4;47
16.06.2015;14:15:00;4955;23.2;44
16.06.2015;14:25:00;5396;24.1;47
16.06.2015;14:35:00;6768;25.1;46
16.06.2015;14:45:00;5300;26.1;45
16.06.2015;14:55:00;2590;26.5;45
16.06.2015;15:05:00;1932;26.9;44
16.06.2015;15:15:00;1070;27.1;42
16.06.2015;15:25:00;793;27.2;41
16.06.2015;15:35:00;1040;27.4;40
16.06.2015;15:45:00;1189;27.6;40
16.06.2015;15:55:00;1311;27.8;39
16.06.2015;16:05:00;1381;28.0;39
16.06.2015;16:15:00;1480;28.3;39
16.06.2015;16:25:00;1664;28.5;39
16.06.2015;16:35:00;1817;28.8;39
16.06.2015;16:45:00;1443;29.1;39
16.06.2015;16:55:00;1319;29.3;38
16.06.2015;17:05:00;1470;29.5;38
16.06.2015;17:15:00;985;29.7;38
16.06.2015;17:25:00;1025;29.9;38
16.06.2015;17:35:00;1105;30.1;38
16.06.2015;17:45:00;902;30.2;38
16.06.2015;17:55:00;718;30.3;38
16.06.2015;18:05:00;866;30.5;37
16.06.2015;18:15:00;963;30.6;37
16.06.2015;18:25:00;947;30.8;37
16.06.2015;18:35:00;851;30.9;37
16.06.2015;18:45:00;725;31.1;37
16.06.2015;18:55:00;703;31.2;37
16.06.2015;19:05:00;600;31.3;37
16.06.2015;19:15:00;616;31.4;37
16.06.2015;19:25:00;462;31.5;37
16.06.2015;19:35:00;355;31.5;36
16.06.2015;19:45:00;241;31.6;36
16.06.2015;19:55:00;181;31.6;36
16.06.2015;20:05:00;145;31.6;36
16.06.2015;20:15:00;171;31.6;36
16.06.2015;20:25:00;178;31.7;36
16.06.2015;20:35:00;195;31.7;36
16.06.2015;20:45:00;182;31.7;36
16.06.2015;20:55:00;139;31.8;36
16.06.2015;21:05:00;118;31.8;36
16.06.2015;21:15:00;106;31.8;36
16.06.2015;21:25:00;96;31.8;36
16.06.2015;22:00:00;0;31.8;0
17.06.2015;05:40:00;0;0;6
17.06.2015;05:50:00;147;0;29
17.06.2015;06:00:00;202;0;30
17.06.2015;06:10:00;265;0;31
17.06.2015;06:20:00;332;0.1;31
17.06.2015;06:30:00;430;0.2;32
17.06.2015;06:40:00;524;0.2;32
17.06.2015;06:50:00;675;0.3;32
17.06.2015;07:00:00;755;0.5;32
17.06.2015;07:10:00;915;0.6;33
17.06.2015;07:20:00;1012;0.8;33
17.06.2015;07:30:00;1132;1.0;33
17.06.2015;07:40:00;1191;1.2;33
17.06.2015;07:50:00;1371;1.4;33
17.06.2015;08:00:00;2044;1.7;34
17.06.2015;08:10:00;1747;1.9;34
17.06.2015;08:20:00;3104;2.4;35
17.06.2015;08:30:00;2698;2.9;37
17.06.2015;08:40:00;2869;3.3;37
17.06.2015;08:50:00;3610;3.9;38
17.06.2015;09:00:00;3778;4.6;39
17.06.2015;09:10:00;4181;5.2;41
17.06.2015;09:20:00;4490;6.0;42
17.06.2015;09:30:00;4418;6.7;43
17.06.2015;09:40:00;4973;7.5;45
17.06.2015;09:50:00;5150;8.4;46
17.06.2015;10:00:00;3518;8.9;44
17.06.2015;10:10:00;5853;9.9;47
17.06.2015;10:20:00;5350;10.8;45
17.06.2015;10:30:00;3521;11.4;43
17.06.2015;10:45:00;3288;12.2;43
17.06.2015;10:55:00;3921;12.8;44
17.06.2015;11:05:00;3782;13.5;45
17.06.2015;11:15:00;4199;14.2;46
17.06.2015;11:25:00;6228;15.3;45
17.06.2015;11:35:00;5115;16.2;45
17.06.2015;11:45:00;4388;16.8;45
17.06.2015;11:55:00;5780;17.7;47
17.06.2015;12:05:00;6619;18.8;44
17.06.2015;12:15:00;5443;19.7;46
17.06.2015;12:25:00;8222;21.1;44
17.06.2015;12:35:00;8805;22.3;47
17.06.2015;12:45:00;7995;23.7;46
17.06.2015;12:55:00;5368;24.9;43
17.06.2015;13:05:00;8621;26.3;46
17.06.2015;13:15:00;8211;27.6;47
17.06.2015;13:25:00;6070;28.8;44
17.06.2015;13:35:00;5798;29.5;45
17.06.2015;13:45:00;4486;30.2;45
17.06.2015;13:55:00;4421;31.3;43
17.06.2015;14:05:00;8678;32.7;47
17.06.2015;14:15:00;5736;33.9;45
17.06.2015;14:25:00;2409;34.3;43
17.06.2015;14:35:00;2798;34.7;43
17.06.2015;14:45:00;4906;35.5;47
17.06.2015;14:55:00;2692;36.0;45
17.06.2015;15:05:00;5419;36.7;45
17.06.2015;15:15:00;9486;38.2;45
17.06.2015;15:25:00;3783;39.2;45
17.06.2015;15:35:00;2681;39.7;45
17.06.2015;15:45:00;8493;40.8;47
17.06.2015;15:55:00;2045;41.6;43
17.06.2015;16:05:00;2351;41.9;42
17.06.2015;16:15:00;4121;42.5;43
17.06.2015;16:25:00;6860;43.6;47
17.06.2015;16:35:00;4432;44.5;44
17.06.2015;16:45:00;6554;45.4;46
17.06.2015;16:55:00;3920;46.1;43
17.06.2015;17:05:00;3693;47.0;46
17.06.2015;17:15:00;3479;47.7;48
17.06.2015;17:25:00;1810;48.0;45
17.06.2015;17:35:00;4722;48.7;46
17.06.2015;17:45:00;4122;49.3;47
17.06.2015;17:55:00;4002;49.9;47
17.06.2015;18:05:00;2566;50.4;46
17.06.2015;18:15:00;3644;50.9;45
17.06.2015;18:25:00;3268;51.4;46
17.06.2015;18:35:00;2553;51.8;45
17.06.2015;18:45:00;2428;52.3;44
17.06.2015;18:55:00;2564;52.7;44
17.06.2015;19:05:00;2176;53.1;43
17.06.2015;19:15:00;1291;53.3;42
17.06.2015;19:25:00;1082;53.5;41
17.06.2015;19:35:00;1066;53.7;40
17.06.2015;19:45:00;796;53.8;40
17.06.2015;19:55:00;663;53.9;39
17.06.2015;20:05:00;591;54.0;39
17.06.2015;20:15:00;480;54.1;39
17.06.2015;20:25:00;412;54.2;39
17.06.2015;20:35:00;362;54.2;38
17.06.2015;20:45:00;305;54.3;38
17.06.2015;20:55:00;248;54.3;38
17.06.2015;21:05:00;192;54.4;38
17.06.2015;21:15:00;137;54.4;37
17.06.2015;21:25:00;92;54.4;37
17.06.2015;21:35:00;89;54.4;37
17.06.2015;22:00:00;0;54.4;0
18.06.2015;05:40:00;0;0;1
18.06.2015;05:50:00;136;0;29
18.06.2015;06:00:00;216;0;30
18.06.2015;06:10:00;299;0;31
18.06.2015;06:20:00;342;0.1;31
18.06.2015;06:30:00;443;0.2;32
18.06.2015;06:40:00;634;0.3;32
18.06.2015;07:00:00;857;0.5;32
18.06.2015;07:10:00;901;0.7;33
18.06.2015;07:20:00;1113;0.8;33
18.06.2015;07:30:00;1094;1.0;33
18.06.2015;07:40:00;1241;1.2;33
18.06.2015;07:50:00;1427;1.4;34
18.06.2015;08:00:00;1780;1.7;34
18.06.2015;08:10:00;1364;2.0;34
18.06.2015;08:20:00;1784;2.2;34
18.06.2015;08:30:00;2092;2.6;35
18.06.2015;08:40:00;1757;2.9;35
18.06.2015;08:50:00;1652;3.2;35
18.06.2015;09:00:00;2123;3.5;36
18.06.2015;09:10:00;2284;3.9;36
18.06.2015;09:20:00;2350;4.3;37
18.06.2015;09:30:00;2104;4.6;37
18.06.2015;09:40:00;1976;4.9;37
18.06.2015;09:50:00;2820;5.4;37
18.06.2015;10:00:00;3153;5.9;39
18.06.2015;10:10:00;4086;6.5;40
18.06.2015;10:20:00;2502;7.1;40
18.06.2015;10:30:00;3629;7.5;40
18.06.2015;10:40:00;3227;8.2;42
18.06.2015;10:50:00;2583;8.6;41
18.06.2015;11:00:00;2110;9.0;40
18.06.2015;11:10:00;2370;9.3;40
18.06.2015;11:20:00;2055;9.7;40
18.06.2015;11:30:00;3388;10.2;40
18.06.2015;11:40:00;4315;10.9;42
18.06.2015;11:50:00;3112;11.5;43
18.06.2015;12:00:00;1675;11.8;41
18.06.2015;12:10:00;1796;12.1;40
18.06.2015;12:20:00;2023;12.4;40
18.06.2015;12:30:00;2801;12.9;40
18.06.2015;12:40:00;3444;13.4;41
18.06.2015;12:50:00;2547;13.9;41
18.06.2015;13:00:00;2466;14.2;41
18.06.2015;13:10:00;2823;14.7;41
18.06.2015;13:20:00;3012;15.2;41
18.06.2015;13:30:00;3070;15.7;42
18.06.2015;13:40:00;2335;16.1;41
18.06.2015;13:50:00;2093;16.5;41
18.06.2015;14:00:00;2089;16.8;40
18.06.2015;14:10:00;2297;17.2;40
18.06.2015;14:20:00;1648;17.5;40
18.06.2015;14:30:00;1878;17.8;39
18.06.2015;14:40:00;3176;18.2;40
18.06.2015;14:50:00;2231;18.7;40
18.06.2015;15:00:00;1815;18.9;39
18.06.2015;15:10:00;2381;19.3;40
18.06.2015;15:20:00;3425;19.8;40
18.06.2015;15:30:00;2543;20.3;41
18.06.2015;15:40:00;1470;20.5;40
18.06.2015;15:50:00;1928;20.9;40
18.06.2015;16:00:00;2613;21.3;40
18.06.2015;16:10:00;2948;21.8;40
18.06.2015;16:20:00;1839;22.1;40
18.06.2015;16:30:00;1325;22.4;39
18.06.2015;16:40:00;1156;22.5;38
18.06.2015;16:50:00;861;22.7;38
18.06.2015;17:00:00;1916;23.0;38
18.06.2015;17:10:00;2932;23.4;39
18.06.2015;17:20:00;2025;23.7;39
18.06.2015;17:30:00;1955;24.1;39
18.06.2015;17:40:00;1678;24.4;38
18.06.2015;17:50:00;1316;24.6;38
18.06.2015;18:00:00;1697;24.9;38
18.06.2015;18:10:00;1246;25.1;37
18.06.2015;18:20:00;1124;25.3;37
18.06.2015;18:30:00;412;25.4;37
18.06.2015;18:40:00;480;25.4;37
18.06.2015;18:50:00;649;25.5;37
18.06.2015;19:00:00;949;25.7;37
18.06.2015;19:10:00;961;25.8;37
18.06.2015;19:20:00;854;26.0;36
18.06.2015;19:30:00;817;26.1;36
18.06.2015;19:40:00;583;26.2;36
18.06.2015;19:50:00;466;26.3;36
18.06.2015;20:00:00;365;26.4;36
18.06.2015;20:10:00;272;26.4;36
18.06.2015;20:20:00;335;26.5;36
18.06.2015;20:30:00;164;26.5;36
18.06.2015;20:40:00;158;26.5;36
18.06.2015;20:50:00;109;26.6;36
18.06.2015;21:00:00;102;26.6;36
18.06.2015;21:10:00;94;26.6;36
18.06.2015;22:00:00;0;26.6;0
19.06.2015;05:45:00;0;0;8
19.06.2015;05:55:00;123;0;29
19.06.2015;06:05:00;192;0;30
19.06.2015;06:15:00;262;0;30
19.06.2015;06:25:00;329;0.1;31
19.06.2015;06:35:00;200;0.1;31
19.06.2015;06:45:00;550;0.2;32
19.06.2015;06:55:00;853;0.3;32
19.06.2015;07:05:00;722;0.5;32
19.06.2015;07:15:00;779;0.6;32
19.06.2015;07:25:00;854;0.7;33
19.06.2015;07:35:00;1635;0.9;33
19.06.2015;07:45:00;1371;1.2;33
19.06.2015;07:55:00;1291;1.4;33
19.06.2015;08:05:00;838;1.5;33
19.06.2015;08:15:00;1230;1.7;34
19.06.2015;08:25:00;1245;2.0;34
19.06.2015;08:35:00;1189;2.2;34
19.06.2015;08:45:00;1633;2.4;34
19.06.2015;08:55:00;1227;2.6;34
19.06.2015;09:05:00;1226;2.8;34
19.06.2015;09:15:00;798;3.0;34
19.06.2015;09:25:00;438;3.1;35
19.06.2015;09:40:00;609;3.2;35
19.06.2015;09:50:00;1496;3.4;35
19.06.2015;10:00:00;3249;3.8;35
19.06.2015;10:10:00;3044;4.4;37
19.06.2015;10:20:00;4346;5.1;38
19.06.2015;10:30:00;3897;5.8;40
19.06.2015;10:40:00;4062;6.4;40
19.06.2015;10:50:00;4359;7.1;43
19.06.2015;11:00:00;4738;7.9;43
19.06.2015;11:10:00;6190;8.9;46
19.06.2015;11:20:00;5738;9.8;46
19.06.2015;11:30:00;2428;10.2;42
19.06.2015;11:40:00;3162;10.8;42
19.06.2015;11:50:00;7222;11.8;46
19.06.2015;12:00:00;8718;13.0;46
19.06.2015;12:10:00;8600;14.2;46
19.06.2015;12:20:00;6418;15.4;43
19.06.2015;12:30:00;2587;16.0;42
19.06.2015;12:40:00;2872;16.5;43
19.06.2015;12:50:00;9213;17.8;46
19.06.2015;13:00:00;9604;19.1;46
19.06.2015;13:10:00;5186;20.3;43
19.06.2015;13:20:00;6150;21.3;46
19.06.2015;13:30:00;9465;22.9;44
19.06.2015;13:40:00;9054;24.4;46
19.06.2015;13:50:00;9729;26.0;47
19.06.2015;14:00:00;9729;27.6;45
19.06.2015;14:10:00;6248;29.0;44
19.06.2015;14:20:00;4349;30.0;47
19.06.2015;14:30:00;4322;30.8;46
19.06.2015;14:40:00;5300;31.5;45
19.06.2015;14:50:00;2532;32.0;44
19.06.2015;15:00:00;2647;32.4;44
19.06.2015;15:10:00;7843;33.5;46
19.06.2015;15:20:00;2332;34.1;42
19.06.2015;15:30:00;6344;34.9;45
19.06.2015;15:40:00;5473;36.1;44
19.06.2015;15:50:00;5308;37.0;46
19.06.2015;16:00:00;5761;37.9;44
19.06.2015;16:10:00;3359;38.6;45
19.06.2015;16:20:00;4073;39.3;46
19.06.2015;16:30:00;3575;39.9;47
19.06.2015;16:40:00;2519;40.3;45
19.06.2015;16:50:00;2287;40.7;44
19.06.2015;17:00:00;3514;41.3;45
19.06.2015;17:10:00;5700;42.4;46
19.06.2015;17:20:00;4256;42.9;42
19.06.2015;17:30:00;5334;43.8;46
19.06.2015;17:40:00;2776;44.2;45
19.06.2015;17:50:00;2850;44.8;46
19.06.2015;18:00:00;2495;45.2;45
19.06.2015;18:10:00;2594;45.7;44
19.06.2015;18:20:00;1823;46.0;43
19.06.2015;18:30:00;2278;46.3;43
19.06.2015;18:40:00;1270;46.6;42
19.06.2015;18:50:00;876;46.8;40
19.06.2015;19:00:00;742;46.9;40
19.06.2015;19:10:00;436;47.0;39
19.06.2015;19:20:00;366;47.1;39
19.06.2015;19:30:00;320;47.1;38
19.06.2015;19:40:00;384;47.2;38
19.06.2015;19:50:00;474;47.2;38
19.06.2015;20:00:00;515;47.3;38
19.06.2015;20:10:00;405;47.4;37
19.06.2015;20:20:00;368;47.5;37
19.06.2015;20:30:00;369;47.5;37
19.06.2015;20:40:00;202;47.6;37
19.06.2015;20:50:00;169;47.6;37
19.06.2015;21:00:00;164;47.6;36
19.06.2015;21:10:00;132;47.6;36
19.06.2015;21:20:00;105;47.7;36
19.06.2015;22:00:00;0;47.7;0
20.06.2015;06:00:00;0;0;20
20.06.2015;06:10:00;158;0;29
20.06.2015;06:20:00;139;0;30
20.06.2015;06:30:00;170;0;31
20.06.2015;06:40:00;211;0.1;31
20.06.2015;06:50:00;226;0.1;31
20.06.2015;07:00:00;264;0.1;32
20.06.2015;07:10:00;329;0.2;32
20.06.2015;07:20:00;487;0.3;32
20.06.2015;07:30:00;458;0.3;32
20.06.2015;07:40:00;173;0.4;33
20.06.2015;07:50:00;272;0.4;33
20.06.2015;08:00:00;478;0.5;33
20.06.2015;08:10:00;545;0.6;33
20.06.2015;08:20:00;1017;0.7;33
20.06.2015;08:30:00;1288;0.9;33
20.06.2015;08:40:00;1607;1.2;33
20.06.2015;08:50:00;1135;1.4;34
20.06.2015;09:00:00;1408;1.6;34
20.06.2015;09:10:00;1507;1.8;34
20.06.2015;09:20:00;1188;2.1;34
20.06.2015;09:30:00;1077;2.2;34
20.06.2015;09:40:00;1454;2.4;34
20.06.2015;09:50:00;2360;2.8;34
20.06.2015;10:00:00;2170;3.2;35
20.06.2015;10:10:00;2009;3.5;36
20.06.2015;10:20:00;2524;3.9;36
20.06.2015;10:30:00;2834;4.4;37
20.06.2015;10:40:00;3958;5.0;38
20.06.2015;10:50:00;2131;5.4;39
20.06.2015;11:00:00;3767;6.0;39
20.06.2015;11:10:00;2288;6.5;40
20.06.2015;11:20:00;1778;6.7;38
20.06.2015;11:30:00;3406;7.2;39
20.06.2015;11:40:00;2408;7.6;39
20.06.2015;11:50:00;2988;8.1;40
20.06.2015;12:00:00;4588;8.7;41
20.06.2015;12:10:00;2454;9.2;40
20.06.2015;12:20:00;5043;10.3;46
20.06.2015;12:30:00;4182;11.2;47
20.06.2015;12:40:00;2369;11.7;45
20.06.2015;12:50:00;951;11.9;42
20.06.2015;13:00:00;1573;12.1;41
20.06.2015;13:10:00;1444;12.3;40
20.06.2015;13:20:00;3208;12.8;41
20.06.2015;13:30:00;2179;13.2;40
20.06.2015;13:40:00;1874;13.5;40
20.06.2015;13:50:00;1383;13.8;39
20.06.2015;14:00:00;1614;14.0;39
20.06.2015;14:10:00;2910;14.4;39
20.06.2015;14:20:00;5742;15.4;44
20.06.2015;14:30:00;5494;16.5;46
20.06.2015;14:40:00;7434;17.7;45
20.06.2015;14:50:00;3395;18.3;43
20.06.2015;15:00:00;3681;18.9;43
20.06.2015;15:10:00;849;19.1;41
20.06.2015;15:20:00;2068;19.4;41
20.06.2015;15:30:00;3836;20.0;42
20.06.2015;15:40:00;5756;21.0;45
20.06.2015;15:50:00;2864;21.7;46
20.06.2015;16:00:00;1843;22.0;43
20.06.2015;16:10:00;2866;22.5;43
20.06.2015;16:20:00;1316;22.8;42
20.06.2015;16:30:00;423;22.9;40
20.06.2015;16:40:00;1659;23.0;39
20.06.2015;16:50:00;6418;24.1;45
20.06.2015;17:00:00;3796;24.7;44
20.06.2015;17:10:00;2553;25.1;43
20.06.2015;17:20:00;4630;25.9;46
20.06.2015;17:30:00;4988;26.7;46
20.06.2015;17:40:00;2094;27.0;44
20.06.2015;17:50:00;1758;27.3;42
20.06.2015;18:00:00;813;27.5;41
20.06.2015;18:10:00;367;27.5;39
20.06.2015;18:20:00;1028;27.7;39
20.06.2015;18:30:00;903;27.8;38
20.06.2015;18:40:00;988;28.0;38
20.06.2015;18:50:00;1301;28.2;38
20.06.2015;19:00:00;1247;28.4;38
20.06.2015;19:10:00;681;28.5;37
20.06.2015;19:20:00;278;28.6;37
20.06.2015;19:30:00;668;28.7;37
20.06.2015;19:40:00;374;28.8;37
20.06.2015;19:50:00;399;28.8;37
20.06.2015;20:00:00;293;28.9;36
20.06.2015;20:10:00;352;28.9;36
20.06.2015;20:20:00;368;29.0;36
20.06.2015;20:30:00;349;29.0;36
20.06.2015;20:40:00;271;29.1;36
20.06.2015;20:50:00;242;29.1;36
20.06.2015;21:00:00;135;29.2;36
20.06.2015;21:10:00;102;29.2;35
20.06.2015;21:20:00;92;29.2;35
20.06.2015;21:30:00;88;29.2;35
20.06.2015;22:00:00;0;29.2;0
21.06.2015;06:15:00;0;0;1
21.06.2015;06:25:00;143;0;30
21.06.2015;06:35:00;206;0;30
21.06.2015;06:45:00;178;0;30
21.06.2015;06:55:00;123;0;31
21.06.2015;07:05:00;194;0.1;31
21.06.2015;07:15:00;240;0.1;31
21.06.2015;07:25:00;272;0.2;32
21.06.2015;07:35:00;257;0.2;32
21.06.2015;07:45:00;312;0.3;32
21.06.2015;07:55:00;314;0.3;32
21.06.2015;08:05:00;465;0.4;32
21.06.2015;08:15:00;490;0.5;32
21.06.2015;08:25:00;748;0.6;33
21.06.2015;08:35:00;770;0.7;33
21.06.2015;08:45:00;702;0.8;33
21.06.2015;08:55:00;590;0.9;33
21.06.2015;09:05:00;649;1.0;33
21.06.2015;09:15:00;586;1.1;33
21.06.2015;09:25:00;435;1.2;33
21.06.2015;09:35:00;623;1.3;33
21.06.2015;09:45:00;636;1.4;33
21.06.2015;09:55:00;652;1.5;33
21.06.2015;10:05:00;826;1.6;34
21.06.2015;10:15:00;804;1.8;34
21.06.2015;10:25:00;651;1.9;34
21.06.2015;10:35:00;1454;2.1;34
21.06.2015;10:45:00;954;2.2;34
21.06.2015;10:55:00;1067;2.4;34
21.06.2015;11:05:00;1373;2.6;34
21.06.2015;11:15:00;981;2.8;34
21.06.2015;11:25:00;1461;3.0;34
21.06.2015;11:35:00;2744;3.4;34
21.06.2015;11:45:00;2412;3.8;36
21.06.2015;11:55:00;1881;4.2;36
21.06.2015;12:05:00;1779;4.4;36
21.06.2015;12:15:00;1871;4.7;35
21.06.2015;12:25:00;1491;5.0;36
21.06.2015;12:35:00;1189;5.2;35
21.06.2015;12:45:00;2013;5.5;35
21.06.2015;12:55:00;3256;6.0;36
21.06.2015;13:05:00;2361;6.4;37
21.06.2015;13:15:00;2948;6.9;38
21.06.2015;13:25:00;3796;7.4;38
21.06.2015;13:35:00;5786;8.3;42
21.06.2015;13:45:00;5614;9.1;42
21.06.2015;13:55:00;6814;10.4;47
21.06.2015;14:05:00;5322;11.5;43
21.06.2015;14:15:00;5408;12.5;46
21.06.2015;14:25:00;4266;13.4;47
21.06.2015;14:35:00;4801;14.0;46
21.06.2015;14:45:00;3569;14.7;46
21.06.2015;14:55:00;5547;15.5;47
21.06.2015;15:05:00;7142;16.8;44
21.06.2015;15:15:00;7124;18.1;45
21.06.2015;15:25:00;7836;19.4;47
21.06.2015;15:35:00;8929;20.8;47
21.06.2015;15:45:00;7170;22.0;45
21.06.2015;15:55:00;8517;23.3;44
21.06.2015;16:05:00;4732;24.1;44
21.06.2015;16:15:00;3788;24.7;45
21.06.2015;16:25:00;3702;25.3;45
21.06.2015;16:35:00;3893;25.9;45
21.06.2015;16:45:00;4608;26.7;47
21.06.2015;16:55:00;6082;27.7;46
21.06.2015;17:05:00;4970;28.5;44
21.06.2015;17:15:00;4695;29.3;47
21.06.2015;17:25:00;4193;30.0;48
21.06.2015;17:35:00;3358;30.7;47
21.06.2015;17:45:00;2002;31.1;46
21.06.2015;17:55:00;1736;31.4;44
21.06.2015;18:05:00;2584;31.7;43
21.06.2015;18:15:00;2159;32.1;43
21.06.2015;18:25:00;1879;32.4;42
21.06.2015;18:35:00;1384;32.7;41
