Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
21.06.2015;18:45:00;1274;32.9;40
21.06.2015;18:55:00;1327;33.1;39
21.06.2015;19:05:00;1376;33.4;39
21.06.2015;19:15:00;997;33.5;38
21.06.2015;19:25:00;997;33.7;38
21.06.2015;19:35:00;941;33.8;38
21.06.2015;19:45:00;716;34.0;38
21.06.2015;19:55:00;465;34.1;37
21.06.2015;20:05:00;477;34.1;37
21.06.2015;20:15:00;524;34.2;37
21.06.2015;20:25:00;217;34.3;37
21.06.2015;20:35:00;320;34.3;37
21.06.2015;20:45:00;171;34.4;36
21.06.2015;20:55:00;130;34.4;36
21.06.2015;21:05:00;130;34.4;36
21.06.2015;21:15:00;121;34.4;36
21.06.2015;21:25:00;91;34.4;36
21.06.2015;21:35:00;88;34.4;36
21.06.2015;22:00:00;0;34.5;0
22.06.2015;05:40:00;0;0;8
22.06.2015;05:50:00;151;0;29
22.06.2015;06:00:00;228;0;29
22.06.2015;06:10:00;372;0.1;30
22.06.2015;06:20:00;457;0.1;31
22.06.2015;06:30:00;506;0.2;31
22.06.2015;06:40:00;490;0.3;31
22.06.2015;06:50:00;582;0.4;31
22.06.2015;07:00:00;792;0.5;32
22.06.2015;07:10:00;1014;0.7;32
22.06.2015;07:20:00;1287;0.9;32
22.06.2015;07:30:00;1183;1.1;33
22.06.2015;07:40:00;1218;1.3;33
22.06.2015;07:50:00;1570;1.5;33
22.06.2015;08:00:00;1653;1.8;33
22.06.2015;08:10:00;2113;2.1;33
22.06.2015;08:20:00;2048;2.5;34
22.06.2015;08:30:00;2817;2.9;35
22.06.2015;08:40:00;1561;3.2;35
22.06.2015;08:50:00;3184;3.7;36
22.06.2015;09:00:00;3210;4.2;37
22.06.2015;09:10:00;3702;4.8;38
22.06.2015;09:20:00;4083;5.4;39
22.06.2015;09:30:00;4614;6.2;41
22.06.2015;09:40:00;4053;6.8;42
22.06.2015;09:50:00;4840;7.6;43
22.06.2015;10:00:00;4742;8.4;45
22.06.2015;10:10:00;4949;9.2;45
22.06.2015;10:20:00;3465;9.9;45
22.06.2015;10:30:00;6106;10.8;46
22.06.2015;10:40:00;6170;11.7;48
22.06.2015;10:50:00;6145;12.7;44
22.06.2015;11:00:00;5887;13.7;47
22.06.2015;11:10:00;6610;14.7;44
22.06.2015;11:20:00;7390;15.9;47
22.06.2015;11:30:00;5723;16.9;45
22.06.2015;11:40:00;5520;17.9;47
22.06.2015;11:50:00;7803;19.0;46
22.06.2015;12:00:00;6886;20.1;44
22.06.2015;12:10:00;8103;21.4;47
22.06.2015;12:20:00;6958;22.6;46
22.06.2015;12:30:00;8495;24.0;44
22.06.2015;12:40:00;7273;25.2;44
22.06.2015;12:50:00;7752;26.5;47
22.06.2015;13:00:00;8808;27.9;47
22.06.2015;13:10:00;3944;28.8;43
22.06.2015;13:20:00;2442;29.2;43
22.06.2015;13:30:00;2149;29.6;43
22.06.2015;13:40:00;3437;30.1;43
22.06.2015;13:50:00;2739;30.6;43
22.06.2015;14:00:00;3036;31.1;44
22.06.2015;14:10:00;3214;31.6;44
22.06.2015;14:20:00;5915;32.5;45
22.06.2015;14:30:00;2419;33.0;46
22.06.2015;14:40:00;2861;33.5;45
22.06.2015;14:50:00;2088;33.8;43
22.06.2015;15:00:00;2784;34.3;43
22.06.2015;15:10:00;2441;34.7;43
22.06.2015;15:20:00;1625;35.0;42
22.06.2015;15:30:00;1916;35.3;41
22.06.2015;15:40:00;1990;35.6;41
22.06.2015;15:50:00;1968;36.0;40
22.06.2015;16:00:00;1562;36.2;40
22.06.2015;16:10:00;1468;36.5;39
22.06.2015;16:20:00;1203;36.7;39
22.06.2015;16:30:00;1153;36.9;38
22.06.2015;16:40:00;1394;37.1;38
22.06.2015;16:50:00;1467;37.4;38
22.06.2015;17:00:00;1929;37.7;38
22.06.2015;17:10:00;1976;38.0;38
22.06.2015;17:20:00;1526;38.3;38
22.06.2015;17:30:00;1755;38.5;38
22.06.2015;17:40:00;1814;38.8;38
22.06.2015;17:50:00;1276;39.1;38
22.06.2015;18:00:00;1027;39.2;37
22.06.2015;18:10:00;1120;39.4;37
22.06.2015;18:20:00;927;39.6;37
22.06.2015;18:30:00;979;39.7;37
22.06.2015;18:40:00;1174;39.9;37
22.06.2015;18:50:00;1311;40.1;37
22.06.2015;19:00:00;1077;40.3;37
22.06.2015;19:10:00;904;40.5;36
22.06.2015;19:20:00;757;40.6;36
22.06.2015;19:30:00;742;40.7;36
22.06.2015;19:40:00;715;40.8;36
22.06.2015;19:50:00;669;40.9;36
22.06.2015;20:00:00;574;41.0;36
22.06.2015;20:10:00;627;41.1;36
22.06.2015;20:20:00;458;41.2;36
22.06.2015;20:30:00;293;41.3;36
22.06.2015;20:40:00;205;41.3;36
22.06.2015;20:50:00;167;41.3;36
22.06.2015;21:00:00;151;41.4;35
22.06.2015;21:10:00;137;41.4;35
22.06.2015;21:20:00;108;41.4;35
22.06.2015;22:00:00;0;41.4;0
23.06.2015;05:30:00;0;0;9
23.06.2015;05:40:00;132;0;28
23.06.2015;05:50:00;104;0;29
23.06.2015;06:00:00;134;0;30
23.06.2015;06:10:00;136;0;30
23.06.2015;06:20:00;310;0.1;31
23.06.2015;06:30:00;338;0.1;31
23.06.2015;06:40:00;263;0.2;31
23.06.2015;06:50:00;588;0.3;32
23.06.2015;07:00:00;629;0.4;32
23.06.2015;07:10:00;1017;0.5;32
23.06.2015;07:20:00;734;0.6;32
23.06.2015;07:30:00;1290;0.8;33
23.06.2015;07:40:00;1019;1.0;33
23.06.2015;07:50:00;1404;1.3;33
23.06.2015;08:00:00;784;1.4;33
23.06.2015;08:10:00;1445;1.6;33
23.06.2015;08:20:00;1846;1.9;33
23.06.2015;08:30:00;2116;2.2;34
23.06.2015;08:40:00;1931;2.5;34
23.06.2015;08:50:00;2463;2.9;35
23.06.2015;09:00:00;3523;3.4;36
23.06.2015;09:10:00;3426;3.9;37
23.06.2015;09:20:00;4376;4.6;39
23.06.2015;09:30:00;5537;5.5;41
23.06.2015;09:40:00;5148;6.4;44
23.06.2015;09:50:00;5952;7.2;45
23.06.2015;10:00:00;4831;7.9;45
23.06.2015;10:10:00;4693;8.8;46
23.06.2015;10:20:00;3014;9.3;45
23.06.2015;10:30:00;3296;9.9;44
23.06.2015;10:40:00;3271;10.6;45
23.06.2015;10:50:00;3854;11.4;46
23.06.2015;11:00:00;5395;12.3;47
23.06.2015;11:10:00;4040;12.9;43
23.06.2015;11:20:00;8322;14.3;45
23.06.2015;11:30:00;5851;15.3;45
23.06.2015;11:40:00;7331;16.6;45
23.06.2015;11:50:00;3635;17.2;43
23.06.2015;12:00:00;5280;18.0;45
23.06.2015;12:10:00;3864;19.0;43
23.06.2015;12:20:00;3671;19.5;43
23.06.2015;12:30:00;3033;20.0;43
23.06.2015;12:40:00;3492;20.8;45
23.06.2015;12:50:00;6444;22.2;44
23.06.2015;13:00:00;4457;23.0;44
23.06.2015;13:10:00;4866;24.0;47
23.06.2015;13:20:00;3685;25.1;43
23.06.2015;13:30:00;5967;26.0;44
23.06.2015;13:40:00;9743;27.6;44
23.06.2015;13:50:00;5484;28.6;45
23.06.2015;14:00:00;3876;29.5;43
23.06.2015;14:10:00;8200;30.6;47
23.06.2015;14:20:00;1720;31.1;42
23.06.2015;14:30:00;2705;31.5;42
23.06.2015;14:40:00;3823;32.1;43
23.06.2015;14:50:00;2963;32.5;43
23.06.2015;15:00:00;3919;33.2;45
23.06.2015;15:10:00;6931;34.3;46
23.06.2015;15:20:00;6089;35.2;45
23.06.2015;15:30:00;4010;36.1;43
23.06.2015;15:40:00;7405;37.5;45
23.06.2015;15:50:00;5967;38.5;46
23.06.2015;16:00:00;7130;39.9;44
23.06.2015;16:10:00;6033;41.0;44
23.06.2015;16:20:00;6501;42.0;47
23.06.2015;16:30:00;5890;43.1;44
23.06.2015;16:40:00;7091;44.2;46
23.06.2015;16:50:00;3074;44.8;43
23.06.2015;17:00:00;2142;45.2;42
23.06.2015;17:10:00;1996;45.5;42
23.06.2015;17:20:00;2648;45.9;42
23.06.2015;17:30:00;2346;46.4;42
23.06.2015;17:40:00;1983;46.7;42
23.06.2015;17:50:00;2020;47.1;41
23.06.2015;18:00:00;3075;47.5;41
23.06.2015;18:10:00;2711;48.0;42
23.06.2015;18:20:00;1912;48.3;41
23.06.2015;18:30:00;2134;48.6;41
23.06.2015;18:40:00;1655;48.9;40
23.06.2015;18:50:00;1465;49.1;40
23.06.2015;19:00:00;1331;49.4;39
23.06.2015;19:10:00;1359;49.6;39
23.06.2015;19:20:00;1225;49.8;38
23.06.2015;19:30:00;906;50.0;38
23.06.2015;19:40:00;901;50.1;38
23.06.2015;19:50:00;865;50.3;37
23.06.2015;20:00:00;678;50.4;37
23.06.2015;20:10:00;547;50.5;37
23.06.2015;20:20:00;455;50.5;37
23.06.2015;20:30:00;369;50.6;37
23.06.2015;20:40:00;360;50.7;36
23.06.2015;20:50:00;281;50.7;36
23.06.2015;21:00:00;226;50.8;36
23.06.2015;21:10:00;166;50.8;36
23.06.2015;21:20:00;126;50.8;36
23.06.2015;21:30:00;93;50.8;36
23.06.2015;22:00:00;0;50.8;0
24.06.2015;05:35:00;0;0;0
24.06.2015;05:45:00;130;0;28
24.06.2015;05:55:00;167;0;29
24.06.2015;06:05:00;219;0;30
24.06.2015;06:15:00;261;0.1;30
24.06.2015;06:25:00;295;0.1;31
24.06.2015;06:35:00;328;0.2;31
24.06.2015;06:45:00;361;0.2;31
24.06.2015;06:55:00;387;0.3;31
24.06.2015;07:05:00;443;0.4;32
24.06.2015;07:15:00;527;0.4;32
24.06.2015;07:25:00;631;0.5;32
24.06.2015;07:35:00;766;0.7;32
24.06.2015;07:45:00;1395;0.9;32
24.06.2015;07:55:00;1678;1.1;33
24.06.2015;08:05:00;2009;1.4;33
24.06.2015;08:15:00;2360;1.8;33
24.06.2015;08:25:00;2715;2.2;34
24.06.2015;08:35:00;3079;2.7;35
24.06.2015;08:45:00;3425;3.3;37
24.06.2015;08:55:00;3747;3.9;38
24.06.2015;09:05:00;4075;4.5;39
24.06.2015;09:15:00;4387;5.3;41
24.06.2015;09:25:00;4674;6.0;42
24.06.2015;09:35:00;4952;6.8;43
24.06.2015;09:45:00;5226;7.7;45
24.06.2015;09:55:00;5488;8.6;46
24.06.2015;10:05:00;5751;9.5;47
24.06.2015;10:15:00;5974;10.5;47
24.06.2015;10:25:00;6198;11.5;45
24.06.2015;10:35:00;6416;12.5;48
24.06.2015;10:45:00;6606;13.6;45
24.06.2015;10:55:00;7120;14.8;47
24.06.2015;11:05:00;7648;16.0;46
24.06.2015;11:15:00;2942;16.9;42
24.06.2015;11:25:00;3606;17.4;42
24.06.2015;11:35:00;8302;18.7;47
24.06.2015;11:45:00;8258;20.1;47
24.06.2015;11:55:00;7978;21.4;45
24.06.2015;12:05:00;7018;22.7;44
24.06.2015;12:15:00;8373;24.0;44
24.06.2015;12:25:00;8422;25.4;46
24.06.2015;12:35:00;8304;26.8;47
24.06.2015;12:45:00;8432;28.2;45
24.06.2015;12:55:00;8544;29.6;44
24.06.2015;13:05:00;8465;31.0;46
24.06.2015;13:15:00;8474;32.4;47
24.06.2015;13:25:00;8235;33.8;46
24.06.2015;13:35:00;8311;35.1;44
24.06.2015;13:45:00;8187;36.5;45
24.06.2015;13:55:00;8427;37.9;47
24.06.2015;14:05:00;7697;39.2;46
24.06.2015;14:15:00;8267;40.6;44
24.06.2015;14:25:00;8335;41.9;45
24.06.2015;14:35:00;8151;43.3;47
24.06.2015;14:45:00;8036;44.6;46
24.06.2015;14:55:00;8031;46.0;44
24.06.2015;15:05:00;7850;47.3;45
24.06.2015;15:15:00;7805;48.5;47
24.06.2015;15:25:00;7788;49.8;46
24.06.2015;15:35:00;7631;51.1;44
24.06.2015;15:45:00;7456;52.3;46
24.06.2015;15:55:00;7404;53.6;47
24.06.2015;16:05:00;7286;54.8;44
24.06.2015;16:15:00;7050;55.9;45
24.06.2015;16:25:00;6921;57.1;47
24.06.2015;16:35:00;6650;58.2;44
24.06.2015;16:45:00;6251;59.2;47
24.06.2015;16:55:00;5838;60.2;45
24.06.2015;17:05:00;5387;61.1;48
24.06.2015;17:15:00;5063;62.0;44
24.06.2015;17:25:00;4739;62.8;46
24.06.2015;17:35:00;4511;63.5;48
24.06.2015;17:45:00;4342;64.2;49
24.06.2015;17:55:00;4124;64.9;44
24.06.2015;18:05:00;3889;65.6;45
24.06.2015;18:15:00;3647;66.2;46
24.06.2015;18:25:00;3389;66.8;46
24.06.2015;18:35:00;3161;67.3;46
24.06.2015;18:45:00;2866;67.8;45
24.06.2015;18:55:00;2612;68.2;45
24.06.2015;19:05:00;2262;68.6;44
24.06.2015;19:15:00;1901;69.0;43
24.06.2015;19:25:00;1568;69.2;42
24.06.2015;19:35:00;1281;69.4;41
24.06.2015;19:45:00;1069;69.6;40
24.06.2015;19:55:00;844;69.8;39
24.06.2015;20:05:00;617;69.9;39
24.06.2015;20:15:00;439;70.0;39
24.06.2015;20:25:00;297;70.0;38
24.06.2015;20:35:00;235;70.1;38
24.06.2015;20:45:00;221;70.1;38
24.06.2015;20:55:00;191;70.1;37
24.06.2015;21:05:00;153;70.2;37
24.06.2015;21:15:00;124;70.2;37
24.06.2015;21:25:00;104;70.2;37
24.06.2015;21:35:00;89;70.2;37
24.06.2015;22:00:00;0;70.2;0
25.06.2015;05:35:00;0;0;6
25.06.2015;05:45:00;134;0;29
25.06.2015;05:55:00;169;0;29
25.06.2015;06:05:00;203;0;30
25.06.2015;06:15:00;240;0.1;30
25.06.2015;06:25:00;293;0.1;31
25.06.2015;06:35:00;381;0.2;31
25.06.2015;06:45:00;468;0.2;31
25.06.2015;06:55:00;507;0.3;32
25.06.2015;07:05:00;535;0.4;32
25.06.2015;07:15:00;632;0.5;32
25.06.2015;07:25:00;662;0.6;32
25.06.2015;07:35:00;889;0.8;32
25.06.2015;07:45:00;1634;1.0;33
25.06.2015;07:55:00;1930;1.3;33
25.06.2015;08:05:00;2288;1.6;33
25.06.2015;08:15:00;2528;2.0;34
25.06.2015;08:25:00;2125;2.4;35
25.06.2015;08:35:00;2083;2.7;35
25.06.2015;08:45:00;2708;3.1;35
25.06.2015;08:55:00;2751;3.5;36
25.06.2015;09:05:00;3846;4.1;37
25.06.2015;09:15:00;1911;4.5;37
25.06.2015;09:25:00;4611;5.1;38
25.06.2015;09:35:00;3745;5.7;40
25.06.2015;09:45:00;4489;6.4;40
25.06.2015;09:55:00;4951;7.2;43
25.06.2015;10:05:00;3594;7.9;43
25.06.2015;10:15:00;4875;8.6;44
25.06.2015;10:25:00;5899;9.6;46
25.06.2015;10:35:00;6658;10.6;47
25.06.2015;10:45:00;5302;11.5;43
25.06.2015;10:55:00;6304;12.5;47
25.06.2015;11:05:00;6524;13.5;47
25.06.2015;11:15:00;7465;14.6;45
25.06.2015;11:25:00;6399;15.6;45
25.06.2015;11:35:00;6932;16.7;46
25.06.2015;11:45:00;5626;17.8;44
25.06.2015;11:55:00;7282;18.9;47
25.06.2015;12:05:00;6190;19.9;44
25.06.2015;12:15:00;7516;21.2;44
25.06.2015;12:25:00;6883;22.4;47
25.06.2015;12:35:00;8206;23.7;45
25.06.2015;12:45:00;7444;24.9;45
25.06.2015;12:55:00;8104;26.2;44
25.06.2015;13:05:00;7955;27.4;47
25.06.2015;13:15:00;8086;28.7;46
25.06.2015;13:25:00;8277;30.1;45
25.06.2015;13:35:00;7302;31.2;47
25.06.2015;13:45:00;8754;32.5;46
25.06.2015;13:55:00;8003;33.5;46
25.06.2015;14:05:00;8042;34.9;44
25.06.2015;14:15:00;7874;36.1;46
25.06.2015;14:25:00;7362;37.4;46
25.06.2015;14:35:00;6645;38.4;44
25.06.2015;14:45:00;6670;39.7;44
25.06.2015;14:55:00;7761;40.9;47
25.06.2015;15:05:00;8073;42.2;46
25.06.2015;15:15:00;6180;43.4;44
25.06.2015;15:25:00;5379;44.2;45
25.06.2015;15:35:00;6173;45.3;44
25.06.2015;15:45:00;5006;46.1;45
25.06.2015;15:55:00;5565;47.0;47
25.06.2015;16:05:00;5760;47.9;44
25.06.2015;16:15:00;4822;48.7;46
25.06.2015;16:25:00;5503;49.6;48
25.06.2015;16:35:00;3137;50.3;43
25.06.2015;16:45:00;2879;50.8;44
25.06.2015;16:55:00;4375;51.4;44
25.06.2015;17:05:00;3247;51.9;45
25.06.2015;17:15:00;4981;52.8;47
25.06.2015;17:25:00;4570;53.5;48
25.06.2015;17:35:00;4366;54.3;49
25.06.2015;17:45:00;4261;55.0;44
25.06.2015;17:55:00;4137;55.6;45
25.06.2015;18:05:00;3856;56.3;46
25.06.2015;18:15:00;3374;56.9;46
25.06.2015;18:25:00;3318;57.4;46
25.06.2015;18:35:00;3032;58.0;46
25.06.2015;18:45:00;2783;58.4;45
25.06.2015;18:55:00;2355;58.8;44
25.06.2015;19:05:00;1805;59.2;43
25.06.2015;19:15:00;1551;59.4;42
25.06.2015;19:25:00;1310;59.6;41
25.06.2015;19:35:00;1333;59.8;41
25.06.2015;19:45:00;1167;60.0;40
25.06.2015;19:55:00;930;60.2;39
25.06.2015;20:05:00;623;60.3;39
25.06.2015;20:15:00;320;60.4;39
25.06.2015;20:25:00;301;60.4;38
25.06.2015;20:35:00;298;60.5;38
25.06.2015;20:45:00;326;60.5;38
25.06.2015;20:55:00;294;60.6;38
25.06.2015;21:05:00;229;60.6;37
25.06.2015;21:15:00;138;60.7;37
25.06.2015;21:25:00;98;60.7;37
25.06.2015;21:35:00;92;60.7;37
25.06.2015;22:00:00;0;60.7;0
26.06.2015;05:35:00;0;0;1
26.06.2015;05:45:00;140;0;29
26.06.2015;05:55:00;210;0;30
26.06.2015;06:05:00;260;0;30
26.06.2015;06:15:00;300;0.1;31
26.06.2015;06:25:00;329;0.1;31
26.06.2015;06:35:00;358;0.2;31
26.06.2015;06:45:00;387;0.3;32
26.06.2015;06:55:00;460;0.3;32
26.06.2015;07:05:00;509;0.4;32
26.06.2015;07:15:00;573;0.5;32
26.06.2015;07:25:00;667;0.6;32
26.06.2015;07:35:00;790;0.7;33
26.06.2015;07:45:00;1359;0.9;33
26.06.2015;07:55:00;1614;1.2;33
26.06.2015;08:05:00;1952;1.5;33
26.06.2015;08:15:00;2215;1.8;34
26.06.2015;08:25:00;2596;2.3;35
26.06.2015;08:35:00;2982;2.7;36
26.06.2015;08:45:00;3307;3.3;37
26.06.2015;08:55:00;3501;3.8;38
26.06.2015;09:05:00;3815;4.4;39
26.06.2015;09:15:00;4143;5.1;40
26.06.2015;09:25:00;4470;5.8;42
26.06.2015;09:35:00;4758;6.6;43
26.06.2015;09:45:00;5036;7.4;44
26.06.2015;09:55:00;5302;8.3;46
26.06.2015;10:05:00;5524;9.2;47
26.06.2015;10:15:00;5682;10.1;48
26.06.2015;10:25:00;5746;11.0;44
26.06.2015;10:35:00;6196;12.0;47
26.06.2015;10:45:00;6383;13.1;44
26.06.2015;10:55:00;6517;14.2;47
26.06.2015;11:05:00;6734;15.3;44
26.06.2015;11:15:00;6871;16.4;48
26.06.2015;11:25:00;6973;17.5;45
26.06.2015;11:35:00;7157;18.7;45
26.06.2015;11:45:00;7291;19.9;47
26.06.2015;11:55:00;7433;21.1;45
26.06.2015;12:05:00;7493;22.3;45
26.06.2015;12:15:00;7646;23.6;47
26.06.2015;12:25:00;7799;24.9;46
26.06.2015;12:35:00;7756;26.1;44
26.06.2015;12:45:00;7793;27.4;46
26.06.2015;12:55:00;8033;28.7;47
26.06.2015;13:05:00;7919;30.0;45
26.06.2015;13:15:00;7909;31.4;44
26.06.2015;13:25:00;8049;32.7;46
26.06.2015;13:35:00;7807;33.9;47
26.06.2015;13:45:00;8070;35.3;44
26.06.2015;13:55:00;7976;36.6;45
26.06.2015;14:05:00;7269;37.8;48
26.06.2015;14:15:00;7494;39.1;45
26.06.2015;14:25:00;7852;40.4;44
26.06.2015;14:35:00;7885;41.7;47
26.06.2015;14:45:00;7787;43.0;47
26.06.2015;14:55:00;7696;44.3;44
26.06.2015;15:05:00;7622;45.5;45
26.06.2015;15:15:00;7546;46.8;47
26.06.2015;15:25:00;7481;48.0;45
26.06.2015;15:35:00;7362;49.2;44
26.06.2015;15:45:00;7224;50.4;47
26.06.2015;15:55:00;7118;51.6;46
26.06.2015;16:05:00;7044;52.8;44
26.06.2015;16:15:00;6348;53.9;48
26.06.2015;16:25:00;6204;55.0;44
26.06.2015;16:35:00;6121;56.0;47
26.06.2015;16:45:00;5838;56.9;44
26.06.2015;16:55:00;5334;57.9;48
26.06.2015;17:05:00;3525;58.5;43
26.06.2015;17:15:00;2175;58.9;43
26.06.2015;17:25:00;2289;59.3;43
26.06.2015;17:35:00;3408;59.8;44
26.06.2015;17:45:00;2985;60.3;44
26.06.2015;17:55:00;2518;60.7;44
26.06.2015;18:05:00;3097;61.2;44
26.06.2015;18:15:00;2639;61.7;44
26.06.2015;18:25:00;2690;62.2;44
26.06.2015;18:35:00;3276;62.7;45
26.06.2015;18:45:00;2167;63.1;44
26.06.2015;18:55:00;1895;63.4;43
26.06.2015;19:05:00;1743;63.7;42
26.06.2015;19:15:00;1229;63.9;41
26.06.2015;19:25:00;1191;64.2;41
26.06.2015;19:35:00;735;64.3;40
26.06.2015;19:45:00;717;64.4;39
26.06.2015;19:55:00;640;64.5;39
26.06.2015;20:05:00;548;64.6;39
26.06.2015;20:15:00;600;64.7;38
26.06.2015;20:25:00;609;64.8;38
26.06.2015;20:35:00;384;64.9;38
26.06.2015;20:45:00;243;64.9;38
26.06.2015;20:55:00;209;65.0;37
26.06.2015;21:05:00;182;65.0;37
26.06.2015;21:15:00;136;65.0;37
26.06.2015;22:00:00;0;65.0;0
27.06.2015;05:45:00;25;0;14
27.06.2015;05:55:00;238;0;29
27.06.2015;06:05:00;388;0;30
27.06.2015;06:15:00;239;0.1;31
27.06.2015;06:25:00;273;0.1;31
27.06.2015;06:35:00;315;0.2;31
27.06.2015;06:45:00;467;0.3;32
27.06.2015;06:55:00;732;0.4;32
27.06.2015;07:05:00;602;0.5;32
27.06.2015;07:15:00;885;0.6;33
27.06.2015;07:25:00;840;0.7;33
27.06.2015;07:35:00;731;0.9;33
27.06.2015;07:45:00;844;1.0;33
27.06.2015;07:55:00;1687;1.2;33
27.06.2015;08:05:00;1538;1.5;34
27.06.2015;08:15:00;2544;1.9;34
27.06.2015;08:25:00;2807;2.4;36
27.06.2015;08:35:00;2635;2.8;36
27.06.2015;08:45:00;2204;3.1;36
27.06.2015;08:55:00;2731;3.7;38
27.06.2015;09:05:00;2096;4.0;37
27.06.2015;09:15:00;3173;4.5;38
27.06.2015;09:25:00;1984;4.9;38
27.06.2015;09:35:00;1995;5.3;38
27.06.2015;09:45:00;1949;5.6;38
27.06.2015;09:55:00;1689;5.9;37
27.06.2015;10:05:00;2145;6.2;37
27.06.2015;10:15:00;2616;6.6;38
27.06.2015;10:25:00;4282;7.2;39
27.06.2015;10:35:00;3913;7.9;41
27.06.2015;10:45:00;3392;8.4;42
27.06.2015;10:55:00;3978;9.1;43
27.06.2015;11:05:00;4500;9.8;44
27.06.2015;11:15:00;7099;10.9;47
27.06.2015;11:25:00;7794;12.2;45
27.06.2015;11:35:00;2833;12.9;45
27.06.2015;11:45:00;2350;13.3;44
27.06.2015;11:55:00;3270;13.9;44
27.06.2015;12:05:00;2988;14.4;44
27.06.2015;12:15:00;1448;14.7;42
27.06.2015;12:25:00;1806;14.9;41
27.06.2015;12:35:00;3274;15.4;41
27.06.2015;12:45:00;2465;15.8;42
27.06.2015;12:55:00;923;16.0;40
27.06.2015;13:05:00;896;16.2;39
27.06.2015;13:15:00;1730;16.4;39
27.06.2015;13:25:00;1755;16.7;39
27.06.2015;13:35:00;4321;17.4;41
27.06.2015;13:45:00;5684;18.1;43
27.06.2015;13:55:00;8358;19.4;47
27.06.2015;14:05:00;8123;20.7;46
27.06.2015;14:15:00;7720;22.0;44
27.06.2015;14:25:00;8650;23.3;47
27.06.2015;14:35:00;7504;24.5;45
27.06.2015;14:45:00;2976;25.1;45
27.06.2015;14:55:00;2481;25.5;44
27.06.2015;15:05:00;3647;26.1;44
27.06.2015;15:15:00;2410;26.5;44
27.06.2015;15:25:00;2185;26.9;43
27.06.2015;15:35:00;2161;27.2;42
27.06.2015;15:45:00;7348;28.2;47
27.06.2015;15:55:00;2389;28.9;43
27.06.2015;16:05:00;1502;29.2;41
27.06.2015;16:15:00;1443;29.4;41
27.06.2015;16:25:00;1497;29.6;40
27.06.2015;16:35:00;1937;29.9;40
27.06.2015;16:45:00;4683;30.5;41
27.06.2015;16:55:00;3024;31.4;45
27.06.2015;17:05:00;3769;31.9;44
27.06.2015;17:15:00;2196;32.3;43
27.06.2015;17:25:00;4339;32.9;44
27.06.2015;17:35:00;4314;33.6;45
27.06.2015;17:45:00;3422;34.2;45
27.06.2015;17:55:00;4492;34.9;46
27.06.2015;18:05:00;4136;35.6;47
27.06.2015;18:15:00;3041;36.1;46
27.06.2015;18:25:00;2988;36.7;46
27.06.2015;18:35:00;3101;37.2;46
27.06.2015;18:45:00;2847;37.7;45
27.06.2015;18:55:00;2494;38.1;45
27.06.2015;19:05:00;2212;38.5;44
27.06.2015;19:15:00;1824;38.8;43
27.06.2015;19:25:00;561;38.9;41
27.06.2015;19:35:00;1500;39.1;41
27.06.2015;19:45:00;800;39.3;40
27.06.2015;19:55:00;405;39.4;39
27.06.2015;20:05:00;539;39.5;39
27.06.2015;20:15:00;511;39.6;39
27.06.2015;20:25:00;564;39.6;38
27.06.2015;20:35:00;468;39.7;38
27.06.2015;20:45:00;264;39.8;38
27.06.2015;20:55:00;243;39.8;38
27.06.2015;21:05:00;206;39.9;37
27.06.2015;21:15:00;205;39.9;37
27.06.2015;21:25:00;116;39.9;37
27.06.2015;21:35:00;94;39.9;37
27.06.2015;22:00:00;0;39.9;0
28.06.2015;05:40:00;0;0;3
28.06.2015;05:50:00;153;0;29
28.06.2015;06:00:00;246;0;30
28.06.2015;06:10:00;280;0;31
28.06.2015;06:20:00;319;0.1;31
28.06.2015;06:30:00;426;0.2;32
28.06.2015;06:40:00;363;0.2;32
28.06.2015;06:50:00;396;0.3;32
28.06.2015;07:00:00;436;0.4;32
28.06.2015;07:10:00;500;0.4;33
28.06.2015;07:20:00;578;0.5;33
28.06.2015;07:30:00;697;0.6;33
28.06.2015;07:40:00;851;0.8;33
28.06.2015;07:50:00;1443;1.0;33
28.06.2015;08:00:00;1729;1.3;34
28.06.2015;08:10:00;2044;1.6;34
28.06.2015;08:20:00;2379;2.0;34
28.06.2015;08:30:00;2739;2.4;35
28.06.2015;08:40:00;3091;2.9;36
28.06.2015;08:50:00;3436;3.5;38
28.06.2015;09:00:00;3764;4.1;39
28.06.2015;09:10:00;4070;4.7;40
28.06.2015;09:20:00;4354;5.4;42
28.06.2015;09:30:00;4627;6.2;43
28.06.2015;09:40:00;4925;7.0;44
28.06.2015;09:50:00;5190;7.8;45
28.06.2015;10:00:00;5430;8.7;47
28.06.2015;10:10:00;5687;9.6;48
28.06.2015;10:20:00;5912;10.6;44
28.06.2015;10:30:00;6147;11.6;47
28.06.2015;10:40:00;6303;12.6;44
28.06.2015;10:50:00;6558;13.7;47
28.06.2015;11:00:00;6778;14.8;44
28.06.2015;11:10:00;7173;16.0;47
28.06.2015;11:20:00;7183;17.2;45
28.06.2015;11:30:00;7403;18.4;44
28.06.2015;11:40:00;7322;19.6;47
28.06.2015;11:50:00;7590;20.8;45
28.06.2015;12:00:00;7811;22.1;44
28.06.2015;12:10:00;7871;23.4;46
28.06.2015;12:20:00;8023;24.7;47
28.06.2015;12:30:00;7911;26.0;44
28.06.2015;12:40:00;7935;27.3;44
28.06.2015;12:50:00;8271;28.7;47
28.06.2015;13:00:00;6736;29.9;46
28.06.2015;13:10:00;6191;30.9;43
28.06.2015;13:20:00;8327;32.2;47
28.06.2015;13:30:00;7952;33.6;47
28.06.2015;13:40:00;7997;34.9;44
28.06.2015;13:50:00;8055;36.2;45
28.06.2015;14:00:00;7985;37.5;47
28.06.2015;14:10:00;8030;38.9;46
28.06.2015;14:20:00;7984;40.2;44
28.06.2015;14:30:00;7932;41.5;45
28.06.2015;14:40:00;7897;42.8;47
28.06.2015;14:50:00;7578;44.1;45
28.06.2015;15:00:00;7680;45.3;44
28.06.2015;15:10:00;7651;46.6;46
28.06.2015;15:20:00;7609;47.8;47
28.06.2015;15:30:00;7530;49.1;44
28.06.2015;15:40:00;7406;50.3;45
28.06.2015;15:50:00;7292;51.5;47
28.06.2015;16:00:00;7126;52.7;45
28.06.2015;16:10:00;5862;53.7;45
28.06.2015;16:20:00;6017;54.7;46
28.06.2015;16:30:00;6556;55.8;44
28.06.2015;16:40:00;6275;56.9;48
28.06.2015;16:50:00;5878;57.9;44
28.06.2015;17:00:00;5414;58.8;48
28.06.2015;17:10:00;4988;59.6;44
28.06.2015;17:20:00;4680;60.4;46
28.06.2015;17:30:00;4525;61.2;48
28.06.2015;17:40:00;4132;61.9;44
28.06.2015;17:50:00;4083;62.5;45
28.06.2015;18:00:00;3881;63.2;46
28.06.2015;18:10:00;3663;63.8;47
28.06.2015;18:20:00;3421;64.4;47
28.06.2015;18:30:00;3189;64.9;47
28.06.2015;18:40:00;2942;65.4;47
28.06.2015;18:50:00;2892;65.9;46
28.06.2015;19:00:00;1549;66.2;44
28.06.2015;19:10:00;1989;66.5;44
28.06.2015;19:20:00;1839;66.8;43
28.06.2015;19:30:00;1777;67.1;43
28.06.2015;19:40:00;1038;67.3;42
28.06.2015;19:50:00;1112;67.5;41
28.06.2015;20:00:00;870;67.6;40
28.06.2015;20:10:00;437;67.7;40
28.06.2015;20:20:00;427;67.8;39
28.06.2015;20:30:00;253;67.9;39
28.06.2015;20:40:00;229;67.9;39
28.06.2015;20:50:00;201;67.9;39
28.06.2015;21:00:00;164;68.0;38
28.06.2015;21:10:00;146;68.0;38
28.06.2015;21:20:00;111;68.0;38
28.06.2015;21:30:00;92;68.0;38
28.06.2015;22:00:00;0;68.0;0
29.06.2015;05:45:00;48;0;26
29.06.2015;05:55:00;160;0;30
29.06.2015;06:05:00;194;0;31
29.06.2015;06:15:00;224;0;31
29.06.2015;06:25:00;403;0.1;31
29.06.2015;06:35:00;610;0.2;32
29.06.2015;06:45:00;691;0.3;32
29.06.2015;06:55:00;804;0.4;32
29.06.2015;07:05:00;849;0.6;33
29.06.2015;07:15:00;1008;0.7;33
29.06.2015;07:25:00;1131;0.9;33
29.06.2015;07:35:00;1324;1.1;33
29.06.2015;07:45:00;1472;1.4;34
29.06.2015;07:55:00;1450;1.6;34
29.06.2015;08:05:00;1644;1.9;34
29.06.2015;08:15:00;1699;2.1;34
29.06.2015;08:25:00;1839;2.4;35
29.06.2015;08:35:00;1847;2.7;35
29.06.2015;08:45:00;1991;3.1;35
29.06.2015;08:55:00;1833;3.4;36
29.06.2015;09:05:00;1861;3.7;36
29.06.2015;09:15:00;2163;4.0;36
29.06.2015;09:25:00;1686;4.3;36
29.06.2015;09:35:00;2318;4.7;37
29.06.2015;09:45:00;2943;5.1;37
29.06.2015;09:55:00;3509;5.7;39
29.06.2015;10:05:00;3655;6.3;40
29.06.2015;10:15:00;4054;7.0;42
29.06.2015;10:25:00;3193;7.5;41
29.06.2015;10:35:00;3844;8.1;42
29.06.2015;10:45:00;5075;8.9;44
29.06.2015;10:55:00;4969;9.8;46
29.06.2015;11:05:00;6804;10.9;47
29.06.2015;11:15:00;7202;12.0;46
29.06.2015;11:25:00;7443;13.3;44
29.06.2015;11:35:00;7746;14.5;46
29.06.2015;11:45:00;7585;15.6;46
29.06.2015;11:55:00;7991;17.0;44
29.06.2015;12:05:00;7675;18.2;46
29.06.2015;12:15:00;7594;19.4;47
29.06.2015;12:25:00;5224;20.5;43
29.06.2015;12:35:00;8249;21.8;47
29.06.2015;12:45:00;7361;23.0;46
29.06.2015;12:55:00;7013;24.1;44
29.06.2015;13:05:00;7452;25.4;45
29.06.2015;13:15:00;8359;26.5;47
29.06.2015;13:25:00;8453;27.9;45
29.06.2015;13:35:00;2928;28.8;43
29.06.2015;13:45:00;8368;30.1;47
29.06.2015;13:55:00;7611;31.4;45
29.06.2015;14:05:00;8499;32.8;44
29.06.2015;14:15:00;7173;34.0;47
29.06.2015;14:25:00;8514;35.4;47
29.06.2015;14:35:00;7316;36.6;45
29.06.2015;14:45:00;7389;37.7;47
29.06.2015;14:55:00;6999;39.0;45
29.06.2015;15:05:00;6669;40.2;44
29.06.2015;15:15:00;7307;41.4;47
29.06.2015;15:25:00;6458;42.5;46
29.06.2015;15:35:00;6198;43.6;45
29.06.2015;15:45:00;5249;44.4;45
29.06.2015;15:55:00;6190;45.4;46
29.06.2015;16:05:00;4383;46.0;43
29.06.2015;16:15:00;6094;47.0;48
29.06.2015;16:25:00;6213;48.0;44
29.06.2015;16:35:00;6501;49.0;47
29.06.2015;16:45:00;3600;49.6;43
29.06.2015;16:55:00;3613;50.2;44
29.06.2015;17:05:00;3053;50.8;45
29.06.2015;17:15:00;4525;51.4;46
29.06.2015;17:25:00;3335;52.0;47
29.06.2015;17:35:00;4089;52.7;48
29.06.2015;17:45:00;3488;53.3;48
29.06.2015;17:55:00;3362;53.9;47
29.06.2015;18:05:00;3677;54.4;47
29.06.2015;18:15:00;3374;55.0;47
29.06.2015;18:25:00;3536;55.6;47
29.06.2015;18:35:00;3050;56.1;47
29.06.2015;18:45:00;1785;56.5;45
29.06.2015;18:55:00;1373;56.7;44
29.06.2015;19:05:00;1352;56.9;43
29.06.2015;19:15:00;1001;57.1;42
29.06.2015;19:25:00;1271;57.3;41
29.06.2015;19:35:00;977;57.5;40
29.06.2015;19:45:00;884;57.6;40
29.06.2015;19:55:00;720;57.7;40
29.06.2015;20:05:00;550;57.8;39
29.06.2015;20:15:00;493;57.9;39
29.06.2015;20:25:00;420;58.0;39
29.06.2015;20:35:00;362;58.1;39
29.06.2015;20:45:00;281;58.1;38
29.06.2015;20:55:00;210;58.2;38
29.06.2015;21:05:00;169;58.2;38
29.06.2015;21:15:00;125;58.2;38
29.06.2015;21:25:00;95;58.2;38
29.06.2015;21:35:00;90;58.2;37
29.06.2015;21:45:00;89;58.3;37
29.06.2015;22:00:00;0;58.3;0
30.06.2015;05:40:00;0;0;6
30.06.2015;05:50:00;151;0;30
30.06.2015;06:00:00;198;0;31
30.06.2015;06:10:00;241;0;31
30.06.2015;06:20:00;233;0.1;32
30.06.2015;06:30:00;266;0.1;32
30.06.2015;06:40:00;308;0.2;32
30.06.2015;06:50:00;358;0.2;32
30.06.2015;07:00:00;395;0.3;33
30.06.2015;07:10:00;458;0.4;33
30.06.2015;07:20:00;537;0.4;33
30.06.2015;07:30:00;644;0.5;33
30.06.2015;07:40:00;802;0.7;33
30.06.2015;07:50:00;1405;0.9;34
30.06.2015;08:00:00;1677;1.2;34
30.06.2015;08:10:00;1976;1.5;34
30.06.2015;08:20:00;2305;1.8;35
30.06.2015;08:30:00;2648;2.3;36
30.06.2015;08:40:00;2976;2.7;37
30.06.2015;08:50:00;3296;3.3;38
30.06.2015;09:00:00;3617;3.8;39
30.06.2015;09:10:00;3926;4.5;40
30.06.2015;09:20:00;4212;5.2;42
30.06.2015;09:30:00;4479;5.9;43
30.06.2015;09:40:00;4727;6.7;44
30.06.2015;09:50:00;4966;7.5;45
30.06.2015;10:00:00;5211;8.3;47
30.06.2015;10:10:00;5445;9.2;48
30.06.2015;10:20:00;5662;10.1;44
30.06.2015;10:30:00;5880;11.1;46
30.06.2015;10:40:00;6085;12.1;47
30.06.2015;10:50:00;6273;13.1;45
30.06.2015;11:00:00;6416;14.2;46
30.06.2015;11:10:00;6539;15.2;46
30.06.2015;11:20:00;6692;16.3;45
30.06.2015;11:30:00;6815;17.5;47
30.06.2015;11:40:00;6956;18.6;44
30.06.2015;11:50:00;7112;19.8;46
30.06.2015;12:00:00;7209;20.9;46
30.06.2015;12:10:00;7346;22.2;44
30.06.2015;12:20:00;7453;23.4;46
30.06.2015;12:30:00;7566;24.6;47
30.06.2015;12:40:00;7577;25.9;44
30.06.2015;12:50:00;7630;27.1;45
30.06.2015;13:00:00;7703;28.4;47
30.06.2015;13:10:00;7714;29.7;46
30.06.2015;13:20:00;7707;30.9;44
30.06.2015;13:30:00;7814;32.2;46
30.06.2015;13:40:00;7789;33.5;47
30.06.2015;13:50:00;7749;34.8;44
30.06.2015;14:00:00;7698;36.1;45
30.06.2015;14:10:00;7711;37.3;47
30.06.2015;14:20:00;7703;38.6;46
30.06.2015;14:30:00;7636;39.9;44
30.06.2015;14:40:00;7607;41.1;46
30.06.2015;14:50:00;7612;42.4;47
30.06.2015;15:00:00;7498;43.6;44
30.06.2015;15:10:00;7413;44.8;45
30.06.2015;15:20:00;7340;46.0;47
30.06.2015;15:30:00;7243;47.2;45
30.06.2015;15:40:00;7155;48.4;45
30.06.2015;15:50:00;7011;49.6;47
30.06.2015;16:00:00;6873;50.7;45
30.06.2015;16:10:00;6729;51.9;45
30.06.2015;16:20:00;6599;53.0;47
30.06.2015;16:30:00;6357;54.0;44
30.06.2015;16:40:00;6075;55.0;48
30.06.2015;16:50:00;5702;56.0;44
30.06.2015;17:00:00;5303;56.9;48
30.06.2015;17:10:00;4858;57.7;44
30.06.2015;17:20:00;4589;58.5;46
30.06.2015;17:30:00;4425;59.2;48
30.06.2015;17:40:00;4229;59.9;44
30.06.2015;17:50:00;4024;60.6;45
30.06.2015;18:00:00;3824;61.2;47
30.06.2015;18:10:00;3595;61.8;47
30.06.2015;18:20:00;3360;62.4;47
30.06.2015;18:30:00;3120;62.9;47
30.06.2015;18:40:00;2863;63.4;47
30.06.2015;18:50:00;2600;63.9;46
30.06.2015;19:00:00;2344;64.3;45
30.06.2015;19:10:00;1986;64.6;45
30.06.2015;19:20:00;1636;64.9;44
30.06.2015;19:30:00;1326;65.1;43
30.06.2015;19:40:00;1113;65.3;42
30.06.2015;19:50:00;915;65.5;41
30.06.2015;20:00:00;697;65.6;41
30.06.2015;20:10:00;499;65.7;40
30.06.2015;20:20:00;356;65.7;40
30.06.2015;20:30:00;241;65.8;40
30.06.2015;20:40:00;228;65.8;39
30.06.2015;20:50:00;205;65.9;39
30.06.2015;21:00:00;179;65.9;39
30.06.2015;21:10:00;146;65.9;39
30.06.2015;21:20:00;119;65.9;38
30.06.2015;21:30:00;101;66.0;38
30.06.2015;22:00:00;0;66.0;0
01.07.2015;05:40:00;8;0;25
01.07.2015;05:50:00;142;0;30
01.07.2015;06:00:00;177;0;31
01.07.2015;06:10:00;222;0;32
01.07.2015;06:20:00;259;0.1;32
01.07.2015;06:30:00;290;0.1;32
01.07.2015;06:40:00;318;0.2;33
01.07.2015;06:50:00;348;0.2;33
01.07.2015;07:00:00;384;0.3;33
01.07.2015;07:10:00;454;0.4;33
01.07.2015;07:20:00;537;0.4;34
01.07.2015;07:30:00;645;0.5;34
01.07.2015;07:40:00;774;0.7;34
01.07.2015;07:50:00;1380;0.9;34
01.07.2015;08:00:00;1655;1.1;34
01.07.2015;08:10:00;1949;1.5;35
01.07.2015;08:20:00;2283;1.8;35
01.07.2015;08:30:00;2616;2.2;36
01.07.2015;08:40:00;2949;2.7;37
01.07.2015;08:50:00;3287;3.2;38
01.07.2015;09:00:00;3585;3.8;39
01.07.2015;09:10:00;3873;4.4;40
01.07.2015;09:20:00;4162;5.1;42
01.07.2015;09:30:00;4433;5.8;43
01.07.2015;09:40:00;4685;6.6;44
01.07.2015;09:50:00;4931;7.4;46
01.07.2015;10:00:00;5160;8.2;47
01.07.2015;10:10:00;5392;9.1;48
01.07.2015;10:20:00;5618;10.0;44
01.07.2015;10:30:00;5817;11.0;47
01.07.2015;10:40:00;5997;12.0;45
01.07.2015;10:50:00;6176;13.0;46
01.07.2015;11:00:00;6360;14.0;45
01.07.2015;11:10:00;6499;15.1;47
01.07.2015;11:20:00;6645;16.2;44
01.07.2015;11:30:00;6776;17.3;48
01.07.2015;11:40:00;6890;18.4;45
01.07.2015;11:50:00;6937;19.6;45
01.07.2015;12:00:00;7093;20.7;47
01.07.2015;12:10:00;7146;21.9;44
01.07.2015;12:20:00;7240;23.1;46
01.07.2015;12:30:00;7337;24.3;47
01.07.2015;12:40:00;7339;25.5;44
01.07.2015;12:50:00;7402;26.7;46
01.07.2015;13:00:00;7423;27.9;47
01.07.2015;13:10:00;7486;29.2;44
01.07.2015;13:20:00;7487;30.4;45
01.07.2015;13:30:00;7528;31.7;47
01.07.2015;13:40:00;7534;32.9;45
01.07.2015;13:50:00;7519;34.1;44
01.07.2015;14:00:00;7505;35.4;47
01.07.2015;14:10:00;7522;36.6;46
01.07.2015;14:20:00;7472;37.9;44
01.07.2015;14:30:00;7379;39.1;46
01.07.2015;14:40:00;7325;40.3;47
01.07.2015;14:50:00;7272;41.5;44
01.07.2015;15:00:00;7214;42.7;46
01.07.2015;15:10:00;7145;43.9;47
01.07.2015;15:20:00;7036;45.0;44
01.07.2015;15:30:00;6998;46.2;46
01.07.2015;15:40:00;6877;47.3;46
01.07.2015;15:50:00;6769;48.5;44
01.07.2015;16:00:00;6628;49.6;47
01.07.2015;16:10:00;6469;50.6;45
01.07.2015;16:20:00;6316;51.7;45
01.07.2015;16:30:00;6083;52.7;47
01.07.2015;16:40:00;5802;53.7;44
01.07.2015;16:50:00;5462;54.6;47
01.07.2015;17:00:00;5065;55.4;44
01.07.2015;17:10:00;4634;56.2;46
01.07.2015;17:20:00;4392;57.0;48
01.07.2015;17:30:00;4207;57.7;44
01.07.2015;17:40:00;4016;58.3;45
01.07.2015;17:50:00;3786;59.0;47
01.07.2015;18:00:00;3556;59.6;47
01.07.2015;18:10:00;3362;60.1;48
01.07.2015;18:20:00;3137;60.7;48
01.07.2015;18:30:00;2922;61.1;47
01.07.2015;18:40:00;2685;61.6;47
01.07.2015;18:50:00;2451;62.0;46
01.07.2015;19:00:00;2213;62.4;45
01.07.2015;19:10:00;1834;62.7;44
01.07.2015;19:20:00;1537;63.0;44
01.07.2015;19:30:00;1248;63.2;43
01.07.2015;19:40:00;1057;63.4;42
01.07.2015;19:50:00;864;63.5;41
01.07.2015;20:00:00;654;63.7;41
01.07.2015;20:10:00;478;63.7;40
01.07.2015;20:20:00;345;63.8;40
01.07.2015;20:30:00;274;63.8;40
01.07.2015;20:40:00;270;63.9;40
01.07.2015;20:50:00;237;63.9;39
01.07.2015;21:00:00;201;64.0;39
01.07.2015;21:10:00;168;64.0;39
01.07.2015;21:20:00;131;64.0;39
01.07.2015;21:30:00;103;64.0;38
01.07.2015;21:40:00;90;64.1;38
01.07.2015;22:00:00;0;64.1;0
02.07.2015;05:40:00;0;0;1
02.07.2015;05:50:00;137;0;31
02.07.2015;06:00:00;173;0;31
02.07.2015;06:10:00;218;0;32
02.07.2015;06:20:00;257;0.1;32
02.07.2015;06:30:00;298;0.1;33
02.07.2015;06:40:00;335;0.2;33
02.07.2015;06:50:00;369;0.2;33
02.07.2015;07:00:00;406;0.3;33
02.07.2015;07:10:00;477;0.4;34
02.07.2015;07:20:00;557;0.5;34
02.07.2015;07:30:00;661;0.6;34
02.07.2015;07:40:00;787;0.7;34
02.07.2015;07:50:00;1328;0.9;34
02.07.2015;08:00:00;1591;1.1;35
02.07.2015;08:10:00;1881;1.4;35
02.07.2015;08:20:00;2210;1.8;35
02.07.2015;08:30:00;2533;2.2;36
02.07.2015;08:40:00;2861;2.6;37
02.07.2015;08:50:00;3157;3.2;38
02.07.2015;09:00:00;3459;3.7;39
02.07.2015;09:10:00;3745;4.3;40
02.07.2015;09:20:00;4016;5.0;42
02.07.2015;09:30:00;4277;5.7;43
02.07.2015;09:40:00;4517;6.4;44
02.07.2015;09:50:00;4763;7.2;45
02.07.2015;10:00:00;5005;8.0;47
02.07.2015;10:10:00;5221;8.8;48
02.07.2015;10:20:00;5418;9.7;44
02.07.2015;10:30:00;5621;10.6;46
02.07.2015;10:40:00;5784;11.6;47
02.07.2015;10:50:00;5962;12.6;45
02.07.2015;11:00:00;6135;13.6;47
02.07.2015;11:10:00;6303;14.6;45
02.07.2015;11:20:00;6437;15.7;45
02.07.2015;11:30:00;6572;16.7;46
02.07.2015;11:40:00;6659;17.8;44
02.07.2015;11:50:00;6776;18.9;48
02.07.2015;12:00:00;6901;20.1;45
02.07.2015;12:10:00;6995;21.2;45
02.07.2015;12:20:00;7056;22.4;47
02.07.2015;12:30:00;7169;23.6;44
02.07.2015;12:40:00;7184;24.8;46
02.07.2015;12:50:00;7275;25.9;46
02.07.2015;13:00:00;7329;27.2;44
02.07.2015;13:10:00;7321;28.4;46
02.07.2015;13:20:00;7400;29.6;46
02.07.2015;13:30:00;7389;30.8;44
02.07.2015;13:40:00;7378;32.0;46
02.07.2015;13:50:00;7353;33.2;47
02.07.2015;14:00:00;7313;34.4;44
02.07.2015;14:10:00;7298;35.6;46
02.07.2015;14:20:00;7339;36.9;47
02.07.2015;14:30:00;7216;38.1;44
02.07.2015;14:40:00;7162;39.2;45
02.07.2015;14:50:00;7042;40.4;47
02.07.2015;15:00:00;7063;41.6;44
02.07.2015;15:10:00;7011;42.7;46
02.07.2015;15:20:00;6931;43.9;46
02.07.2015;15:30:00;6733;45.0;44
02.07.2015;15:40:00;6724;46.1;47
02.07.2015;15:50:00;6650;47.2;46
02.07.2015;16:00:00;6473;48.3;44
02.07.2015;16:10:00;6317;49.3;47
02.07.2015;16:20:00;6163;50.4;44
02.07.2015;16:30:00;5870;51.3;47
02.07.2015;16:40:00;5582;52.3;45
02.07.2015;16:50:00;5279;53.2;47
02.07.2015;17:00:00;4891;54.0;44
02.07.2015;17:10:00;4519;54.7;47
02.07.2015;17:20:00;4245;55.5;47
02.07.2015;17:30:00;3994;56.1;44
02.07.2015;17:40:00;3803;56.8;46
02.07.2015;17:50:00;3607;57.4;47
02.07.2015;18:00:00;3384;57.9;48
02.07.2015;18:10:00;3198;58.5;48
02.07.2015;18:20:00;2994;59.0;48
02.07.2015;18:30:00;1318;59.3;46
02.07.2015;18:40:00;1157;59.6;45
02.07.2015;18:50:00;1301;59.8;44
02.07.2015;19:00:00;1526;60.0;43
02.07.2015;19:10:00;1591;60.3;43
02.07.2015;19:20:00;1161;60.5;42
02.07.2015;19:30:00;1122;60.7;42
02.07.2015;19:40:00;881;60.9;41
02.07.2015;19:50:00;700;61.0;41
02.07.2015;20:00:00;582;61.1;41
02.07.2015;20:10:00;485;61.2;40
02.07.2015;20:20:00;416;61.2;40
02.07.2015;20:30:00;357;61.3;40
02.07.2015;20:40:00;296;61.3;40
02.07.2015;20:50:00;241;61.4;39
02.07.2015;21:00:00;193;61.4;39
02.07.2015;21:10:00;132;61.4;39
02.07.2015;21:20:00;105;61.5;39
02.07.2015;21:30:00;92;61.5;39
02.07.2015;22:00:00;0;61.5;0
03.07.2015;05:45:00;0;0;13
03.07.2015;05:55:00;141;0;31
03.07.2015;06:05:00;189;0;32
03.07.2015;06:15:00;240;0;33
03.07.2015;06:25:00;322;0.1;33
03.07.2015;06:35:00;403;0.1;33
03.07.2015;06:45:00;481;0.2;34
03.07.2015;06:55:00;581;0.3;34
03.07.2015;07:05:00;753;0.4;34
03.07.2015;07:15:00;1222;0.6;34
03.07.2015;07:25:00;1514;0.9;35
03.07.2015;07:35:00;1221;1.1;35
03.07.2015;07:45:00;1122;1.3;35
03.07.2015;07:55:00;1227;1.5;35
03.07.2015;08:05:00;2107;1.8;36
03.07.2015;08:15:00;2035;2.1;36
03.07.2015;08:25:00;2354;2.5;37
03.07.2015;08:35:00;2320;2.9;37
03.07.2015;08:45:00;2765;3.3;38
03.07.2015;08:55:00;3557;3.8;39
03.07.2015;09:05:00;2053;4.2;40
03.07.2015;09:15:00;2838;4.7;40
03.07.2015;09:25:00;3807;5.3;41
03.07.2015;09:35:00;4034;5.9;43
03.07.2015;09:45:00;4212;6.6;44
03.07.2015;09:55:00;4461;7.3;45
03.07.2015;10:05:00;4685;8.1;46
03.07.2015;10:15:00;4940;8.9;47
03.07.2015;10:25:00;5061;9.7;48
03.07.2015;10:35:00;5309;10.6;44
03.07.2015;10:45:00;5469;11.5;47
03.07.2015;10:55:00;5664;12.4;44
03.07.2015;11:05:00;5866;13.4;46
03.07.2015;11:15:00;5974;14.4;45
03.07.2015;11:25:00;6149;15.4;47
03.07.2015;11:35:00;6294;16.4;44
03.07.2015;11:45:00;6453;17.5;48
03.07.2015;11:55:00;6581;18.6;45
03.07.2015;12:05:00;6654;19.6;46
03.07.2015;12:15:00;6779;20.8;46
03.07.2015;12:25:00;6858;21.9;44
03.07.2015;12:35:00;6954;23.0;47
03.07.2015;12:45:00;6993;24.2;45
03.07.2015;12:55:00;7075;25.3;44
03.07.2015;13:05:00;7079;26.5;47
03.07.2015;13:15:00;7060;27.7;44
03.07.2015;13:25:00;7163;28.9;45
03.07.2015;13:35:00;7072;30.0;47
03.07.2015;13:45:00;7082;31.2;44
03.07.2015;13:55:00;7106;32.4;46
03.07.2015;14:05:00;7090;33.5;46
03.07.2015;14:15:00;7026;34.7;44
03.07.2015;14:25:00;6996;35.9;47
03.07.2015;14:35:00;6995;37.0;46
03.07.2015;14:45:00;6908;38.2;44
03.07.2015;14:55:00;6871;39.3;47
03.07.2015;15:05:00;6788;40.4;45
03.07.2015;15:15:00;6723;41.5;45
03.07.2015;15:25:00;6611;42.6;47
03.07.2015;15:35:00;6549;43.7;44
03.07.2015;15:45:00;6417;44.8;47
03.07.2015;15:55:00;6291;45.8;45
03.07.2015;16:05:00;6162;46.8;44
03.07.2015;16:15:00;6103;47.8;47
03.07.2015;16:25:00;5928;48.8;44
03.07.2015;16:35:00;5645;49.8;48
03.07.2015;16:45:00;5282;50.7;44
03.07.2015;16:55:00;4938;51.5;47
03.07.2015;17:05:00;4592;52.3;45
03.07.2015;17:15:00;4296;53.0;45
03.07.2015;17:25:00;3964;53.7;47
03.07.2015;17:35:00;3411;54.2;48
03.07.2015;17:45:00;3329;54.8;48
03.07.2015;17:55:00;3401;55.4;48
03.07.2015;18:05:00;1860;55.8;47
03.07.2015;18:15:00;1710;56.1;46
03.07.2015;18:25:00;1610;56.3;45
03.07.2015;18:35:00;1668;56.6;44
03.07.2015;18:45:00;1830;56.8;43
03.07.2015;18:55:00;2095;57.2;44
03.07.2015;19:05:00;1715;57.5;43
03.07.2015;19:15:00;1462;57.8;43
03.07.2015;19:25:00;1208;58.0;42
03.07.2015;19:35:00;976;58.1;42
03.07.2015;19:45:00;790;58.3;41
03.07.2015;19:55:00;599;58.4;41
03.07.2015;20:05:00;517;58.5;41
03.07.2015;20:15:00;385;58.5;40
03.07.2015;20:25:00;263;58.6;40
03.07.2015;20:35:00;239;58.6;40
03.07.2015;20:45:00;236;58.7;40
03.07.2015;20:55:00;206;58.7;40
03.07.2015;21:05:00;168;58.7;39
03.07.2015;21:15:00;132;58.7;39
03.07.2015;21:25:00;103;58.8;39
03.07.2015;22:00:00;0;58.8;0
04.07.2015;05:40:00;0;0;1
04.07.2015;05:50:00;135;0;31
04.07.2015;06:00:00;180;0;32
04.07.2015;06:10:00;235;0;33
04.07.2015;06:20:00;296;0.1;33
04.07.2015;06:30:00;355;0.1;34
04.07.2015;06:40:00;413;0.2;34
04.07.2015;06:50:00;471;0.3;34
04.07.2015;07:00:00;533;0.4;34
04.07.2015;07:10:00;616;0.5;35
04.07.2015;07:20:00;703;0.6;35
04.07.2015;07:30:00;810;0.7;35
04.07.2015;07:40:00;928;0.8;35
04.07.2015;07:50:00;1295;1.0;35
04.07.2015;08:00:00;1516;1.3;36
04.07.2015;08:10:00;1776;1.6;36
04.07.2015;08:20:00;2066;1.9;36
04.07.2015;08:30:00;2348;2.3;37
04.07.2015;08:40:00;2664;2.7;38
04.07.2015;08:50:00;2938;3.2;39
04.07.2015;09:00:00;3265;3.7;40
04.07.2015;09:10:00;3546;4.3;41
04.07.2015;09:20:00;3805;4.9;42
04.07.2015;09:30:00;4060;5.5;43
04.07.2015;09:40:00;4317;6.2;44
04.07.2015;09:50:00;4547;7.0;46
04.07.2015;10:00:00;4810;7.8;47
04.07.2015;10:10:00;5012;8.6;48
04.07.2015;10:20:00;5204;9.4;44
04.07.2015;10:30:00;5417;10.3;46
04.07.2015;10:40:00;5617;11.2;47
04.07.2015;10:50:00;5914;12.2;45
04.07.2015;11:00:00;6124;13.2;47
04.07.2015;11:10:00;6285;14.2;46
04.07.2015;11:20:00;6384;15.3;45
04.07.2015;11:30:00;6538;16.3;47
04.07.2015;11:40:00;6710;17.4;44
04.07.2015;11:50:00;6833;18.6;47
04.07.2015;12:00:00;6963;19.7;45
04.07.2015;12:10:00;7026;20.8;44
04.07.2015;12:20:00;7098;22.0;47
04.07.2015;12:30:00;7167;23.2;45
04.07.2015;12:40:00;7267;24.4;45
04.07.2015;12:50:00;7249;25.6;47
04.07.2015;13:00:00;7270;26.8;44
04.07.2015;13:10:00;7295;28.0;45
04.07.2015;13:20:00;7435;29.2;47
04.07.2015;13:30:00;7379;30.4;44
04.07.2015;13:40:00;7574;31.7;46
04.07.2015;13:50:00;7564;32.9;47
04.07.2015;14:00:00;7479;34.2;44
04.07.2015;14:10:00;7490;35.4;46
04.07.2015;14:20:00;7483;36.6;47
04.07.2015;14:30:00;7036;37.8;44
04.07.2015;14:40:00;6315;38.9;48
04.07.2015;14:50:00;7388;40.0;44
04.07.2015;15:00:00;7151;41.2;45
04.07.2015;15:10:00;6990;42.4;47
04.07.2015;15:20:00;6926;43.5;44
04.07.2015;15:30:00;6681;44.7;47
04.07.2015;15:40:00;6825;45.8;46
04.07.2015;15:50:00;6237;46.8;44
04.07.2015;16:00:00;6441;47.9;47
04.07.2015;16:10:00;6374;49.0;45
04.07.2015;16:20:00;6092;50.0;45
04.07.2015;16:30:00;5697;50.9;46
04.07.2015;16:40:00;5134;51.8;45
04.07.2015;16:50:00;4736;52.6;45
04.07.2015;17:00:00;4454;53.3;48
04.07.2015;17:10:00;4224;54.1;44
04.07.2015;17:20:00;4270;54.8;46
04.07.2015;17:30:00;3943;55.4;48
04.07.2015;17:40:00;3792;56.1;47
04.07.2015;17:50:00;3230;56.7;44
04.07.2015;18:00:00;2681;57.1;45
04.07.2015;18:10:00;2847;57.6;46
04.07.2015;18:20:00;2806;58.1;46
04.07.2015;18:30:00;2426;58.5;46
04.07.2015;18:40:00;2440;58.9;46
04.07.2015;18:50:00;2269;59.3;45
04.07.2015;19:00:00;1844;59.6;45
04.07.2015;19:10:00;1697;59.9;44
04.07.2015;19:20:00;1378;60.1;43
04.07.2015;19:30:00;1140;60.3;43
04.07.2015;19:40:00;953;60.5;42
04.07.2015;19:50:00;781;60.6;42
04.07.2015;20:00:00;615;60.8;41
04.07.2015;20:10:00;499;60.8;41
04.07.2015;20:20:00;464;60.9;41
04.07.2015;20:30:00;353;61.0;41
04.07.2015;20:40:00;295;61.0;40
04.07.2015;20:50:00;247;61.1;40
04.07.2015;21:00:00;201;61.1;40
04.07.2015;21:10:00;155;61.1;40
04.07.2015;21:20:00;117;61.2;40
04.07.2015;22:00:00;0;61.2;0
05.07.2015;05:45:00;8;0;19
05.07.2015;05:55:00;155;0;32
05.07.2015;06:05:00;207;0;33
05.07.2015;06:15:00;257;0;33
05.07.2015;06:25:00;318;0.1;34
05.07.2015;06:35:00;369;0.2;34
05.07.2015;06:45:00;427;0.2;34
05.07.2015;06:55:00;481;0.3;35
05.07.2015;07:05:00;547;0.4;35
05.07.2015;07:15:00;633;0.5;35
05.07.2015;07:25:00;724;0.6;35
05.07.2015;07:35:00;841;0.7;36
05.07.2015;07:45:00;1094;0.9;36
05.07.2015;07:55:00;1423;1.1;36
05.07.2015;08:05:00;1681;1.4;36
05.07.2015;08:15:00;1954;1.7;36
05.07.2015;08:25:00;2242;2.1;37
05.07.2015;08:35:00;2569;2.5;38
05.07.2015;08:45:00;2876;2.9;39
05.07.2015;08:55:00;3153;3.4;40
05.07.2015;09:05:00;3437;4.0;41
05.07.2015;09:15:00;3709;4.6;42
05.07.2015;09:25:00;3961;5.2;43
05.07.2015;09:35:00;4220;5.9;44
05.07.2015;09:45:00;4459;6.6;46
05.07.2015;09:55:00;4704;7.4;47
05.07.2015;10:05:00;4889;8.2;48
05.07.2015;10:15:00;5092;9.0;44
05.07.2015;10:25:00;5336;9.9;46
05.07.2015;10:35:00;5514;10.8;48
05.07.2015;10:45:00;5708;11.7;44
05.07.2015;10:55:00;5896;12.7;48
05.07.2015;11:05:00;6117;13.7;45
05.07.2015;11:15:00;6229;14.7;47
05.07.2015;11:25:00;6486;15.8;46
05.07.2015;11:35:00;6524;16.9;44
05.07.2015;11:45:00;6668;18.0;48
05.07.2015;11:55:00;6794;19.1;44
05.07.2015;12:05:00;6762;20.2;46
05.07.2015;12:15:00;6857;21.3;46
05.07.2015;12:25:00;6991;22.5;44
05.07.2015;12:35:00;6992;23.6;47
05.07.2015;12:45:00;7044;24.8;45
05.07.2015;12:55:00;7082;25.9;45
05.07.2015;13:05:00;7213;27.1;47
05.07.2015;13:15:00;7163;28.3;44
05.07.2015;13:25:00;7185;29.5;46
05.07.2015;13:35:00;7230;30.7;47
05.07.2015;13:45:00;7156;31.9;44
05.07.2015;13:55:00;7232;33.1;47
05.07.2015;14:05:00;7239;34.2;46
05.07.2015;14:15:00;7090;35.4;44
05.07.2015;14:25:00;7105;36.6;47
05.07.2015;14:35:00;7003;37.8;45
05.07.2015;14:45:00;6793;38.9;45
05.07.2015;14:55:00;6845;40.0;47
05.07.2015;15:05:00;6713;41.1;44
05.07.2015;15:15:00;6574;42.2;47
05.07.2015;15:25:00;6861;43.4;46
05.07.2015;15:35:00;6650;44.5;44
05.07.2015;15:45:00;6417;45.6;48
05.07.2015;15:55:00;6245;46.6;44
05.07.2015;16:05:00;6309;47.6;46
05.07.2015;16:15:00;6166;48.7;46
05.07.2015;16:25:00;5983;49.6;44
05.07.2015;16:35:00;5672;50.6;47
05.07.2015;16:45:00;5345;51.5;44
05.07.2015;16:55:00;4954;52.3;47
05.07.2015;17:05:00;4560;53.1;46
05.07.2015;17:15:00;4293;53.8;45
05.07.2015;17:25:00;4044;54.5;47
05.07.2015;17:35:00;3870;55.1;48
05.07.2015;17:45:00;3773;55.8;44
05.07.2015;17:55:00;3593;56.4;45
05.07.2015;18:05:00;3262;56.9;47
05.07.2015;18:15:00;3062;57.4;47
05.07.2015;18:25:00;2927;57.9;47
05.07.2015;18:35:00;2767;58.4;47
05.07.2015;18:45:00;1480;58.7;46
05.07.2015;18:55:00;1553;59.0;45
05.07.2015;19:05:00;835;59.1;44
05.07.2015;19:15:00;1280;59.3;43
05.07.2015;19:25:00;989;59.5;43
05.07.2015;19:35:00;958;59.7;42
05.07.2015;19:45:00;814;59.8;42
05.07.2015;19:55:00;715;59.9;42
05.07.2015;20:05:00;751;60.1;41
05.07.2015;20:15:00;924;60.2;41
05.07.2015;20:25:00;862;60.4;41
05.07.2015;20:35:00;709;60.5;41
05.07.2015;20:45:00;550;60.6;41
05.07.2015;20:55:00;390;60.6;40
05.07.2015;21:05:00;304;60.7;40
05.07.2015;21:15:00;147;60.7;40
05.07.2015;21:25:00;91;60.7;40
05.07.2015;22:00:00;0;60.8;0
06.07.2015;06:05:00;0;0;29
06.07.2015;06:15:00;0;0;33
06.07.2015;06:25:00;112;0;33
06.07.2015;06:35:00;286;0;33
06.07.2015;06:45:00;161;0;34
06.07.2015;06:55:00;265;0.1;34
06.07.2015;07:05:00;481;0.1;35
06.07.2015;07:15:00;309;0.2;35
06.07.2015;07:25:00;127;0.2;35
06.07.2015;07:35:00;584;0.3;35
06.07.2015;07:45:00;436;0.4;35
06.07.2015;07:55:00;459;0.5;36
06.07.2015;08:05:00;646;0.5;36
06.07.2015;08:15:00;911;0.7;36
06.07.2015;08:25:00;811;0.8;36
06.07.2015;08:35:00;1681;1.1;36
06.07.2015;08:45:00;1209;1.3;37
06.07.2015;08:55:00;1209;1.6;37
06.07.2015;09:05:00;2433;1.9;37
06.07.2015;09:15:00;1970;2.2;37
06.07.2015;09:25:00;2338;2.6;39
06.07.2015;09:35:00;2747;3.1;40
06.07.2015;09:45:00;4885;3.8;42
06.07.2015;09:55:00;3936;4.5;43
06.07.2015;10:05:00;4772;5.3;45
06.07.2015;10:15:00;5066;6.0;45
06.07.2015;10:25:00;3197;6.6;46
06.07.2015;10:35:00;5530;7.5;46
06.07.2015;10:45:00;4712;8.4;45
06.07.2015;10:55:00;5780;9.3;48
06.07.2015;11:05:00;6270;10.3;44
06.07.2015;11:15:00;6433;11.3;47
06.07.2015;11:25:00;5620;12.3;45
06.07.2015;11:35:00;3808;12.9;45
06.07.2015;11:45:00;7020;14.0;45
06.07.2015;11:55:00;7238;15.2;47
06.07.2015;12:05:00;6932;16.3;44
06.07.2015;12:15:00;2988;17.1;47
06.07.2015;12:25:00;4782;17.8;47
06.07.2015;12:35:00;7289;19.0;44
06.07.2015;12:45:00;4099;19.9;47
06.07.2015;12:55:00;7246;21.1;44
06.07.2015;13:05:00;3198;22.1;44
06.07.2015;13:15:00;3059;22.6;44
06.07.2015;13:25:00;6193;23.4;47
06.07.2015;13:35:00;5556;24.4;44
06.07.2015;13:45:00;3403;24.9;45
06.07.2015;13:55:00;8066;26.1;47
06.07.2015;14:05:00;6006;27.1;45
06.07.2015;14:15:00;5448;27.7;46
06.07.2015;14:25:00;6181;28.6;46
06.07.2015;14:35:00;5156;29.3;44
06.07.2015;14:45:00;6685;30.3;47
06.07.2015;14:55:00;6802;31.3;45
06.07.2015;15:05:00;6912;32.4;44
06.07.2015;15:15:00;7102;33.4;47
06.07.2015;15:25:00;6706;34.5;44
06.07.2015;15:35:00;6628;35.6;47
06.07.2015;15:45:00;6460;36.7;45
06.07.2015;15:55:00;6310;37.7;45
06.07.2015;16:05:00;2118;38.4;44
06.07.2015;16:15:00;5771;39.2;47
06.07.2015;16:25:00;5663;40.2;44
06.07.2015;16:35:00;5899;41.0;47
06.07.2015;16:45:00;5423;42.0;44
