Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.07.2015;16:55:00;5336;42.9;47
06.07.2015;17:05:00;4709;43.6;44
06.07.2015;17:15:00;4363;44.4;46
06.07.2015;17:25:00;4117;45.1;48
06.07.2015;17:35:00;3890;45.7;46
06.07.2015;17:45:00;3609;46.3;44
06.07.2015;17:55:00;3407;46.9;46
06.07.2015;18:05:00;3192;47.4;47
06.07.2015;18:15:00;3035;47.9;47
06.07.2015;18:25:00;2753;48.4;47
06.07.2015;18:35:00;2526;48.8;47
06.07.2015;18:45:00;2276;49.2;46
06.07.2015;18:55:00;2077;49.6;46
06.07.2015;19:05:00;1759;49.9;45
06.07.2015;19:15:00;1483;50.1;44
06.07.2015;19:25:00;1210;50.3;43
06.07.2015;19:35:00;1036;50.5;43
06.07.2015;19:45:00;856;50.7;42
06.07.2015;19:55:00;698;50.8;42
06.07.2015;20:05:00;521;50.9;42
06.07.2015;20:15:00;395;50.9;41
06.07.2015;20:25:00;316;51.0;41
06.07.2015;20:35:00;302;51.1;41
06.07.2015;20:45:00;255;51.1;41
06.07.2015;20:55:00;214;51.1;40
06.07.2015;21:05:00;173;51.2;40
06.07.2015;21:15:00;134;51.2;40
06.07.2015;21:25:00;107;51.2;40
06.07.2015;21:35:00;94;51.2;40
06.07.2015;22:00:00;0;51.2;0
07.07.2015;05:45:00;8;0;24
07.07.2015;05:55:00;147;0;33
07.07.2015;06:05:00;201;0;33
07.07.2015;06:15:00;247;0;34
07.07.2015;06:25:00;297;0.1;34
07.07.2015;06:35:00;363;0.1;35
07.07.2015;06:45:00;444;0.2;35
07.07.2015;06:55:00;512;0.3;35
07.07.2015;07:05:00;591;0.4;35
07.07.2015;07:15:00;700;0.5;36
07.07.2015;07:25:00;895;0.6;36
07.07.2015;07:35:00;1227;0.8;36
07.07.2015;07:45:00;1079;1.0;36
07.07.2015;07:55:00;1148;1.2;36
07.07.2015;08:05:00;985;1.4;37
07.07.2015;08:15:00;1224;1.6;37
07.07.2015;08:25:00;1706;1.8;37
07.07.2015;08:35:00;1899;2.1;37
07.07.2015;08:45:00;2733;2.5;38
07.07.2015;08:55:00;3087;3.0;39
07.07.2015;09:05:00;3403;3.5;40
07.07.2015;09:15:00;3702;4.1;42
07.07.2015;09:25:00;3981;4.8;43
07.07.2015;09:35:00;4242;5.5;44
07.07.2015;09:45:00;4479;6.2;46
07.07.2015;09:55:00;4697;7.0;47
07.07.2015;10:05:00;4814;7.8;48
07.07.2015;10:15:00;5104;8.6;44
07.07.2015;10:25:00;5176;9.4;46
07.07.2015;10:35:00;5494;10.3;47
07.07.2015;10:45:00;5733;11.3;45
07.07.2015;10:55:00;6023;12.2;47
07.07.2015;11:05:00;6235;13.3;45
07.07.2015;11:15:00;6346;14.3;45
07.07.2015;11:25:00;6498;15.4;46
07.07.2015;11:35:00;6689;16.5;44
07.07.2015;11:45:00;6802;17.6;47
07.07.2015;11:55:00;6921;18.7;45
07.07.2015;12:05:00;7028;19.9;45
07.07.2015;12:15:00;7163;21.1;47
07.07.2015;12:25:00;7155;22.2;44
07.07.2015;12:35:00;7195;23.4;47
07.07.2015;12:45:00;7326;24.6;46
07.07.2015;12:55:00;7413;25.8;44
07.07.2015;13:05:00;7504;27.1;47
07.07.2015;13:15:00;7447;28.3;44
07.07.2015;13:25:00;7715;29.5;46
07.07.2015;13:35:00;6714;30.6;45
07.07.2015;13:45:00;4744;31.6;44
07.07.2015;13:55:00;5748;32.8;46
07.07.2015;14:05:00;7117;33.8;47
07.07.2015;14:15:00;7583;35.0;44
07.07.2015;14:25:00;7496;36.1;47
07.07.2015;14:35:00;7390;37.3;47
07.07.2015;14:45:00;7201;38.5;44
07.07.2015;14:55:00;7157;39.7;47
07.07.2015;15:05:00;7132;40.8;45
07.07.2015;15:15:00;7048;42.0;45
07.07.2015;15:25:00;6973;43.2;47
07.07.2015;15:35:00;6878;44.3;44
07.07.2015;15:45:00;6762;45.4;47
07.07.2015;15:55:00;6542;46.5;46
07.07.2015;16:05:00;6464;47.6;44
07.07.2015;16:15:00;6282;48.6;47
07.07.2015;16:25:00;6092;49.6;44
07.07.2015;16:35:00;5802;50.6;47
07.07.2015;16:45:00;5489;51.5;44
07.07.2015;16:55:00;5016;52.4;48
07.07.2015;17:05:00;4618;53.2;44
07.07.2015;17:15:00;4375;53.9;47
07.07.2015;17:25:00;4083;54.6;47
07.07.2015;17:35:00;3909;55.2;44
07.07.2015;17:45:00;3758;55.8;46
07.07.2015;17:55:00;3485;56.4;47
07.07.2015;18:05:00;3236;57.0;48
07.07.2015;18:15:00;3065;57.5;48
07.07.2015;18:25:00;2784;58.0;48
07.07.2015;18:35:00;2282;58.4;47
07.07.2015;18:45:00;503;58.5;45
07.07.2015;18:55:00;757;58.6;44
07.07.2015;19:05:00;1103;58.8;43
07.07.2015;19:15:00;1231;59.0;43
07.07.2015;19:25:00;849;59.1;43
07.07.2015;19:35:00;748;59.3;42
07.07.2015;19:45:00;675;59.4;42
07.07.2015;19:55:00;1164;59.6;42
07.07.2015;20:05:00;964;59.7;42
07.07.2015;20:15:00;847;59.9;41
07.07.2015;20:25:00;656;60.0;41
07.07.2015;20:35:00;470;60.1;41
07.07.2015;20:45:00;398;60.1;41
07.07.2015;20:55:00;231;60.2;41
07.07.2015;21:05:00;129;60.2;40
07.07.2015;21:15:00;105;60.2;40
07.07.2015;22:00:00;0;60.2;0
08.07.2015;06:05:00;0;0;3
08.07.2015;06:15:00;165;0;33
08.07.2015;06:25:00;138;0;33
08.07.2015;06:35:00;265;0;34
08.07.2015;06:45:00;306;0.1;34
08.07.2015;06:55:00;129;0.1;35
08.07.2015;07:05:00;164;0.1;35
08.07.2015;07:15:00;290;0.2;35
08.07.2015;07:25:00;229;0.2;36
08.07.2015;07:35:00;211;0.2;36
08.07.2015;07:45:00;187;0.3;36
08.07.2015;07:55:00;499;0.3;36
08.07.2015;08:05:00;311;0.4;36
08.07.2015;08:15:00;297;0.5;36
08.07.2015;08:25:00;879;0.6;36
08.07.2015;08:35:00;663;0.7;37
08.07.2015;08:45:00;543;0.8;37
08.07.2015;08:55:00;826;0.9;37
08.07.2015;09:05:00;860;1.0;37
08.07.2015;09:15:00;929;1.2;37
08.07.2015;09:25:00;301;1.3;37
08.07.2015;09:35:00;667;1.4;37
08.07.2015;09:45:00;1327;1.6;37
08.07.2015;09:55:00;1182;1.8;37
08.07.2015;10:05:00;2817;2.2;37
08.07.2015;10:15:00;3249;2.7;39
08.07.2015;10:25:00;1156;3.0;39
08.07.2015;10:35:00;2784;3.3;39
08.07.2015;10:45:00;1243;3.6;39
08.07.2015;10:55:00;683;3.7;39
08.07.2015;11:05:00;498;3.8;38
08.07.2015;11:15:00;909;3.9;38
08.07.2015;11:25:00;829;4.1;38
08.07.2015;11:35:00;690;4.2;38
08.07.2015;11:45:00;1490;4.4;38
08.07.2015;11:55:00;814;4.6;38
08.07.2015;12:05:00;1234;4.8;38
08.07.2015;12:15:00;3928;5.3;39
08.07.2015;12:25:00;4038;6.0;42
08.07.2015;12:35:00;5251;6.9;45
08.07.2015;12:45:00;2320;7.3;44
08.07.2015;12:55:00;2918;7.9;44
08.07.2015;13:05:00;3235;8.5;45
08.07.2015;13:15:00;2710;9.1;45
08.07.2015;13:25:00;2413;9.4;44
08.07.2015;13:35:00;3579;10.0;45
08.07.2015;13:45:00;2445;10.4;44
08.07.2015;13:55:00;2984;10.9;44
08.07.2015;14:05:00;5797;11.6;46
08.07.2015;14:15:00;2927;12.1;46
08.07.2015;14:25:00;2643;12.6;45
08.07.2015;14:35:00;2092;12.9;44
08.07.2015;14:45:00;2119;13.2;43
08.07.2015;14:55:00;2400;13.6;43
08.07.2015;15:05:00;3302;14.1;44
08.07.2015;15:15:00;3985;14.8;46
08.07.2015;15:25:00;2999;15.3;45
08.07.2015;15:35:00;8211;16.4;47
08.07.2015;15:45:00;5335;17.4;43
08.07.2015;15:55:00;7705;18.6;47
08.07.2015;16:05:00;3772;19.4;44
08.07.2015;16:15:00;4101;20.0;46
08.07.2015;16:25:00;4759;21.0;44
08.07.2015;16:35:00;6613;21.9;46
08.07.2015;16:45:00;6280;23.0;44
08.07.2015;16:55:00;5904;24.0;47
08.07.2015;17:05:00;4744;24.8;44
08.07.2015;17:15:00;4880;25.6;46
08.07.2015;17:25:00;4419;26.4;48
08.07.2015;17:35:00;4508;27.1;45
08.07.2015;17:45:00;2954;27.7;44
08.07.2015;17:55:00;4007;28.4;46
08.07.2015;18:05:00;3741;29.0;47
08.07.2015;18:15:00;3336;29.6;48
08.07.2015;18:25:00;2985;30.1;47
08.07.2015;18:35:00;2783;30.6;47
08.07.2015;18:45:00;2561;31.0;47
08.07.2015;18:55:00;2409;31.4;46
08.07.2015;19:05:00;1683;31.7;45
08.07.2015;19:15:00;1738;32.0;44
08.07.2015;19:25:00;1368;32.2;44
08.07.2015;19:35:00;1179;32.5;43
08.07.2015;19:45:00;968;32.6;42
08.07.2015;19:55:00;737;32.8;42
08.07.2015;20:05:00;560;32.9;41
08.07.2015;20:15:00;458;32.9;41
08.07.2015;20:25:00;386;33.0;41
08.07.2015;20:35:00;328;33.1;41
08.07.2015;20:45:00;223;33.1;40
08.07.2015;20:55:00;167;33.1;40
08.07.2015;21:05:00;136;33.1;40
08.07.2015;21:15:00;108;33.2;40
08.07.2015;21:25:00;92;33.2;39
08.07.2015;22:00:00;0;33.2;0
09.07.2015;05:50:00;0;0;3
09.07.2015;06:00:00;127;0;31
09.07.2015;06:10:00;175;0;32
09.07.2015;06:20:00;234;0;33
09.07.2015;06:30:00;342;0.1;34
09.07.2015;06:40:00;464;0.1;34
09.07.2015;06:50:00;585;0.2;34
09.07.2015;07:00:00;638;0.3;34
09.07.2015;07:10:00;600;0.4;35
09.07.2015;07:20:00;816;0.6;35
09.07.2015;07:30:00;810;0.7;35
09.07.2015;07:40:00;1025;0.9;35
09.07.2015;07:50:00;1226;1.0;36
09.07.2015;08:00:00;1347;1.3;36
09.07.2015;08:10:00;1628;1.5;36
09.07.2015;08:20:00;1365;1.7;36
09.07.2015;08:30:00;1760;2.1;36
09.07.2015;08:40:00;1787;2.4;37
09.07.2015;08:50:00;2220;2.7;37
09.07.2015;09:00:00;2097;3.0;38
09.07.2015;09:10:00;2496;3.4;38
09.07.2015;09:20:00;4526;4.0;40
09.07.2015;09:30:00;4889;4.7;42
09.07.2015;09:40:00;2729;5.3;43
09.07.2015;09:50:00;1985;5.6;41
09.07.2015;10:00:00;1932;6.0;42
09.07.2015;10:10:00;2705;6.4;42
09.07.2015;10:20:00;3025;7.0;43
09.07.2015;10:30:00;6159;8.0;47
09.07.2015;10:40:00;2380;8.4;45
09.07.2015;10:50:00;2349;8.8;44
09.07.2015;11:00:00;4030;9.5;46
09.07.2015;11:10:00;2534;9.9;45
09.07.2015;11:20:00;3172;10.4;44
09.07.2015;11:30:00;2606;10.8;44
09.07.2015;11:40:00;2167;11.2;43
09.07.2015;11:50:00;6459;12.1;46
09.07.2015;12:00:00;3030;12.7;47
09.07.2015;12:10:00;5447;13.4;47
09.07.2015;12:20:00;2139;13.9;43
09.07.2015;12:30:00;2047;14.2;42
09.07.2015;12:40:00;6576;15.0;46
09.07.2015;12:50:00;1927;15.5;45
09.07.2015;13:00:00;2004;15.8;44
09.07.2015;13:10:00;5756;16.7;47
09.07.2015;13:20:00;9641;18.2;46
09.07.2015;13:30:00;2486;18.7;42
09.07.2015;13:40:00;1642;19.0;42
09.07.2015;13:50:00;9279;20.2;47
09.07.2015;14:00:00;6764;21.5;44
09.07.2015;14:10:00;2457;21.9;43
09.07.2015;14:20:00;9607;23.5;46
09.07.2015;14:30:00;4698;24.5;43
09.07.2015;14:40:00;2666;25.0;44
09.07.2015;14:50:00;6763;26.3;46
09.07.2015;15:00:00;2242;26.7;42
09.07.2015;15:10:00;2807;27.1;43
09.07.2015;15:20:00;2929;27.6;44
09.07.2015;15:30:00;2766;28.1;44
09.07.2015;15:40:00;2229;28.5;44
09.07.2015;15:50:00;2752;28.9;44
09.07.2015;16:00:00;2743;29.4;45
09.07.2015;16:10:00;2101;29.8;44
09.07.2015;16:20:00;2252;30.2;44
09.07.2015;16:30:00;4653;30.8;44
09.07.2015;16:40:00;7156;31.7;47
09.07.2015;16:50:00;2013;32.1;43
09.07.2015;17:00:00;2594;32.5;43
09.07.2015;17:10:00;3208;33.0;43
09.07.2015;17:20:00;1679;33.3;43
09.07.2015;17:30:00;2184;33.6;42
09.07.2015;17:40:00;1816;33.9;42
09.07.2015;17:50:00;1906;34.2;42
09.07.2015;18:00:00;1821;34.5;42
09.07.2015;18:10:00;1493;34.8;42
09.07.2015;18:20:00;1238;35.0;41
09.07.2015;18:30:00;1307;35.2;41
09.07.2015;18:40:00;1355;35.4;40
09.07.2015;18:50:00;1068;35.6;40
09.07.2015;19:00:00;1107;35.8;40
09.07.2015;19:10:00;975;36.0;40
09.07.2015;19:20:00;1057;36.2;40
09.07.2015;19:30:00;760;36.3;40
09.07.2015;19:40:00;690;36.4;39
09.07.2015;19:50:00;1014;36.5;39
09.07.2015;20:00:00;628;36.7;39
09.07.2015;20:10:00;608;36.8;39
09.07.2015;20:20:00;358;36.8;39
09.07.2015;20:30:00;313;36.9;39
09.07.2015;20:40:00;266;36.9;39
09.07.2015;20:50:00;224;37.0;38
09.07.2015;21:00:00;181;37.0;38
09.07.2015;21:10:00;141;37.0;38
09.07.2015;21:20:00;109;37.0;38
09.07.2015;21:30:00;92;37.1;38
09.07.2015;22:00:00;0;37.1;0
10.07.2015;05:45:00;8;0;21
10.07.2015;05:55:00;149;0;31
10.07.2015;06:05:00;187;0;32
10.07.2015;06:15:00;238;0;33
10.07.2015;06:25:00;286;0.1;33
10.07.2015;06:35:00;331;0.1;33
10.07.2015;06:45:00;372;0.2;34
10.07.2015;06:55:00;412;0.3;34
10.07.2015;07:05:00;460;0.3;34
10.07.2015;07:15:00;538;0.4;34
10.07.2015;07:25:00;631;0.5;35
10.07.2015;07:35:00;757;0.6;35
10.07.2015;07:45:00;941;0.8;35
10.07.2015;07:55:00;1507;1.0;35
10.07.2015;08:05:00;1785;1.3;35
10.07.2015;08:15:00;2102;1.6;36
10.07.2015;08:25:00;2444;2.0;36
10.07.2015;08:35:00;2796;2.5;37
10.07.2015;08:45:00;3146;3.0;39
10.07.2015;08:55:00;3460;3.5;40
10.07.2015;09:05:00;3788;4.1;41
10.07.2015;09:15:00;4114;4.8;42
10.07.2015;09:25:00;4411;5.5;43
10.07.2015;09:35:00;4684;6.3;45
10.07.2015;09:45:00;4984;7.1;46
10.07.2015;09:55:00;5239;7.9;48
10.07.2015;10:05:00;5520;8.8;45
10.07.2015;10:15:00;5740;9.8;46
10.07.2015;10:25:00;5967;10.8;48
10.07.2015;10:35:00;6189;11.8;45
10.07.2015;10:45:00;6390;12.8;47
10.07.2015;10:55:00;6611;13.9;46
10.07.2015;11:05:00;6763;15.0;44
10.07.2015;11:15:00;6958;16.1;48
10.07.2015;11:25:00;7105;17.3;44
10.07.2015;11:35:00;7266;18.5;45
10.07.2015;11:45:00;7408;19.7;47
10.07.2015;11:55:00;7551;21.0;44
10.07.2015;12:05:00;7664;22.2;45
10.07.2015;12:15:00;7735;23.5;47
10.07.2015;12:25:00;7771;24.8;45
10.07.2015;12:35:00;7804;26.0;44
10.07.2015;12:45:00;7900;27.3;47
10.07.2015;12:55:00;7955;28.7;45
10.07.2015;13:05:00;8013;30.0;44
10.07.2015;13:15:00;7994;31.3;47
10.07.2015;13:25:00;8050;32.6;46
10.07.2015;13:35:00;8016;34.0;44
10.07.2015;13:45:00;8001;35.3;47
10.07.2015;13:55:00;8018;36.6;46
10.07.2015;14:05:00;8011;37.9;44
10.07.2015;14:15:00;7959;39.2;46
10.07.2015;14:25:00;8026;40.6;46
10.07.2015;14:35:00;7945;41.9;44
10.07.2015;14:45:00;7832;43.2;46
10.07.2015;14:55:00;7755;44.4;46
10.07.2015;15:05:00;7713;45.7;44
10.07.2015;15:15:00;7574;47.0;46
10.07.2015;15:25:00;7569;48.2;46
10.07.2015;15:35:00;7408;49.5;44
10.07.2015;15:45:00;7276;50.7;46
10.07.2015;15:55:00;7220;51.9;46
10.07.2015;16:05:00;7039;53.0;44
10.07.2015;16:15:00;6903;54.2;47
10.07.2015;16:25:00;6759;55.3;45
10.07.2015;16:35:00;6429;56.4;44
10.07.2015;16:45:00;6127;57.4;47
10.07.2015;16:55:00;5693;58.4;44
10.07.2015;17:05:00;5275;59.2;47
10.07.2015;17:15:00;4946;60.1;44
10.07.2015;17:25:00;4644;60.8;46
10.07.2015;17:35:00;4439;61.6;48
10.07.2015;17:45:00;4225;62.3;44
10.07.2015;17:55:00;4022;63.0;46
10.07.2015;18:05:00;3799;63.6;47
10.07.2015;18:15:00;3559;64.2;48
10.07.2015;18:25:00;3322;64.8;48
10.07.2015;18:35:00;3078;65.3;48
10.07.2015;18:45:00;2811;65.8;48
10.07.2015;18:55:00;2561;66.2;47
10.07.2015;19:05:00;2160;66.6;46
10.07.2015;19:15:00;1795;66.9;45
10.07.2015;19:25:00;1485;67.1;44
10.07.2015;19:35:00;1254;67.4;44
10.07.2015;19:45:00;1045;67.5;43
10.07.2015;19:55:00;794;67.7;42
10.07.2015;20:05:00;587;67.8;42
10.07.2015;20:15:00;416;67.9;41
10.07.2015;20:25:00;265;67.9;41
10.07.2015;20:35:00;230;67.9;41
10.07.2015;20:45:00;216;68.0;40
10.07.2015;20:55:00;186;68.0;40
10.07.2015;21:05:00;155;68.0;40
10.07.2015;21:15:00;126;68.1;40
10.07.2015;21:25:00;103;68.1;39
10.07.2015;22:00:00;0;68.1;0
11.07.2015;05:45:00;0;0;15
11.07.2015;05:55:00;143;0;31
11.07.2015;06:05:00;182;0;32
11.07.2015;06:15:00;234;0;33
11.07.2015;06:25:00;280;0.1;33
11.07.2015;06:35:00;326;0.1;33
11.07.2015;06:45:00;373;0.2;34
11.07.2015;06:55:00;425;0.3;34
11.07.2015;07:05:00;475;0.3;34
11.07.2015;07:15:00;564;0.4;34
11.07.2015;07:25:00;685;0.5;35
11.07.2015;07:35:00;817;0.7;35
11.07.2015;07:45:00;849;0.8;35
11.07.2015;07:55:00;1184;1.0;35
11.07.2015;08:05:00;1673;1.3;35
11.07.2015;08:15:00;1955;1.6;36
11.07.2015;08:25:00;2235;1.9;36
11.07.2015;08:35:00;2550;2.3;37
11.07.2015;08:45:00;2895;2.8;38
11.07.2015;08:55:00;3222;3.3;39
11.07.2015;09:05:00;3457;3.9;40
11.07.2015;09:15:00;3844;4.5;41
11.07.2015;09:25:00;3881;5.1;43
11.07.2015;09:35:00;3734;5.8;44
11.07.2015;09:45:00;4735;6.5;45
11.07.2015;09:55:00;4423;7.3;46
11.07.2015;10:05:00;5176;8.1;47
11.07.2015;10:15:00;5426;9.0;45
11.07.2015;10:25:00;5588;9.9;45
11.07.2015;10:35:00;5967;10.9;48
11.07.2015;10:45:00;6219;11.9;45
11.07.2015;10:55:00;6468;13.0;47
11.07.2015;11:05:00;6657;14.1;46
11.07.2015;11:15:00;6857;15.2;45
11.07.2015;11:25:00;6972;16.3;47
11.07.2015;11:35:00;7067;17.5;44
11.07.2015;11:45:00;7191;18.7;45
11.07.2015;11:55:00;7253;19.9;47
11.07.2015;12:05:00;7385;21.1;44
11.07.2015;12:15:00;7371;22.3;45
11.07.2015;12:25:00;6830;23.4;47
11.07.2015;12:35:00;7455;24.7;44
11.07.2015;12:45:00;7686;25.9;46
11.07.2015;12:55:00;7785;27.2;47
11.07.2015;13:05:00;7633;28.5;44
11.07.2015;13:15:00;7831;29.7;46
11.07.2015;13:25:00;7832;31.0;46
11.07.2015;13:35:00;7822;32.3;44
11.07.2015;13:45:00;7857;33.6;46
11.07.2015;13:55:00;7951;34.9;47
11.07.2015;14:05:00;7937;36.2;44
11.07.2015;14:15:00;7885;37.5;46
11.07.2015;14:25:00;7571;38.7;46
11.07.2015;14:35:00;7233;40.0;44
11.07.2015;14:45:00;7918;41.2;47
11.07.2015;14:55:00;6233;42.3;45
11.07.2015;15:05:00;7453;43.5;45
11.07.2015;15:15:00;6568;44.6;46
11.07.2015;15:25:00;7028;45.8;44
11.07.2015;15:35:00;7205;47.0;46
11.07.2015;15:45:00;7036;48.1;46
11.07.2015;15:55:00;6428;49.2;44
11.07.2015;16:05:00;6689;50.3;48
11.07.2015;16:15:00;4702;51.0;43
11.07.2015;16:25:00;6506;52.1;47
11.07.2015;16:35:00;6119;53.1;46
11.07.2015;16:45:00;5244;54.0;45
11.07.2015;16:55:00;5401;54.9;46
11.07.2015;17:05:00;5057;55.7;47
11.07.2015;17:15:00;4712;56.5;45
11.07.2015;17:25:00;4387;57.3;47
11.07.2015;17:35:00;4189;58.0;47
11.07.2015;17:45:00;4045;58.6;44
11.07.2015;17:55:00;3831;59.3;46
11.07.2015;18:05:00;3581;59.9;47
11.07.2015;18:15:00;3380;60.4;48
11.07.2015;18:25:00;3136;61.0;48
11.07.2015;18:35:00;2859;61.5;47
11.07.2015;18:45:00;2613;61.9;47
11.07.2015;18:55:00;2336;62.3;46
11.07.2015;19:05:00;1999;62.6;45
11.07.2015;19:15:00;1655;62.9;45
11.07.2015;19:25:00;1378;63.2;44
11.07.2015;19:35:00;1165;63.4;43
11.07.2015;19:45:00;968;63.5;42
11.07.2015;19:55:00;742;63.7;42
11.07.2015;20:05:00;556;63.8;41
11.07.2015;20:15:00;404;63.9;41
11.07.2015;20:25:00;290;63.9;41
11.07.2015;20:35:00;280;64.0;41
11.07.2015;20:45:00;247;64.0;40
11.07.2015;20:55:00;208;64.0;40
11.07.2015;21:05:00;162;64.1;40
11.07.2015;21:15:00;124;64.1;40
11.07.2015;22:00:00;0;64.1;0
12.07.2015;05:45:00;0;0;3
12.07.2015;05:55:00;136;0;31
12.07.2015;06:05:00;177;0;32
12.07.2015;06:15:00;230;0;33
12.07.2015;06:25:00;278;0.1;33
12.07.2015;06:35:00;323;0.1;34
12.07.2015;06:45:00;367;0.2;34
12.07.2015;06:55:00;411;0.2;34
12.07.2015;07:05:00;456;0.3;35
12.07.2015;07:15:00;533;0.4;35
12.07.2015;07:25:00;622;0.5;35
12.07.2015;07:35:00;734;0.6;35
12.07.2015;07:45:00;871;0.8;35
12.07.2015;07:55:00;1384;1.0;36
12.07.2015;08:05:00;1636;1.2;36
12.07.2015;08:15:00;1940;1.5;36
12.07.2015;08:25:00;2248;1.9;36
12.07.2015;08:35:00;2595;2.3;37
12.07.2015;08:45:00;2964;2.8;38
12.07.2015;08:55:00;3274;3.3;39
12.07.2015;09:05:00;3570;3.9;41
12.07.2015;09:15:00;3826;4.5;42
12.07.2015;09:25:00;4024;5.2;43
12.07.2015;09:35:00;4419;5.8;44
12.07.2015;09:45:00;4663;6.6;45
12.07.2015;09:55:00;4930;7.4;47
12.07.2015;10:05:00;4952;8.2;48
12.07.2015;10:15:00;5225;9.1;44
12.07.2015;10:25:00;5638;10.0;46
12.07.2015;10:35:00;5276;10.9;48
12.07.2015;10:45:00;5813;11.9;45
12.07.2015;10:55:00;6271;12.9;47
12.07.2015;11:05:00;6013;13.9;45
12.07.2015;11:15:00;6244;14.9;47
12.07.2015;11:25:00;6697;16.0;46
12.07.2015;11:35:00;6403;17.1;44
12.07.2015;11:45:00;7279;18.3;47
12.07.2015;11:55:00;6621;19.3;44
12.07.2015;12:05:00;6154;20.4;45
12.07.2015;12:15:00;7500;21.6;47
12.07.2015;12:25:00;7460;22.8;45
12.07.2015;12:35:00;7318;24.0;44
12.07.2015;12:45:00;7668;25.3;47
12.07.2015;12:55:00;7668;26.6;45
12.07.2015;13:05:00;8018;27.9;45
12.07.2015;13:15:00;8003;29.2;47
12.07.2015;13:25:00;6657;30.2;44
12.07.2015;13:35:00;8145;31.5;45
12.07.2015;13:45:00;7640;32.9;47
12.07.2015;13:55:00;8452;34.2;46
12.07.2015;14:05:00;7194;35.5;44
12.07.2015;14:15:00;7563;36.7;47
12.07.2015;14:25:00;7862;38.0;45
12.07.2015;14:35:00;5881;39.1;44
12.07.2015;14:45:00;6445;40.1;47
12.07.2015;14:55:00;4986;41.0;44
12.07.2015;15:05:00;7480;42.1;47
12.07.2015;15:15:00;8216;43.4;44
12.07.2015;15:25:00;7746;44.7;45
12.07.2015;15:35:00;4906;45.7;46
12.07.2015;15:45:00;7874;46.8;47
12.07.2015;15:55:00;7295;48.1;46
12.07.2015;16:05:00;5995;49.1;44
12.07.2015;16:15:00;5566;50.0;47
12.07.2015;16:25:00;6711;51.1;44
12.07.2015;16:35:00;7430;52.3;47
12.07.2015;16:45:00;5727;53.3;45
12.07.2015;16:55:00;4231;54.0;47
12.07.2015;17:05:00;5122;54.8;45
12.07.2015;17:15:00;5145;55.7;46
12.07.2015;17:25:00;4114;56.3;47
12.07.2015;17:35:00;4394;57.0;47
12.07.2015;17:45:00;2977;57.5;44
12.07.2015;17:55:00;2715;58.0;44
12.07.2015;18:05:00;2152;58.4;45
12.07.2015;18:15:00;3435;58.8;44
12.07.2015;18:25:00;3499;59.4;46
12.07.2015;18:35:00;3067;59.9;47
12.07.2015;18:45:00;2120;60.3;46
12.07.2015;18:55:00;1276;60.6;44
12.07.2015;19:05:00;1930;60.8;44
12.07.2015;19:15:00;1511;61.1;43
12.07.2015;19:25:00;1336;61.3;43
12.07.2015;19:35:00;1310;61.5;42
12.07.2015;19:45:00;560;61.7;42
12.07.2015;19:55:00;461;61.8;41
12.07.2015;20:05:00;354;61.8;41
12.07.2015;20:15:00;247;61.9;41
12.07.2015;20:25:00;266;61.9;40
12.07.2015;20:35:00;233;61.9;40
12.07.2015;20:45:00;133;62.0;40
12.07.2015;20:55:00;101;62.0;40
12.07.2015;21:05:00;97;62.0;40
12.07.2015;22:00:00;0;62.0;0
13.07.2015;05:55:00;8;0;13
13.07.2015;06:05:00;182;0;31
13.07.2015;06:15:00;202;0;32
13.07.2015;06:25:00;154;0;33
13.07.2015;06:35:00;196;0.1;33
13.07.2015;06:45:00;370;0.1;34
13.07.2015;06:55:00;502;0.2;34
13.07.2015;07:05:00;497;0.3;34
13.07.2015;07:15:00;561;0.4;35
13.07.2015;07:25:00;713;0.5;35
13.07.2015;07:35:00;695;0.6;35
13.07.2015;07:45:00;594;0.7;35
13.07.2015;07:55:00;460;0.8;35
13.07.2015;08:05:00;920;0.9;36
13.07.2015;08:15:00;971;1.1;36
13.07.2015;08:25:00;936;1.2;36
13.07.2015;08:35:00;1309;1.4;36
13.07.2015;08:45:00;1327;1.6;36
13.07.2015;08:55:00;1097;1.8;36
13.07.2015;09:05:00;1312;2.0;37
13.07.2015;09:15:00;2128;2.3;37
13.07.2015;09:25:00;2248;2.7;37
13.07.2015;09:35:00;3553;3.2;38
13.07.2015;09:45:00;3506;3.8;40
13.07.2015;09:55:00;3544;4.4;41
13.07.2015;10:05:00;4801;5.1;43
13.07.2015;10:15:00;4354;5.9;45
13.07.2015;10:25:00;4650;6.7;46
13.07.2015;10:35:00;5257;7.4;47
13.07.2015;10:45:00;4794;8.3;48
13.07.2015;10:55:00;3695;8.9;44
13.07.2015;11:05:00;4062;9.5;44
13.07.2015;11:15:00;3408;10.1;45
13.07.2015;11:25:00;4772;10.8;46
13.07.2015;11:35:00;7279;11.9;44
13.07.2015;11:45:00;4372;12.9;45
13.07.2015;11:55:00;5591;14.0;46
13.07.2015;12:05:00;5901;15.0;46
13.07.2015;12:15:00;7027;16.2;45
13.07.2015;12:25:00;5156;17.2;46
13.07.2015;12:35:00;3154;17.8;43
13.07.2015;12:45:00;3721;18.3;44
13.07.2015;12:55:00;5906;19.3;48
13.07.2015;13:05:00;5716;20.2;45
13.07.2015;13:15:00;7675;21.3;47
13.07.2015;13:25:00;7992;22.4;47
13.07.2015;13:35:00;4979;23.4;43
13.07.2015;13:45:00;5981;24.4;47
13.07.2015;13:55:00;4278;25.3;44
13.07.2015;14:05:00;6877;26.2;47
13.07.2015;14:15:00;5683;27.1;45
13.07.2015;14:25:00;5265;28.0;45
13.07.2015;14:35:00;4903;28.8;47
13.07.2015;14:45:00;3102;29.4;48
13.07.2015;14:55:00;3249;29.9;48
13.07.2015;15:05:00;2259;30.4;47
13.07.2015;15:15:00;3015;30.8;46
13.07.2015;15:25:00;3253;31.3;46
13.07.2015;15:35:00;3091;31.8;47
13.07.2015;15:45:00;2922;32.3;46
13.07.2015;15:55:00;2703;32.7;46
13.07.2015;16:05:00;2672;33.2;45
13.07.2015;16:15:00;2189;33.6;45
13.07.2015;16:25:00;2787;34.0;44
13.07.2015;16:35:00;6269;34.8;47
13.07.2015;16:45:00;6344;35.8;44
13.07.2015;16:55:00;4488;36.6;46
13.07.2015;17:05:00;3037;37.1;46
13.07.2015;17:15:00;2968;37.6;46
13.07.2015;17:25:00;2595;38.0;46
13.07.2015;17:35:00;2822;38.5;45
13.07.2015;17:45:00;2958;38.9;45
13.07.2015;17:55:00;2045;39.3;44
13.07.2015;18:05:00;2013;39.6;44
13.07.2015;18:15:00;2104;40.0;44
13.07.2015;18:25:00;2461;40.4;44
13.07.2015;18:35:00;1825;40.7;43
13.07.2015;18:45:00;1460;41.0;42
13.07.2015;18:55:00;1603;41.2;42
13.07.2015;19:05:00;1438;41.5;42
13.07.2015;19:15:00;793;41.7;41
13.07.2015;19:25:00;914;41.8;41
13.07.2015;19:35:00;809;42.0;40
13.07.2015;19:45:00;763;42.1;40
13.07.2015;19:55:00;637;42.2;40
13.07.2015;20:05:00;482;42.3;40
13.07.2015;20:15:00;458;42.4;40
13.07.2015;20:25:00;345;42.4;39
13.07.2015;20:35:00;347;42.5;39
13.07.2015;20:45:00;208;42.5;39
13.07.2015;20:55:00;119;42.5;39
13.07.2015;21:05:00;104;42.6;39
13.07.2015;21:15:00;90;42.6;39
13.07.2015;22:00:00;0;42.6;0
14.07.2015;05:50:00;0;0;3
14.07.2015;06:00:00;116;0;31
14.07.2015;06:10:00;159;0;32
14.07.2015;06:20:00;208;0;33
14.07.2015;06:30:00;274;0.1;33
14.07.2015;06:40:00;319;0.1;34
14.07.2015;07:05:00;450;0.3;34
14.07.2015;07:15:00;505;0.3;35
14.07.2015;07:25:00;608;0.4;35
14.07.2015;07:35:00;718;0.6;35
14.07.2015;07:45:00;840;0.7;35
14.07.2015;07:55:00;1347;0.9;35
14.07.2015;08:05:00;1595;1.1;36
14.07.2015;08:15:00;1901;1.4;36
14.07.2015;08:25:00;2221;1.8;36
14.07.2015;08:35:00;2534;2.2;37
14.07.2015;08:45:00;2894;2.7;38
14.07.2015;08:55:00;3203;3.2;39
14.07.2015;09:05:00;3488;3.7;40
14.07.2015;09:15:00;3795;4.4;42
14.07.2015;09:25:00;4066;5.0;43
14.07.2015;09:35:00;4351;5.7;44
14.07.2015;09:45:00;4597;6.5;45
14.07.2015;09:55:00;4875;7.3;47
14.07.2015;10:05:00;5111;8.1;48
14.07.2015;10:15:00;5400;9.0;44
14.07.2015;10:25:00;5616;9.9;46
14.07.2015;10:35:00;5805;10.8;46
14.07.2015;10:45:00;6029;11.8;45
14.07.2015;10:55:00;6261;12.8;46
14.07.2015;11:05:00;6435;13.9;46
14.07.2015;11:15:00;5981;14.9;44
14.07.2015;11:25:00;3565;15.6;44
14.07.2015;11:35:00;4195;16.3;46
14.07.2015;11:45:00;7271;17.3;46
14.07.2015;11:55:00;7346;18.6;46
14.07.2015;12:05:00;7392;19.8;44
14.07.2015;12:15:00;6968;21.0;47
14.07.2015;12:25:00;7558;22.2;46
14.07.2015;12:35:00;7699;23.5;44
14.07.2015;12:45:00;7795;24.7;47
14.07.2015;12:55:00;6795;26.0;45
14.07.2015;13:05:00;7979;27.2;46
14.07.2015;13:15:00;7825;28.5;47
14.07.2015;13:25:00;7873;29.8;44
14.07.2015;13:35:00;6579;31.0;45
14.07.2015;13:45:00;8069;32.3;47
14.07.2015;13:55:00;6572;33.5;44
14.07.2015;14:05:00;8135;34.9;45
14.07.2015;14:15:00;7998;36.1;47
14.07.2015;14:25:00;7855;37.4;44
14.07.2015;14:35:00;7737;38.7;45
14.07.2015;14:45:00;7733;39.9;47
14.07.2015;14:55:00;7615;41.1;44
14.07.2015;15:05:00;7495;42.4;45
14.07.2015;15:15:00;6891;43.6;47
14.07.2015;15:25:00;7299;44.8;44
14.07.2015;15:35:00;7135;46.0;46
14.07.2015;15:45:00;6750;47.1;47
15.07.2015;16:15:00;6370;50.4;45
15.07.2015;16:25:00;6259;51.4;45
15.07.2015;16:35:00;5905;52.4;47
15.07.2015;16:45:00;5610;53.3;44
15.07.2015;16:55:00;5161;54.2;47
15.07.2015;17:05:00;4806;55.0;44
15.07.2015;17:15:00;4508;55.8;46
15.07.2015;17:25:00;4243;56.5;48
15.07.2015;17:35:00;4038;57.2;44
15.07.2015;17:45:00;3842;57.8;45
15.07.2015;17:55:00;3617;58.4;47
15.07.2015;18:05:00;3443;59.0;48
15.07.2015;18:15:00;3250;59.5;48
15.07.2015;18:25:00;3013;60.0;48
15.07.2015;18:35:00;2739;60.5;48
15.07.2015;18:45:00;2489;60.9;47
15.07.2015;18:55:00;2254;61.3;46
15.07.2015;19:05:00;1867;61.6;46
15.07.2015;19:15:00;1524;61.9;45
15.07.2015;19:25:00;1230;62.1;44
15.07.2015;19:35:00;1041;62.3;43
15.07.2015;19:45:00;866;62.4;42
15.07.2015;19:55:00;651;62.6;42
15.07.2015;20:05:00;483;62.6;42
15.07.2015;20:15:00;357;62.7;41
15.07.2015;20:25:00;289;62.8;41
15.07.2015;20:35:00;269;62.8;41
15.07.2015;20:45:00;227;62.8;41
15.07.2015;20:55:00;186;62.9;40
15.07.2015;21:05:00;144;62.9;40
15.07.2015;21:15:00;117;62.9;40
15.07.2015;21:25:00;99;62.9;40
15.07.2015;22:00:00;0;62.9;0
16.07.2015;05:50:00;0;0;10
16.07.2015;06:00:00;142;0;32
16.07.2015;06:10:00;186;0;33
16.07.2015;06:20:00;236;0;33
16.07.2015;06:35:00;310;0.1;34
16.07.2015;06:45:00;356;0.2;34
16.07.2015;06:55:00;402;0.2;34
16.07.2015;07:05:00;447;0.3;35
16.07.2015;07:15:00;517;0.4;35
16.07.2015;07:25:00;600;0.5;35
16.07.2015;07:35:00;708;0.6;35
16.07.2015;07:45:00;829;0.7;35
16.07.2015;07:55:00;1312;0.9;36
16.07.2015;08:05:00;1551;1.2;36
16.07.2015;08:15:00;1837;1.4;36
16.07.2015;08:25:00;2125;1.8;36
16.07.2015;08:35:00;2445;2.2;37
16.07.2015;08:45:00;2800;2.6;38
16.07.2015;08:55:00;3114;3.1;39
16.07.2015;09:05:00;3411;3.7;40
16.07.2015;09:15:00;3702;4.3;42
16.07.2015;09:25:00;4001;4.9;43
16.07.2015;09:35:00;4259;5.6;44
16.07.2015;09:45:00;4485;6.3;45
16.07.2015;09:55:00;4761;7.1;47
16.07.2015;10:05:00;4992;7.9;48
16.07.2015;10:15:00;4992;8.8;44
16.07.2015;10:25:00;5323;9.6;45
16.07.2015;10:35:00;5644;10.5;48
16.07.2015;10:45:00;5812;11.5;44
16.07.2015;10:55:00;5778;12.4;48
16.07.2015;11:05:00;6111;13.4;44
16.07.2015;11:15:00;6308;14.5;47
16.07.2015;11:25:00;6474;15.5;45
16.07.2015;11:35:00;6587;16.6;45
16.07.2015;11:45:00;6758;17.7;47
16.07.2015;11:55:00;6817;18.8;44
16.07.2015;12:05:00;6928;20.0;47
16.07.2015;12:15:00;7035;21.1;45
16.07.2015;12:25:00;7088;22.3;44
16.07.2015;12:35:00;7161;23.5;47
16.07.2015;12:45:00;7206;24.7;45
16.07.2015;12:55:00;7279;25.9;45
16.07.2015;13:05:00;7291;27.1;47
16.07.2015;13:15:00;7348;28.3;44
16.07.2015;13:25:00;7349;29.5;46
16.07.2015;13:35:00;7387;30.7;47
16.07.2015;13:45:00;7361;31.9;44
16.07.2015;13:55:00;7360;33.1;46
16.07.2015;14:05:00;7340;34.3;47
16.07.2015;14:15:00;7297;35.5;44
16.07.2015;14:25:00;7247;36.7;47
16.07.2015;14:35:00;7223;37.9;46
16.07.2015;14:45:00;7162;39.1;44
16.07.2015;14:55:00;7089;40.3;47
16.07.2015;15:05:00;6982;41.5;45
16.07.2015;15:15:00;6719;42.6;44
16.07.2015;15:25:00;6669;43.7;47
16.07.2015;15:35:00;6538;44.8;44
16.07.2015;15:45:00;6480;45.8;46
16.07.2015;15:55:00;6371;46.9;46
16.07.2015;16:05:00;3294;47.7;43
16.07.2015;16:15:00;2466;48.3;45
16.07.2015;16:25:00;6002;49.2;47
16.07.2015;16:35:00;3917;49.9;44
16.07.2015;16:45:00;1596;50.5;45
16.07.2015;16:55:00;5343;51.2;48
16.07.2015;17:05:00;4598;52.0;44
16.07.2015;17:15:00;4446;52.7;46
16.07.2015;17:25:00;4131;53.4;48
16.07.2015;17:35:00;3914;54.1;45
16.07.2015;17:45:00;3737;54.7;44
16.07.2015;17:55:00;3311;55.3;46
16.07.2015;18:05:00;3264;55.8;46
16.07.2015;18:15:00;2895;56.3;47
16.07.2015;18:25:00;2863;56.8;47
16.07.2015;18:35:00;2662;57.2;47
16.07.2015;18:45:00;2379;57.6;46
16.07.2015;18:55:00;2175;58.0;46
16.07.2015;19:05:00;1803;58.3;45
16.07.2015;19:15:00;1497;58.5;44
16.07.2015;19:25:00;1235;58.8;43
16.07.2015;19:35:00;1087;59.0;43
16.07.2015;19:45:00;943;59.1;42
16.07.2015;19:55:00;681;59.2;42
16.07.2015;20:05:00;485;59.3;41
16.07.2015;20:15:00;356;59.4;41
16.07.2015;20:25:00;298;59.4;41
16.07.2015;20:35:00;267;59.5;41
16.07.2015;20:45:00;227;59.5;40
16.07.2015;20:55:00;188;59.6;40
16.07.2015;21:05:00;148;59.6;40
16.07.2015;21:15:00;114;59.6;40
16.07.2015;22:00:00;0;59.6;0
17.07.2015;05:55:00;18;0;28
17.07.2015;06:05:00;155;0;32
17.07.2015;06:15:00;207;0;33
17.07.2015;06:25:00;263;0;33
17.07.2015;06:35:00;321;0.1;34
17.07.2015;06:45:00;372;0.2;34
17.07.2015;06:55:00;420;0.2;34
17.07.2015;07:05:00;467;0.3;35
17.07.2015;07:15:00;540;0.4;35
17.07.2015;07:25:00;622;0.5;35
17.07.2015;07:35:00;728;0.6;35
17.07.2015;07:45:00;845;0.7;36
17.07.2015;07:55:00;1277;0.9;36
17.07.2015;08:05:00;1498;1.2;36
17.07.2015;08:15:00;1772;1.4;36
17.07.2015;08:25:00;2058;1.8;36
17.07.2015;08:35:00;2374;2.1;37
17.07.2015;08:45:00;2714;2.6;38
17.07.2015;08:55:00;3030;3.1;39
17.07.2015;09:05:00;3287;3.6;40
17.07.2015;09:15:00;3568;4.2;41
17.07.2015;09:25:00;3861;4.8;42
17.07.2015;09:35:00;4105;5.5;44
17.07.2015;09:45:00;4387;6.2;45
17.07.2015;09:55:00;4606;6.9;46
17.07.2015;10:05:00;4836;7.7;47
17.07.2015;10:15:00;5057;8.5;47
17.07.2015;10:25:00;5326;9.4;45
17.07.2015;10:35:00;5538;10.3;47
17.07.2015;10:45:00;5711;11.2;44
17.07.2015;10:55:00;5910;12.2;47
17.07.2015;11:05:00;6051;13.2;44
17.07.2015;11:15:00;6290;14.2;48
17.07.2015;11:25:00;6411;15.3;44
17.07.2015;11:35:00;6478;16.4;47
17.07.2015;11:45:00;6587;17.4;45
17.07.2015;11:55:00;6728;18.5;45
17.07.2015;12:05:00;6727;19.6;47
17.07.2015;12:15:00;7007;20.8;44
17.07.2015;12:25:00;7003;22.0;47
17.07.2015;12:35:00;7262;23.1;46
17.07.2015;12:45:00;4859;24.2;44
17.07.2015;12:55:00;6877;25.2;47
17.07.2015;13:05:00;6794;26.4;44
17.07.2015;13:15:00;3205;27.2;47
17.07.2015;13:25:00;6549;28.2;45
17.07.2015;13:35:00;7109;29.4;47
17.07.2015;13:45:00;7335;30.6;45
17.07.2015;13:55:00;7207;31.8;45
17.07.2015;14:05:00;7297;33.0;47
17.07.2015;14:15:00;7229;34.2;45
17.07.2015;14:25:00;7312;35.4;45
17.07.2015;14:35:00;6743;36.5;47
17.07.2015;14:45:00;7101;37.6;44
17.07.2015;14:55:00;6759;38.8;45
17.07.2015;15:05:00;5174;39.7;46
17.07.2015;15:15:00;2456;40.1;46
17.07.2015;15:25:00;2902;40.6;47
17.07.2015;15:35:00;2709;41.1;47
17.07.2015;15:45:00;2236;41.5;46
17.07.2015;15:55:00;1540;41.8;45
17.07.2015;16:05:00;702;41.9;44
17.07.2015;16:15:00;498;42.0;43
17.07.2015;16:25:00;588;42.1;42
17.07.2015;16:35:00;544;42.2;42
17.07.2015;16:45:00;408;42.3;42
17.07.2015;16:55:00;338;42.3;41
17.07.2015;17:05:00;283;42.4;41
17.07.2015;17:15:00;379;42.4;41
17.07.2015;17:25:00;602;42.5;40
17.07.2015;17:35:00;815;42.6;40
17.07.2015;17:45:00;1491;42.8;40
17.07.2015;17:55:00;3119;43.3;40
17.07.2015;18:05:00;2968;43.8;42
17.07.2015;18:15:00;2456;44.2;42
17.07.2015;18:25:00;2330;44.6;42
17.07.2015;18:35:00;1582;44.9;42
17.07.2015;18:45:00;1058;45.1;41
17.07.2015;18:55:00;843;45.2;40
17.07.2015;19:05:00;623;45.4;40
17.07.2015;19:15:00;525;45.4;40
17.07.2015;19:25:00;489;45.5;40
17.07.2015;19:35:00;402;45.6;40
17.07.2015;19:45:00;378;45.7;40
17.07.2015;19:55:00;364;45.7;39
17.07.2015;20:05:00;426;45.8;39
17.07.2015;20:15:00;510;45.9;39
17.07.2015;20:25:00;569;46.0;39
17.07.2015;20:35:00;443;46.0;39
17.07.2015;20:45:00;296;46.1;39
17.07.2015;20:55:00;197;46.1;39
17.07.2015;21:05:00;149;46.2;39
17.07.2015;21:15:00;113;46.2;39
17.07.2015;21:25:00;92;46.2;39
17.07.2015;22:00:00;0;46.2;0
18.07.2015;05:55:00;0;0;6
18.07.2015;06:05:00;149;0;32
18.07.2015;06:15:00;216;0;33
18.07.2015;06:25:00;304;0;33
18.07.2015;06:35:00;352;0.1;34
18.07.2015;06:45:00;368;0.2;34
18.07.2015;06:55:00;396;0.2;34
18.07.2015;07:05:00;556;0.3;35
18.07.2015;07:15:00;656;0.4;35
18.07.2015;07:25:00;874;0.5;35
18.07.2015;07:35:00;825;0.7;35
18.07.2015;07:45:00;1088;0.9;36
18.07.2015;07:55:00;1075;1.0;36
18.07.2015;08:05:00;1172;1.2;36
18.07.2015;08:15:00;1578;1.5;36
18.07.2015;08:25:00;1251;1.7;36
18.07.2015;08:35:00;1021;1.9;37
18.07.2015;08:45:00;1217;2.1;37
18.07.2015;08:55:00;1204;2.3;37
18.07.2015;09:05:00;1432;2.5;37
18.07.2015;09:15:00;1804;2.8;37
18.07.2015;09:25:00;1833;3.1;37
18.07.2015;09:35:00;1612;3.4;38
18.07.2015;09:45:00;1030;3.5;38
18.07.2015;09:55:00;1143;3.7;38
18.07.2015;10:05:00;1147;3.9;38
18.07.2015;10:15:00;964;4.1;38
18.07.2015;10:25:00;493;4.2;38
18.07.2015;10:35:00;570;4.3;38
18.07.2015;10:45:00;809;4.4;38
18.07.2015;10:55:00;1825;4.7;38
18.07.2015;11:05:00;1595;4.9;38
18.07.2015;11:15:00;2336;5.3;38
18.07.2015;11:25:00;3580;5.8;39
18.07.2015;11:35:00;3649;6.5;42
18.07.2015;11:45:00;3480;7.0;42
18.07.2015;11:55:00;2564;7.5;42
18.07.2015;12:05:00;2453;7.8;42
18.07.2015;12:15:00;1721;8.2;41
18.07.2015;12:25:00;1813;8.5;41
18.07.2015;12:35:00;2083;8.7;41
18.07.2015;12:45:00;2913;9.2;42
18.07.2015;12:55:00;2586;9.7;42
18.07.2015;13:05:00;1411;10.0;41
18.07.2015;13:15:00;856;10.1;40
18.07.2015;13:25:00;798;10.3;40
18.07.2015;13:35:00;989;10.4;40
18.07.2015;13:45:00;1941;10.7;39
18.07.2015;13:55:00;1612;11.0;40
18.07.2015;14:05:00;1190;11.2;39
18.07.2015;14:15:00;872;11.3;39
18.07.2015;14:25:00;1222;11.5;39
18.07.2015;14:35:00;1262;11.7;39
18.07.2015;14:45:00;1392;12.0;39
18.07.2015;14:55:00;1808;12.2;39
18.07.2015;15:05:00;2271;12.6;39
18.07.2015;15:15:00;2288;13.0;40
18.07.2015;15:25:00;4292;13.6;42
18.07.2015;15:35:00;5150;14.3;44
18.07.2015;15:45:00;7050;15.5;47
18.07.2015;15:55:00;5401;16.5;44
18.07.2015;16:05:00;3681;17.3;46
18.07.2015;16:15:00;6642;18.4;45
18.07.2015;16:25:00;6298;19.4;47
18.07.2015;16:35:00;5939;20.4;44
18.07.2015;16:45:00;5603;21.4;47
18.07.2015;16:55:00;5159;22.3;44
18.07.2015;17:05:00;4775;23.1;45
18.07.2015;17:15:00;4526;23.8;47
18.07.2015;17:25:00;4482;24.5;47
18.07.2015;17:35:00;4012;25.2;44
18.07.2015;17:45:00;3860;25.9;46
18.07.2015;17:55:00;3681;26.5;47
18.07.2015;18:05:00;3374;27.1;47
18.07.2015;18:15:00;3095;27.6;47
18.07.2015;18:25:00;2893;28.1;47
18.07.2015;18:35:00;2664;28.5;47
18.07.2015;18:45:00;2400;28.9;46
18.07.2015;18:55:00;2122;29.3;45
18.07.2015;19:05:00;1704;29.6;45
18.07.2015;19:15:00;1382;29.8;44
18.07.2015;19:25:00;1113;30.0;43
18.07.2015;19:35:00;924;30.2;42
18.07.2015;19:45:00;776;30.3;42
18.07.2015;19:55:00;537;30.4;41
18.07.2015;20:05:00;547;30.5;41
18.07.2015;20:15:00;547;30.6;41
18.07.2015;20:25:00;474;30.7;40
18.07.2015;20:35:00;389;30.7;40
18.07.2015;20:45:00;300;30.8;40
18.07.2015;20:55:00;189;30.8;40
18.07.2015;21:05:00;134;30.8;40
18.07.2015;21:15:00;106;30.9;40
18.07.2015;22:00:00;0;30.9;0
19.07.2015;05:55:00;8;0;17
19.07.2015;06:05:00;157;0;32
19.07.2015;06:15:00;242;0;33
19.07.2015;06:25:00;483;0.1;33
19.07.2015;06:35:00;417;0.2;34
19.07.2015;06:45:00;294;0.2;34
19.07.2015;06:55:00;204;0.2;34
19.07.2015;07:05:00;140;0.3;35
19.07.2015;07:15:00;244;0.3;35
19.07.2015;07:25:00;346;0.4;35
19.07.2015;07:35:00;519;0.4;35
19.07.2015;07:45:00;399;0.5;35
19.07.2015;07:55:00;639;0.6;36
19.07.2015;08:05:00;581;0.7;36
19.07.2015;08:15:00;1358;0.9;36
19.07.2015;08:25:00;1985;1.2;36
19.07.2015;08:35:00;2766;1.6;37
19.07.2015;08:45:00;2019;2.0;37
19.07.2015;08:55:00;1249;2.2;37
19.07.2015;09:05:00;2735;2.6;37
19.07.2015;09:15:00;3609;3.1;39
19.07.2015;09:25:00;3905;3.7;41
19.07.2015;09:35:00;4566;4.4;42
19.07.2015;09:45:00;3770;5.0;43
19.07.2015;09:55:00;4830;5.7;44
19.07.2015;10:05:00;5009;6.5;46
19.07.2015;10:15:00;5207;7.4;48
19.07.2015;10:25:00;5528;8.3;44
19.07.2015;10:35:00;6035;9.3;46
19.07.2015;10:45:00;3370;10.0;43
19.07.2015;10:55:00;4648;10.6;44
19.07.2015;11:05:00;3947;11.3;46
19.07.2015;11:15:00;5711;12.1;47
19.07.2015;11:25:00;4038;12.7;48
19.07.2015;11:35:00;5101;13.5;47
19.07.2015;11:45:00;4542;14.3;45
19.07.2015;11:55:00;4140;15.1;46
19.07.2015;12:05:00;3376;15.6;46
19.07.2015;12:15:00;5163;16.5;47
19.07.2015;12:25:00;4964;17.3;44
19.07.2015;12:35:00;7489;18.4;46
19.07.2015;12:45:00;8514;19.8;46
19.07.2015;12:55:00;7841;21.1;44
19.07.2015;13:05:00;8378;22.5;46
19.07.2015;13:15:00;8327;23.9;47
19.07.2015;13:25:00;8152;25.2;44
19.07.2015;13:35:00;8255;26.6;46
19.07.2015;13:45:00;8294;27.9;46
19.07.2015;13:55:00;8305;29.3;44
19.07.2015;14:05:00;8268;30.7;47
19.07.2015;14:15:00;8234;32.0;46
19.07.2015;14:25:00;7691;33.3;44
19.07.2015;14:35:00;7972;34.6;47
19.07.2015;14:45:00;7141;35.8;45
19.07.2015;14:55:00;5913;37.0;44
19.07.2015;15:05:00;3813;37.7;45
19.07.2015;15:15:00;4515;38.4;47
19.07.2015;15:25:00;7047;39.6;44
19.07.2015;15:35:00;7214;40.8;47
19.07.2015;15:45:00;5810;41.9;44
19.07.2015;15:55:00;1700;42.2;44
19.07.2015;16:05:00;1267;42.4;43
19.07.2015;16:15:00;7140;43.4;47
19.07.2015;16:25:00;6630;44.5;45
19.07.2015;16:35:00;6332;45.5;46
19.07.2015;16:45:00;5720;46.5;46
19.07.2015;16:55:00;5192;47.4;47
19.07.2015;17:05:00;4682;48.1;45
19.07.2015;17:15:00;4426;48.9;47
19.07.2015;17:25:00;4146;49.6;47
19.07.2015;17:35:00;4043;50.2;44
19.07.2015;17:45:00;3873;50.9;46
19.07.2015;17:55:00;3575;51.5;47
19.07.2015;18:05:00;3234;52.0;48
19.07.2015;18:15:00;3039;52.5;47
19.07.2015;18:25:00;2750;53.0;47
19.07.2015;18:35:00;2602;53.4;47
19.07.2015;18:45:00;1691;53.8;46
19.07.2015;18:55:00;1211;54.0;44
19.07.2015;19:05:00;982;54.2;43
19.07.2015;19:15:00;883;54.3;42
19.07.2015;19:25:00;533;54.4;42
19.07.2015;19:35:00;233;54.5;42
19.07.2015;19:45:00;317;54.5;41
19.07.2015;19:55:00;231;54.5;41
19.07.2015;20:05:00;155;54.6;41
19.07.2015;20:15:00;185;54.6;40
19.07.2015;20:25:00;311;54.7;40
19.07.2015;20:35:00;327;54.7;40
19.07.2015;20:45:00;264;54.8;40
19.07.2015;20:55:00;218;54.8;40
19.07.2015;21:05:00;176;54.8;39
19.07.2015;21:15:00;119;54.9;39
19.07.2015;21:25:00;99;54.9;39
19.07.2015;22:00:00;0;54.9;0
20.07.2015;05:55:00;0;0;5
20.07.2015;06:05:00;141;0;32
20.07.2015;06:15:00;176;0;33
20.07.2015;06:25:00;217;0;33
20.07.2015;06:35:00;297;0.1;34
20.07.2015;06:45:00;453;0.1;34
20.07.2015;06:55:00;422;0.2;34
20.07.2015;07:05:00;650;0.3;35
20.07.2015;07:15:00;671;0.4;35
20.07.2015;07:25:00;759;0.5;35
20.07.2015;07:35:00;806;0.7;35
20.07.2015;07:45:00;853;0.8;36
20.07.2015;07:55:00;1091;1.0;36
20.07.2015;08:05:00;980;1.2;36
20.07.2015;08:15:00;1683;1.4;36
20.07.2015;08:25:00;2041;1.8;37
20.07.2015;08:35:00;1455;2.1;37
20.07.2015;08:45:00;2750;2.5;38
20.07.2015;08:55:00;3069;3.0;39
20.07.2015;09:05:00;3412;3.5;40
20.07.2015;09:15:00;3701;4.1;41
20.07.2015;09:25:00;3953;4.8;43
20.07.2015;09:35:00;4246;5.5;44
20.07.2015;09:45:00;4445;6.2;45
20.07.2015;09:55:00;4878;7.0;47
20.07.2015;10:05:00;5050;7.8;48
20.07.2015;10:15:00;5377;8.7;44
20.07.2015;10:25:00;5649;9.5;46
20.07.2015;10:35:00;5803;10.5;46
20.07.2015;10:45:00;6003;11.4;45
20.07.2015;10:55:00;6157;12.5;46
20.07.2015;11:05:00;6372;13.5;46
20.07.2015;11:15:00;6735;14.6;45
20.07.2015;11:25:00;6919;15.7;47
20.07.2015;11:35:00;7102;16.8;44
20.07.2015;11:45:00;7491;18.0;46
20.07.2015;11:55:00;5957;19.0;44
20.07.2015;12:05:00;6371;20.1;45
20.07.2015;12:15:00;7372;21.3;47
20.07.2015;12:25:00;7408;22.6;46
20.07.2015;12:35:00;7475;23.8;44
20.07.2015;12:45:00;7558;25.0;47
20.07.2015;12:55:00;7622;26.3;45
20.07.2015;13:05:00;6352;27.4;44
20.07.2015;13:15:00;3957;28.1;45
20.07.2015;13:25:00;8275;29.2;47
20.07.2015;13:35:00;8205;30.4;47
20.07.2015;13:45:00;5375;31.5;43
20.07.2015;13:55:00;7783;32.8;46
20.07.2015;14:05:00;7843;34.1;47
20.07.2015;14:15:00;6952;34.9;44
20.07.2015;14:25:00;7767;36.2;45
20.07.2015;14:35:00;6977;37.3;46
20.07.2015;14:45:00;7555;38.5;44
20.07.2015;14:55:00;7460;39.8;47
20.07.2015;15:05:00;7340;41.0;46
20.07.2015;15:15:00;7317;42.2;44
20.07.2015;15:25:00;7236;43.4;47
20.07.2015;15:35:00;7151;44.6;45
20.07.2015;15:45:00;5111;45.6;45
20.07.2015;15:55:00;6864;46.7;47
20.07.2015;16:05:00;6768;47.8;44
20.07.2015;16:15:00;6519;48.9;46
20.07.2015;16:25:00;6419;49.9;46
20.07.2015;16:35:00;5922;50.9;44
20.07.2015;16:45:00;5653;51.9;47
20.07.2015;16:55:00;5281;52.8;44
20.07.2015;17:05:00;4880;53.6;47
20.07.2015;17:15:00;4805;54.3;47
20.07.2015;17:25:00;4391;55.1;44
20.07.2015;17:35:00;4478;55.8;47
20.07.2015;17:45:00;4146;56.5;46
20.07.2015;17:55:00;3875;57.1;44
20.07.2015;18:05:00;3592;57.7;46
20.07.2015;18:15:00;867;58.0;45
20.07.2015;18:25:00;2691;58.4;46
20.07.2015;18:35:00;834;58.8;45
20.07.2015;18:45:00;1294;59.0;44
20.07.2015;18:55:00;2464;59.4;45
20.07.2015;19:05:00;1465;59.6;44
20.07.2015;19:15:00;505;59.7;43
20.07.2015;19:25:00;1295;59.9;42
20.07.2015;19:35:00;1048;60.1;42
20.07.2015;19:45:00;851;60.2;42
20.07.2015;19:55:00;628;60.4;42
20.07.2015;20:05:00;464;60.4;41
20.07.2015;20:15:00;323;60.5;41
20.07.2015;20:25:00;257;60.5;41
20.07.2015;20:35:00;223;60.6;41
20.07.2015;20:45:00;194;60.6;40
20.07.2015;20:55:00;162;60.6;40
20.07.2015;21:05:00;134;60.7;40
20.07.2015;21:15:00;106;60.7;40
20.07.2015;21:25:00;91;60.7;40
20.07.2015;22:00:00;0;60.7;0
21.07.2015;05:55:00;0;0;6
21.07.2015;06:05:00;136;0;32
21.07.2015;06:15:00;172;0;33
21.07.2015;06:25:00;216;0;33
21.07.2015;06:35:00;253;0.1;34
21.07.2015;06:45:00;286;0.1;34
21.07.2015;06:55:00;319;0.2;35
21.07.2015;07:05:00;354;0.2;35
21.07.2015;07:15:00;406;0.3;35
21.07.2015;07:25:00;486;0.4;35
21.07.2015;07:35:00;587;0.5;36
21.07.2015;07:45:00;705;0.6;36
21.07.2015;07:55:00;1210;0.7;36
21.07.2015;08:05:00;1469;1.0;36
21.07.2015;08:15:00;1754;1.2;36
21.07.2015;08:25:00;2061;1.6;37
21.07.2015;08:35:00;2404;2.0;37
21.07.2015;08:45:00;2739;2.4;38
21.07.2015;08:55:00;3071;2.9;39
21.07.2015;09:05:00;3391;3.4;41
21.07.2015;09:15:00;3710;4.0;42
21.07.2015;09:25:00;3971;4.7;43
21.07.2015;09:35:00;4253;5.4;44
21.07.2015;09:45:00;4527;6.1;46
21.07.2015;09:55:00;4767;6.9;47
21.07.2015;10:05:00;5025;7.7;48
21.07.2015;10:15:00;5246;8.5;44
21.07.2015;10:25:00;5497;9.4;47
21.07.2015;10:35:00;5701;10.4;45
21.07.2015;10:45:00;5914;11.3;46
21.07.2015;10:55:00;6062;12.3;45
21.07.2015;11:05:00;6220;13.4;47
21.07.2015;11:15:00;6333;14.4;44
21.07.2015;11:25:00;6466;15.5;47
21.07.2015;11:35:00;6615;16.5;44
21.07.2015;11:45:00;6787;17.6;46
21.07.2015;11:55:00;6936;18.8;46
21.07.2015;12:05:00;6908;19.9;44
21.07.2015;12:15:00;6984;21.1;47
21.07.2015;12:25:00;7206;22.3;45
21.07.2015;12:35:00;7243;23.5;45
21.07.2015;12:45:00;7418;24.7;47
21.07.2015;12:55:00;7406;25.9;44
21.07.2015;13:05:00;7477;27.1;45
21.07.2015;13:15:00;7482;28.4;47
21.07.2015;13:25:00;7619;29.6;44
21.07.2015;13:35:00;7602;30.9;46
21.07.2015;13:45:00;7481;32.1;47
21.07.2015;13:55:00;7515;33.3;44
21.07.2015;14:05:00;7490;34.6;46
21.07.2015;14:15:00;7475;35.8;46
21.07.2015;14:25:00;7441;37.0;44
21.07.2015;14:35:00;7350;38.3;47
21.07.2015;14:45:00;7335;39.5;45
21.07.2015;14:55:00;7163;40.7;44
21.07.2015;15:05:00;7095;41.8;47
21.07.2015;15:15:00;6954;43.0;44
21.07.2015;15:25:00;6999;44.1;45
21.07.2015;15:35:00;6877;45.3;47
21.07.2015;15:45:00;6820;46.4;44
21.07.2015;15:55:00;6680;47.5;47
21.07.2015;16:05:00;6543;48.6;45
21.07.2015;16:15:00;6361;49.6;44
21.07.2015;16:25:00;6248;50.7;47
21.07.2015;16:35:00;5910;51.7;44
21.07.2015;16:50:00;5388;53.0;44
21.07.2015;17:00:00;4947;53.9;46
21.07.2015;17:10:00;4607;54.7;47
21.07.2015;17:20:00;4312;55.4;44
21.07.2015;17:30:00;4179;56.1;47
21.07.2015;17:40:00;3995;56.8;47
21.07.2015;17:50:00;3761;57.4;44
21.07.2015;18:00:00;3536;58.0;46
21.07.2015;18:10:00;3328;58.5;47
21.07.2015;18:20:00;3109;59.1;48
21.07.2015;18:30:00;2854;59.5;48
21.07.2015;18:40:00;2604;60.0;47
21.07.2015;18:50:00;2363;60.4;47
21.07.2015;19:00:00;1965;60.7;46
21.07.2015;19:10:00;1636;61.0;45
21.07.2015;19:20:00;1342;61.2;44
21.07.2015;19:30:00;1123;61.4;44
21.07.2015;19:40:00;940;61.6;43
21.07.2015;19:50:00;713;61.7;42
21.07.2015;20:00:00;519;61.8;42
21.07.2015;20:10:00;372;61.9;42
21.07.2015;20:20:00;264;61.9;42
21.07.2015;20:30:00;224;62.0;41
21.07.2015;20:40:00;207;62.0;41
21.07.2015;20:50:00;175;62.0;41
21.07.2015;21:00:00;146;62.1;40
21.07.2015;21:10:00;117;62.1;40
21.07.2015;21:20:00;99;62.1;40
21.07.2015;22:00:00;0;62.1;0
22.07.2015;05:50:00;0;0;18
22.07.2015;06:00:00;138;0;32
22.07.2015;06:10:00;171;0;33
22.07.2015;06:20:00;186;0;34
22.07.2015;06:30:00;208;0.1;34
22.07.2015;06:40:00;253;0.1;34
22.07.2015;06:50:00;330;0.1;35
22.07.2015;07:00:00;394;0.2;35
22.07.2015;07:10:00;444;0.3;35
22.07.2015;07:20:00;532;0.4;36
22.07.2015;07:30:00;727;0.5;36
22.07.2015;07:40:00;1313;0.7;36
22.07.2015;07:50:00;1413;0.9;36
22.07.2015;08:00:00;1105;1.1;36
22.07.2015;08:10:00;851;1.3;37
22.07.2015;08:20:00;1485;1.4;37
22.07.2015;08:30:00;2117;1.8;37
22.07.2015;08:40:00;2446;2.2;38
22.07.2015;08:50:00;2757;2.6;39
22.07.2015;09:00:00;3054;3.1;40
22.07.2015;09:10:00;3333;3.6;41
22.07.2015;09:20:00;3626;4.2;42
22.07.2015;09:30:00;3881;4.9;43
22.07.2015;09:40:00;4136;5.5;44
22.07.2015;09:50:00;4402;6.2;46
22.07.2015;10:00:00;4722;7.0;47
22.07.2015;10:10:00;3774;7.6;46
22.07.2015;10:20:00;5563;8.4;48
22.07.2015;10:30:00;4517;9.1;44
22.07.2015;10:40:00;3560;9.7;46
22.07.2015;10:50:00;2623;10.3;46
22.07.2015;11:00:00;5747;11.2;47
22.07.2015;11:10:00;4106;12.1;43
22.07.2015;11:20:00;6181;13.0;46
22.07.2015;11:30:00;5973;14.1;44
22.07.2015;11:40:00;6903;15.2;47
22.07.2015;11:50:00;6285;16.3;45
22.07.2015;12:00:00;6711;17.4;46
22.07.2015;12:10:00;6432;18.5;46
22.07.2015;12:20:00;6967;19.6;44
22.07.2015;12:30:00;6466;20.7;47
22.07.2015;12:40:00;6720;21.8;45
22.07.2015;12:50:00;7094;22.9;45
22.07.2015;13:00:00;7096;24.1;47
22.07.2015;13:10:00;5779;25.2;44
22.07.2015;13:20:00;7290;26.2;47
22.07.2015;13:30:00;6658;27.4;44
22.07.2015;13:40:00;7459;28.5;46
22.07.2015;13:50:00;7273;29.7;46
22.07.2015;14:00:00;6793;30.9;44
22.07.2015;14:10:00;7077;32.0;47
22.07.2015;14:20:00;7136;33.2;45
22.07.2015;14:30:00;7022;34.3;45
22.07.2015;14:40:00;6895;35.5;47
22.07.2015;14:50:00;6933;36.6;44
22.07.2015;15:00:00;6944;37.8;46
22.07.2015;15:10:00;6914;38.9;46
22.07.2015;15:20:00;6801;40.0;44
22.07.2015;15:30:00;6755;41.1;47
22.07.2015;15:40:00;6705;42.3;45
22.07.2015;15:50:00;6407;43.3;45
22.07.2015;16:00:00;6431;44.4;47
22.07.2015;16:10:00;3493;45.2;43
22.07.2015;16:20:00;3049;45.9;45
22.07.2015;16:30:00;1867;46.2;45
22.07.2015;16:40:00;1058;46.4;44
22.07.2015;16:50:00;2489;46.7;44
22.07.2015;17:00:00;1757;47.1;44
22.07.2015;17:10:00;980;47.3;43
22.07.2015;17:20:00;425;47.4;43
22.07.2015;17:30:00;260;47.5;42
22.07.2015;17:40:00;110;47.5;42
22.07.2015;17:50:00;287;47.5;42
22.07.2015;18:00:00;401;47.6;41
22.07.2015;18:10:00;515;47.7;41
22.07.2015;18:20:00;970;47.8;41
22.07.2015;18:30:00;1234;48.0;41
22.07.2015;18:40:00;1146;48.2;40
22.07.2015;18:50:00;916;48.4;40
22.07.2015;19:00:00;891;48.5;40
22.07.2015;19:10:00;753;48.6;40
22.07.2015;19:20:00;720;48.8;40
22.07.2015;19:30:00;537;48.9;40
22.07.2015;19:40:00;354;48.9;40
22.07.2015;19:50:00;209;49.0;40
22.07.2015;20:00:00;171;49.0;40
22.07.2015;20:10:00;154;49.0;39
22.07.2015;20:20:00;134;49.0;39
22.07.2015;20:30:00;128;49.1;39
22.07.2015;20:40:00;137;49.1;39
22.07.2015;20:50:00;135;49.1;39
