Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.07.2015;21:00:00;115;49.1;39
22.07.2015;21:10:00;91;49.1;39
22.07.2015;21:20:00;90;49.2;39
22.07.2015;22:00:00;0;49.2;0
23.07.2015;06:15:00;0;0;9
23.07.2015;06:25:00;180;0;33
23.07.2015;06:35:00;346;0;33
23.07.2015;06:45:00;572;0.1;34
23.07.2015;06:55:00;676;0.2;34
23.07.2015;07:05:00;666;0.3;34
23.07.2015;07:15:00;505;0.4;35
23.07.2015;07:25:00;331;0.5;35
23.07.2015;07:35:00;277;0.5;35
23.07.2015;07:45:00;261;0.6;36
23.07.2015;07:55:00;290;0.6;36
23.07.2015;08:05:00;265;0.7;36
23.07.2015;08:15:00;167;0.7;36
23.07.2015;08:25:00;175;0.7;36
23.07.2015;08:35:00;180;0.8;36
23.07.2015;08:45:00;290;0.8;36
23.07.2015;08:55:00;365;0.8;36
23.07.2015;09:05:00;593;0.9;37
23.07.2015;09:15:00;1023;1.1;37
23.07.2015;09:25:00;1377;1.3;37
23.07.2015;09:35:00;1262;1.5;37
23.07.2015;09:45:00;998;1.7;37
23.07.2015;09:55:00;511;1.8;37
23.07.2015;10:05:00;651;1.9;37
23.07.2015;10:15:00;828;2.1;37
23.07.2015;10:25:00;862;2.2;37
23.07.2015;10:35:00;1112;2.4;37
23.07.2015;10:45:00;948;2.5;38
23.07.2015;10:55:00;461;2.6;38
23.07.2015;11:05:00;1003;2.8;38
23.07.2015;11:15:00;977;2.9;38
23.07.2015;11:25:00;1088;3.1;38
23.07.2015;11:35:00;1261;3.3;38
23.07.2015;11:45:00;1677;3.6;38
23.07.2015;11:55:00;2957;4.0;38
23.07.2015;12:05:00;3484;4.6;41
23.07.2015;12:15:00;3961;5.3;43
23.07.2015;12:25:00;3264;5.8;43
23.07.2015;12:35:00;2712;6.3;43
23.07.2015;12:45:00;1958;6.6;42
23.07.2015;12:55:00;2958;7.1;43
23.07.2015;13:05:00;2698;7.6;43
23.07.2015;13:15:00;2592;8.0;43
23.07.2015;13:25:00;3078;8.4;43
23.07.2015;13:35:00;3381;9.0;44
23.07.2015;13:45:00;3025;9.5;44
23.07.2015;13:55:00;3288;10.0;44
23.07.2015;14:05:00;4117;10.7;46
23.07.2015;14:15:00;5611;11.6;48
23.07.2015;14:25:00;4761;12.5;44
23.07.2015;14:35:00;4325;13.2;46
23.07.2015;14:45:00;4262;13.9;47
23.07.2015;14:55:00;3336;14.5;47
23.07.2015;15:05:00;3959;15.1;47
23.07.2015;15:15:00;3546;15.7;48
23.07.2015;15:25:00;6259;16.7;45
23.07.2015;15:35:00;4143;17.5;45
23.07.2015;15:45:00;4343;18.2;47
23.07.2015;15:55:00;4721;19.0;48
23.07.2015;16:05:00;6240;20.0;44
23.07.2015;16:15:00;5621;20.9;47
23.07.2015;16:25:00;6467;22.0;44
23.07.2015;16:35:00;5807;22.9;46
23.07.2015;16:45:00;2049;23.4;47
23.07.2015;16:55:00;2865;24.1;44
23.07.2015;17:05:00;2478;24.5;43
23.07.2015;17:15:00;2486;25.0;44
23.07.2015;17:25:00;4529;25.6;45
23.07.2015;17:35:00;1927;26.1;46
23.07.2015;17:45:00;3363;26.7;47
23.07.2015;17:55:00;2029;27.3;47
23.07.2015;18:05:00;1040;27.5;45
23.07.2015;18:15:00;1399;27.8;44
23.07.2015;18:25:00;1734;28.0;44
23.07.2015;18:35:00;2026;28.3;43
23.07.2015;18:45:00;1889;28.6;43
23.07.2015;18:55:00;896;28.8;42
23.07.2015;19:05:00;1052;29.0;42
23.07.2015;19:15:00;1329;29.2;41
23.07.2015;19:25:00;1185;29.4;41
23.07.2015;19:35:00;1075;29.6;41
23.07.2015;19:45:00;763;29.7;41
23.07.2015;19:55:00;459;29.8;41
23.07.2015;20:05:00;377;29.9;41
23.07.2015;20:15:00;393;29.9;40
23.07.2015;20:25:00;299;30.0;40
23.07.2015;20:35:00;201;30.0;40
23.07.2015;20:45:00;153;30.1;40
23.07.2015;20:55:00;131;30.1;40
23.07.2015;21:05:00;106;30.1;39
23.07.2015;22:00:00;0;30.1;0
24.07.2015;06:10:00;0;0;22
24.07.2015;06:20:00;137;0;32
24.07.2015;06:30:00;170;0;33
24.07.2015;06:40:00;216;0;33
24.07.2015;06:50:00;283;0.1;34
24.07.2015;07:00:00;403;0.1;34
24.07.2015;07:10:00;485;0.2;35
24.07.2015;07:20:00;600;0.3;35
24.07.2015;07:30:00;693;0.4;35
24.07.2015;07:40:00;834;0.5;35
24.07.2015;07:50:00;1004;0.7;35
24.07.2015;08:00:00;1184;0.9;36
24.07.2015;08:10:00;1575;1.1;36
24.07.2015;08:20:00;1848;1.4;36
24.07.2015;08:30:00;2111;1.8;36
24.07.2015;08:40:00;2462;2.1;37
24.07.2015;08:50:00;2762;2.6;38
24.07.2015;09:00:00;3097;3.1;39
24.07.2015;09:10:00;3381;3.6;41
24.07.2015;09:20:00;3690;4.2;42
24.07.2015;09:30:00;3987;4.9;43
24.07.2015;09:40:00;4273;5.6;44
24.07.2015;09:50:00;4560;6.3;46
24.07.2015;10:00:00;4815;7.1;47
24.07.2015;10:10:00;5002;7.9;48
24.07.2015;10:20:00;5122;8.7;44
24.07.2015;10:30:00;5457;9.6;46
24.07.2015;10:40:00;5628;10.6;46
24.07.2015;10:50:00;4748;11.4;45
24.07.2015;11:00:00;5730;12.4;47
24.07.2015;11:10:00;6240;13.3;46
24.07.2015;11:20:00;5798;14.3;44
24.07.2015;11:30:00;6698;15.4;47
24.07.2015;11:40:00;6201;16.4;44
24.07.2015;11:50:00;6731;17.5;47
24.07.2015;12:00:00;6796;18.6;45
24.07.2015;12:10:00;7047;19.8;45
24.07.2015;12:20:00;7052;20.9;47
24.07.2015;12:30:00;7169;22.1;44
24.07.2015;12:40:00;7054;23.3;46
24.07.2015;12:50:00;7211;24.5;47
24.07.2015;13:00:00;7262;25.7;44
24.07.2015;13:10:00;7383;26.9;46
24.07.2015;13:20:00;7226;28.1;46
24.07.2015;13:30:00;7376;29.3;44
24.07.2015;13:40:00;7409;30.5;47
24.07.2015;13:50:00;7448;31.7;45
24.07.2015;14:00:00;7444;33.0;45
24.07.2015;14:10:00;7356;34.2;47
24.07.2015;14:20:00;7349;35.4;44
24.07.2015;14:30:00;7259;36.6;45
24.07.2015;14:40:00;7217;37.8;47
24.07.2015;14:50:00;7266;39.0;44
24.07.2015;15:00:00;7090;40.1;47
24.07.2015;15:10:00;7019;41.3;46
24.07.2015;15:20:00;6847;42.4;44
24.07.2015;15:30:00;6691;43.5;48
24.07.2015;15:40:00;6667;44.6;45
24.07.2015;15:50:00;6607;45.7;45
24.07.2015;16:00:00;6471;46.8;47
24.07.2015;16:10:00;6214;47.9;44
24.07.2015;16:20:00;6093;48.9;47
24.07.2015;16:30:00;5793;49.8;45
24.07.2015;16:40:00;5565;50.8;47
24.07.2015;16:50:00;5215;51.6;45
24.07.2015;17:00:00;4779;52.4;48
24.07.2015;17:10:00;4436;53.2;44
24.07.2015;17:20:00;4195;53.9;46
24.07.2015;17:30:00;4024;54.6;48
24.07.2015;17:40:00;2869;55.1;48
24.07.2015;17:50:00;1853;55.4;47
24.07.2015;18:00:00;1117;55.6;45
24.07.2015;18:10:00;1239;55.8;45
24.07.2015;18:20:00;1175;56.0;44
24.07.2015;18:30:00;930;56.2;43
24.07.2015;18:40:00;730;56.3;43
24.07.2015;18:50:00;563;56.4;42
24.07.2015;19:00:00;404;56.5;42
24.07.2015;19:10:00;306;56.6;42
24.07.2015;19:20:00;200;56.6;41
24.07.2015;19:30:00;132;56.6;41
24.07.2015;19:40:00;114;56.6;41
24.07.2015;19:50:00;97;56.7;40
24.07.2015;20:00:00;93;56.7;40
24.07.2015;20:10:00;92;56.7;40
24.07.2015;20:20:00;92;56.7;40
24.07.2015;20:30:00;91;56.7;40
24.07.2015;20:40:00;91;56.7;40
24.07.2015;22:00:00;0;56.7;0
25.07.2015;06:15:00;0;0;20
25.07.2015;06:25:00;153;0;32
25.07.2015;06:35:00;235;0;33
25.07.2015;06:45:00;304;0;33
25.07.2015;06:55:00;439;0.1;34
25.07.2015;07:05:00;199;0.2;34
25.07.2015;07:15:00;436;0.2;35
25.07.2015;07:25:00;361;0.3;35
25.07.2015;07:35:00;393;0.4;35
25.07.2015;07:45:00;563;0.4;35
25.07.2015;07:55:00;1319;0.6;36
25.07.2015;08:05:00;1861;0.9;36
25.07.2015;08:15:00;2113;1.2;36
25.07.2015;08:25:00;737;1.4;36
25.07.2015;08:35:00;899;1.6;37
25.07.2015;08:45:00;1824;1.8;37
25.07.2015;08:55:00;1344;2.0;37
25.07.2015;09:05:00;1603;2.2;37
25.07.2015;09:15:00;4102;2.8;38
25.07.2015;09:25:00;2959;3.3;40
25.07.2015;09:35:00;1813;3.8;40
25.07.2015;09:45:00;1258;4.0;40
25.07.2015;09:55:00;962;4.2;39
25.07.2015;10:05:00;1267;4.4;38
25.07.2015;10:15:00;1263;4.5;38
25.07.2015;10:25:00;3346;5.0;39
25.07.2015;10:35:00;2308;5.4;40
25.07.2015;10:45:00;5194;6.0;41
25.07.2015;10:55:00;6981;7.0;47
25.07.2015;11:05:00;3119;7.5;45
25.07.2015;11:15:00;7488;8.5;47
25.07.2015;11:25:00;3521;9.2;43
25.07.2015;11:35:00;4953;10.1;46
25.07.2015;11:45:00;7232;11.3;44
25.07.2015;11:55:00;7593;12.6;47
25.07.2015;12:05:00;6743;13.9;45
25.07.2015;12:15:00;6320;15.0;44
25.07.2015;12:25:00;6701;16.1;48
25.07.2015;12:35:00;6961;17.3;46
25.07.2015;12:45:00;4320;18.1;44
25.07.2015;12:55:00;3307;18.6;44
25.07.2015;13:05:00;3481;19.3;46
25.07.2015;13:15:00;4775;20.1;47
25.07.2015;13:25:00;4164;21.1;44
25.07.2015;13:35:00;3810;21.9;45
25.07.2015;13:45:00;2689;22.5;46
25.07.2015;13:55:00;1566;22.8;45
25.07.2015;14:05:00;1014;22.9;43
25.07.2015;14:15:00;1512;23.2;43
25.07.2015;14:25:00;1689;23.5;42
25.07.2015;14:35:00;1553;23.6;42
25.07.2015;14:45:00;1556;23.9;42
25.07.2015;14:55:00;1540;24.1;41
25.07.2015;15:05:00;1310;24.4;41
25.07.2015;15:15:00;1660;24.6;41
25.07.2015;15:25:00;1614;24.9;41
25.07.2015;15:35:00;1464;25.2;41
25.07.2015;15:45:00;1941;25.4;41
25.07.2015;15:55:00;2056;25.9;42
25.07.2015;16:05:00;1855;26.2;41
25.07.2015;16:15:00;1894;26.5;41
25.07.2015;16:25:00;1529;26.8;41
25.07.2015;16:35:00;1438;27.0;41
25.07.2015;16:45:00;1168;27.2;40
25.07.2015;16:55:00;1974;27.5;40
25.07.2015;17:05:00;1617;27.8;40
25.07.2015;17:15:00;2077;28.1;40
25.07.2015;17:25:00;3099;28.6;42
25.07.2015;17:35:00;2071;29.0;42
25.07.2015;17:45:00;1552;29.3;41
25.07.2015;17:55:00;905;29.5;40
25.07.2015;18:05:00;1218;29.6;40
25.07.2015;18:15:00;1590;29.9;40
25.07.2015;18:25:00;2165;30.2;40
25.07.2015;18:35:00;2087;30.5;40
25.07.2015;18:45:00;2269;30.9;41
25.07.2015;18:55:00;1771;31.2;41
25.07.2015;19:05:00;1762;31.5;41
25.07.2015;19:15:00;1573;31.8;41
25.07.2015;19:25:00;1308;32.0;40
25.07.2015;19:35:00;1125;32.2;40
25.07.2015;19:45:00;704;32.4;40
25.07.2015;19:55:00;521;32.5;40
25.07.2015;20:05:00;418;32.5;40
25.07.2015;20:15:00;331;32.6;39
25.07.2015;20:25:00;255;32.6;39
25.07.2015;20:35:00;229;32.7;39
25.07.2015;20:45:00;194;32.7;39
25.07.2015;20:55:00;162;32.7;39
25.07.2015;21:05:00;122;32.8;39
25.07.2015;22:00:00;0;32.8;0
26.07.2015;06:00:00;0;0;0
26.07.2015;06:10:00;140;0;31
26.07.2015;06:20:00;212;0;32
26.07.2015;06:30:00;272;0;33
26.07.2015;06:40:00;297;0.1;33
26.07.2015;06:50:00;318;0.1;34
26.07.2015;07:00:00;352;0.2;34
26.07.2015;07:10:00;380;0.3;34
26.07.2015;07:20:00;447;0.3;34
26.07.2015;07:30:00;536;0.4;35
26.07.2015;07:40:00;645;0.5;35
26.07.2015;07:50:00;794;0.6;35
26.07.2015;08:00:00;1465;0.9;35
26.07.2015;08:10:00;1761;1.1;35
26.07.2015;08:20:00;2061;1.5;36
26.07.2015;08:30:00;2374;1.8;36
26.07.2015;08:40:00;2880;2.3;37
26.07.2015;08:50:00;2491;2.7;38
26.07.2015;09:00:00;3578;3.3;39
26.07.2015;09:10:00;3768;3.9;41
26.07.2015;09:20:00;4145;4.6;42
26.07.2015;09:30:00;4389;5.3;44
26.07.2015;09:40:00;4680;6.0;45
26.07.2015;09:50:00;5023;6.8;46
26.07.2015;10:00:00;4867;7.7;48
26.07.2015;10:10:00;5016;8.5;44
26.07.2015;10:20:00;5518;9.4;46
26.07.2015;10:30:00;5365;10.3;48
26.07.2015;10:40:00;5597;11.2;44
26.07.2015;10:50:00;5173;12.1;47
26.07.2015;11:00:00;5565;13.1;45
26.07.2015;11:10:00;6240;14.1;46
26.07.2015;11:20:00;5527;15.0;44
26.07.2015;11:30:00;6286;16.0;47
26.07.2015;11:40:00;6791;17.2;44
26.07.2015;11:50:00;6202;18.2;47
26.07.2015;12:00:00;6960;19.3;45
26.07.2015;12:10:00;6647;20.4;45
26.07.2015;12:20:00;6005;21.4;46
26.07.2015;12:30:00;6578;22.5;44
26.07.2015;12:40:00;6762;23.6;47
26.07.2015;12:50:00;6655;24.7;44
26.07.2015;13:00:00;6441;25.8;46
26.07.2015;13:10:00;7331;27.0;47
26.07.2015;13:20:00;7842;28.3;44
26.07.2015;13:30:00;6251;29.4;47
26.07.2015;13:40:00;5003;30.3;44
26.07.2015;13:50:00;4641;31.1;47
26.07.2015;14:00:00;5477;32.0;44
26.07.2015;14:10:00;5297;32.9;46
26.07.2015;14:20:00;4412;33.7;48
26.07.2015;14:30:00;3176;34.2;48
26.07.2015;14:40:00;3551;34.8;48
26.07.2015;14:50:00;3908;35.4;49
26.07.2015;15:00:00;4186;36.1;44
26.07.2015;15:10:00;3980;36.8;45
26.07.2015;15:20:00;4464;37.5;48
26.07.2015;15:30:00;4301;38.2;48
26.07.2015;15:40:00;2942;38.7;48
26.07.2015;15:50:00;3090;39.3;48
26.07.2015;16:00:00;2225;39.7;46
26.07.2015;16:10:00;1759;40.0;45
26.07.2015;16:20:00;2395;40.4;45
26.07.2015;16:30:00;2572;40.7;45
26.07.2015;16:40:00;2473;41.1;44
26.07.2015;16:50:00;2742;41.6;45
26.07.2015;17:00:00;2537;42.0;45
26.07.2015;17:10:00;2525;42.4;44
26.07.2015;17:20:00;2295;42.8;44
26.07.2015;17:30:00;1369;43.1;43
26.07.2015;17:40:00;1714;43.4;43
26.07.2015;17:50:00;1528;43.6;42
26.07.2015;18:00:00;1445;43.9;42
26.07.2015;18:10:00;1123;44.1;41
26.07.2015;18:20:00;817;44.2;41
26.07.2015;18:30:00;635;44.3;40
26.07.2015;18:40:00;476;44.4;40
26.07.2015;18:50:00;362;44.5;40
26.07.2015;19:00:00;314;44.5;40
26.07.2015;19:10:00;463;44.6;40
26.07.2015;19:20:00;451;44.7;39
26.07.2015;19:30:00;265;44.7;39
26.07.2015;19:40:00;231;44.8;39
26.07.2015;19:50:00;189;44.8;39
26.07.2015;20:00:00;180;44.8;39
26.07.2015;20:10:00;154;44.9;39
26.07.2015;20:20:00;135;44.9;39
26.07.2015;22:00:00;0;44.9;0
27.07.2015;06:05:00;0;0;14
27.07.2015;06:15:00;163;0;31
27.07.2015;06:25:00;220;0;32
27.07.2015;06:35:00;217;0;33
27.07.2015;06:45:00;256;0.1;33
27.07.2015;06:55:00;339;0.1;33
27.07.2015;07:05:00;444;0.2;34
27.07.2015;07:15:00;733;0.3;34
27.07.2015;07:25:00;853;0.5;34
27.07.2015;07:35:00;740;0.6;35
27.07.2015;07:45:00;733;0.7;35
27.07.2015;07:55:00;1168;0.9;35
27.07.2015;08:05:00;1512;1.1;35
27.07.2015;08:15:00;1799;1.4;35
27.07.2015;08:25:00;2194;1.7;36
27.07.2015;08:35:00;2594;2.1;37
27.07.2015;08:45:00;2882;2.6;38
27.07.2015;08:55:00;3274;3.1;39
27.07.2015;09:05:00;2649;3.6;40
27.07.2015;09:15:00;4077;4.2;41
27.07.2015;09:25:00;4271;4.9;42
27.07.2015;09:35:00;4561;5.6;44
27.07.2015;09:45:00;4885;6.4;45
27.07.2015;09:55:00;4903;7.2;47
27.07.2015;10:05:00;5562;8.1;48
27.07.2015;10:15:00;5974;9.1;44
27.07.2015;10:25:00;6908;10.2;47
27.07.2015;10:35:00;6396;11.1;45
27.07.2015;10:45:00;6615;12.1;47
27.07.2015;10:55:00;6243;13.2;45
27.07.2015;11:05:00;6995;14.3;46
27.07.2015;11:15:00;5666;15.2;45
27.07.2015;11:25:00;5845;16.3;45
27.07.2015;11:35:00;7224;17.4;47
27.07.2015;11:45:00;7403;18.6;44
27.07.2015;11:55:00;6579;19.8;45
27.07.2015;12:05:00;8566;21.2;47
27.07.2015;12:15:00;7111;22.4;45
27.07.2015;12:25:00;8341;23.8;44
27.07.2015;12:35:00;8648;25.2;47
27.07.2015;12:45:00;8559;26.6;46
27.07.2015;12:55:00;8302;27.9;44
27.07.2015;13:05:00;3536;28.5;43
27.07.2015;13:15:00;5134;29.4;47
27.07.2015;13:25:00;4243;30.1;44
27.07.2015;13:35:00;7269;31.0;47
27.07.2015;13:45:00;8199;32.4;44
27.07.2015;13:55:00;6488;33.5;47
27.07.2015;14:05:00;4093;34.6;43
27.07.2015;14:15:00;5346;35.4;46
27.07.2015;14:25:00;8533;36.9;44
27.07.2015;14:35:00;7957;38.2;47
27.07.2015;14:45:00;7485;39.6;46
27.07.2015;14:55:00;8409;41.0;44
27.07.2015;15:05:00;8488;42.3;47
27.07.2015;15:15:00;8176;43.7;45
27.07.2015;15:25:00;8169;45.0;44
27.07.2015;15:35:00;7946;46.2;47
27.07.2015;15:45:00;7675;47.5;44
27.07.2015;15:55:00;7569;48.8;45
27.07.2015;16:05:00;7467;50.0;47
27.07.2015;16:15:00;7362;51.2;44
27.07.2015;16:25:00;6984;52.4;45
27.07.2015;16:35:00;6636;53.5;47
27.07.2015;16:45:00;4178;54.4;43
27.07.2015;16:55:00;5322;55.4;47
27.07.2015;17:05:00;4935;56.2;43
27.07.2015;17:15:00;4960;57.1;46
27.07.2015;17:25:00;4739;57.9;47
27.07.2015;17:35:00;4493;58.6;44
27.07.2015;17:45:00;3693;59.3;47
27.07.2015;17:55:00;3743;59.9;47
27.07.2015;18:05:00;3644;60.5;48
27.07.2015;18:15:00;3415;61.1;48
27.07.2015;18:25:00;3357;61.7;49
27.07.2015;18:35:00;2977;62.2;48
27.07.2015;18:45:00;2715;62.6;47
27.07.2015;18:55:00;2079;63.0;46
27.07.2015;19:05:00;1882;63.3;45
27.07.2015;19:15:00;1524;63.6;44
27.07.2015;19:25:00;1233;63.8;44
27.07.2015;19:35:00;1059;64.0;43
27.07.2015;19:45:00;780;64.1;42
27.07.2015;19:55:00;562;64.2;41
27.07.2015;20:05:00;383;64.3;41
27.07.2015;20:15:00;251;64.3;41
27.07.2015;20:25:00;235;64.3;41
27.07.2015;20:35:00;208;64.4;40
27.07.2015;20:45:00;162;64.4;40
27.07.2015;20:55:00;173;64.4;40
27.07.2015;21:05:00;111;64.5;40
27.07.2015;21:15:00;93;64.5;39
27.07.2015;22:00:00;0;64.5;0
28.07.2015;06:10:00;0;0;3
28.07.2015;06:20:00;149;0;31
28.07.2015;06:30:00;155;0;32
28.07.2015;06:40:00;252;0;33
28.07.2015;06:50:00;318;0.1;33
28.07.2015;07:00:00;235;0.1;34
28.07.2015;07:10:00;297;0.2;34
28.07.2015;07:20:00;655;0.3;34
28.07.2015;07:30:00;682;0.4;34
28.07.2015;07:40:00;901;0.5;35
28.07.2015;07:50:00;1037;0.7;35
28.07.2015;08:00:00;701;0.8;35
28.07.2015;08:10:00;921;1.0;35
28.07.2015;08:20:00;1402;1.2;36
28.07.2015;08:30:00;795;1.3;36
28.07.2015;08:40:00;855;1.5;36
28.07.2015;08:50:00;1092;1.6;36
28.07.2015;09:00:00;1421;1.9;36
28.07.2015;09:10:00;1059;2.1;36
28.07.2015;09:20:00;796;2.2;36
28.07.2015;09:30:00;1330;2.4;37
28.07.2015;09:40:00;2082;2.7;37
28.07.2015;09:50:00;1760;3.0;37
28.07.2015;10:00:00;1986;3.3;37
28.07.2015;10:10:00;1933;3.6;37
28.07.2015;10:20:00;2050;3.9;38
28.07.2015;10:30:00;1711;4.2;38
28.07.2015;10:40:00;1931;4.6;38
28.07.2015;10:50:00;2033;4.9;38
28.07.2015;11:00:00;2596;5.3;39
28.07.2015;11:10:00;1841;5.6;39
28.07.2015;11:20:00;1502;5.9;39
28.07.2015;11:30:00;2471;6.2;39
28.07.2015;11:40:00;3654;6.8;41
28.07.2015;11:50:00;3629;7.4;42
28.07.2015;12:00:00;3741;8.0;43
28.07.2015;12:10:00;3461;8.6;44
28.07.2015;12:20:00;2246;9.0;43
28.07.2015;12:30:00;2132;9.4;42
28.07.2015;12:40:00;2819;9.8;42
28.07.2015;12:50:00;3608;10.4;43
28.07.2015;13:00:00;3253;10.9;44
28.07.2015;13:10:00;2297;11.3;43
28.07.2015;13:20:00;1955;11.6;42
28.07.2015;13:30:00;1586;11.9;42
28.07.2015;13:40:00;2047;12.2;41
28.07.2015;13:50:00;2401;12.6;41
28.07.2015;14:00:00;3504;13.1;42
28.07.2015;14:10:00;3634;13.7;44
28.07.2015;14:20:00;3678;14.3;44
28.07.2015;14:30:00;6120;15.1;46
28.07.2015;14:40:00;3462;15.7;46
28.07.2015;14:50:00;3458;16.2;46
28.07.2015;15:00:00;5299;17.1;47
28.07.2015;15:10:00;8846;18.5;47
28.07.2015;15:20:00;5412;19.7;43
28.07.2015;15:30:00;3986;20.5;45
28.07.2015;15:40:00;3986;21.2;46
28.07.2015;15:50:00;5129;22.0;48
28.07.2015;16:00:00;5446;22.8;44
28.07.2015;16:10:00;2713;23.3;45
28.07.2015;16:20:00;5702;24.2;47
28.07.2015;16:30:00;3142;24.8;44
28.07.2015;16:40:00;3345;25.3;44
28.07.2015;16:50:00;4185;26.0;46
28.07.2015;17:00:00;4140;26.6;46
28.07.2015;17:10:00;4308;27.4;48
28.07.2015;17:20:00;4146;28.1;44
28.07.2015;17:30:00;1955;28.5;43
28.07.2015;17:40:00;4322;29.2;45
28.07.2015;17:50:00;1927;29.5;44
28.07.2015;18:00:00;2075;29.9;44
28.07.2015;18:10:00;1611;30.1;43
28.07.2015;18:20:00;1447;30.4;43
28.07.2015;18:30:00;897;30.6;42
28.07.2015;18:40:00;1720;30.8;41
28.07.2015;18:50:00;1487;31.1;41
28.07.2015;19:00:00;1427;31.3;41
28.07.2015;19:10:00;762;31.5;41
28.07.2015;19:20:00;749;31.6;40
28.07.2015;19:30:00;605;31.7;40
28.07.2015;19:40:00;436;31.8;40
28.07.2015;19:50:00;323;31.9;40
28.07.2015;20:00:00;290;31.9;39
28.07.2015;20:10:00;180;32.0;39
28.07.2015;20:20:00;135;32.0;39
28.07.2015;20:30:00;124;32.0;39
28.07.2015;20:40:00;98;32.0;39
28.07.2015;22:00:00;0;32.0;0
29.07.2015;06:10:00;0;0;8
29.07.2015;06:20:00;158;0;30
29.07.2015;06:30:00;136;0;32
29.07.2015;06:40:00;141;0;32
29.07.2015;06:50:00;169;0;33
29.07.2015;07:00:00;225;0.1;33
29.07.2015;07:10:00;375;0.1;33
29.07.2015;07:20:00;393;0.2;34
29.07.2015;07:30:00;408;0.3;34
29.07.2015;07:40:00;582;0.4;34
29.07.2015;07:50:00;862;0.5;34
29.07.2015;08:00:00;738;0.6;35
29.07.2015;08:10:00;810;0.7;35
29.07.2015;08:25:00;1174;1.0;35
29.07.2015;08:35:00;1122;1.2;35
29.07.2015;08:45:00;1407;1.4;35
29.07.2015;08:55:00;1639;1.6;36
29.07.2015;09:05:00;1331;1.9;36
29.07.2015;09:15:00;1133;2.1;36
29.07.2015;09:25:00;1053;2.2;36
29.07.2015;09:35:00;1483;2.4;36
29.07.2015;09:45:00;1959;2.8;36
29.07.2015;09:55:00;1467;3.0;37
29.07.2015;10:05:00;1569;3.3;37
29.07.2015;10:15:00;1269;3.5;37
29.07.2015;10:25:00;1209;3.7;37
29.07.2015;10:35:00;1504;4.0;37
29.07.2015;10:45:00;1704;4.3;37
29.07.2015;10:55:00;2037;4.6;38
29.07.2015;11:05:00;2104;4.9;38
29.07.2015;11:15:00;2447;5.3;39
29.07.2015;11:25:00;1828;5.7;39
29.07.2015;11:35:00;1707;6.0;39
29.07.2015;11:45:00;2942;6.4;39
29.07.2015;11:55:00;4645;7.1;42
29.07.2015;12:05:00;1589;7.5;41
29.07.2015;12:15:00;1656;7.8;40
29.07.2015;12:25:00;1466;8.0;40
29.07.2015;12:35:00;1471;8.3;39
29.07.2015;12:45:00;1803;8.6;39
29.07.2015;12:55:00;2079;8.9;40
29.07.2015;13:05:00;2059;9.2;40
29.07.2015;13:15:00;1376;9.5;39
29.07.2015;13:25:00;1700;9.8;39
29.07.2015;13:35:00;2185;10.2;40
29.07.2015;13:45:00;2502;10.5;40
29.07.2015;13:55:00;2360;10.8;40
29.07.2015;14:05:00;812;11.0;39
29.07.2015;14:15:00;944;11.2;39
29.07.2015;14:25:00;731;11.3;39
29.07.2015;14:35:00;1201;11.5;39
29.07.2015;14:45:00;1534;11.7;38
29.07.2015;14:55:00;768;11.8;38
29.07.2015;15:05:00;831;12.0;38
29.07.2015;15:15:00;1594;12.2;38
29.07.2015;15:25:00;2361;12.5;38
29.07.2015;15:35:00;1818;12.8;39
29.07.2015;15:45:00;2260;13.2;39
29.07.2015;15:55:00;913;13.4;38
29.07.2015;16:05:00;1087;13.6;38
29.07.2015;16:15:00;667;13.7;38
29.07.2015;16:25:00;1845;13.9;38
29.07.2015;16:35:00;1609;14.2;38
29.07.2015;16:45:00;1084;14.4;38
29.07.2015;16:55:00;1325;14.6;38
29.07.2015;17:05:00;1554;14.8;38
29.07.2015;17:15:00;1038;15.0;38
29.07.2015;17:25:00;1377;15.2;38
29.07.2015;17:35:00;1185;15.4;38
29.07.2015;17:45:00;1291;15.6;38
29.07.2015;17:55:00;1372;15.9;38
29.07.2015;18:05:00;1115;16.1;38
29.07.2015;18:15:00;1135;16.3;38
29.07.2015;18:25:00;1475;16.5;38
29.07.2015;18:35:00;1433;16.7;38
29.07.2015;18:45:00;999;16.9;38
29.07.2015;18:55:00;721;17.1;38
29.07.2015;19:05:00;712;17.2;38
29.07.2015;19:15:00;312;17.2;38
29.07.2015;19:25:00;253;17.3;38
29.07.2015;19:35:00;167;17.3;38
29.07.2015;19:45:00;105;17.3;37
29.07.2015;19:55:00;104;17.3;37
29.07.2015;20:05:00;109;17.4;37
29.07.2015;20:15:00;158;17.4;37
29.07.2015;20:25:00;174;17.4;37
29.07.2015;20:35:00;128;17.4;37
29.07.2015;20:45:00;209;17.5;37
29.07.2015;20:55:00;189;17.5;37
29.07.2015;21:05:00;135;17.5;37
29.07.2015;22:00:00;0;17.5;0
30.07.2015;06:10:00;0;0;10
30.07.2015;06:20:00;137;0;30
30.07.2015;06:30:00;167;0;31
30.07.2015;06:40:00;196;0;32
30.07.2015;06:50:00;289;0.1;32
30.07.2015;07:00:00;407;0.1;33
30.07.2015;07:10:00;673;0.2;33
30.07.2015;07:20:00;579;0.3;33
30.07.2015;07:30:00;933;0.5;34
30.07.2015;07:40:00;679;0.6;34
30.07.2015;07:50:00;1133;0.7;34
30.07.2015;08:00:00;1058;0.9;34
30.07.2015;08:10:00;1077;1.1;34
30.07.2015;08:20:00;1348;1.3;35
30.07.2015;08:30:00;1511;1.6;35
30.07.2015;08:40:00;2197;1.9;35
30.07.2015;08:50:00;2873;2.3;36
30.07.2015;09:00:00;3041;2.9;38
30.07.2015;09:10:00;3777;3.4;39
30.07.2015;09:20:00;4223;4.1;41
30.07.2015;09:30:00;4569;4.9;42
30.07.2015;09:40:00;4535;5.7;44
30.07.2015;09:50:00;5299;6.5;45
30.07.2015;10:00:00;5768;7.4;47
30.07.2015;10:10:00;3158;8.1;47
30.07.2015;10:20:00;1810;8.6;46
30.07.2015;10:30:00;5899;9.6;47
30.07.2015;10:40:00;6810;10.7;46
30.07.2015;10:50:00;3858;11.3;46
30.07.2015;11:00:00;7054;12.5;45
30.07.2015;11:10:00;7325;13.6;47
30.07.2015;11:20:00;5351;14.6;45
30.07.2015;11:30:00;8401;15.7;47
30.07.2015;11:40:00;2897;16.4;43
30.07.2015;11:50:00;4354;16.9;43
30.07.2015;12:00:00;7717;18.3;45
30.07.2015;12:10:00;8034;19.6;47
30.07.2015;12:20:00;8330;20.9;46
30.07.2015;12:30:00;8496;22.3;44
30.07.2015;12:40:00;7015;23.6;45
30.07.2015;12:50:00;8286;24.8;46
30.07.2015;13:00:00;8299;26.1;45
30.07.2015;13:10:00;8031;27.4;44
30.07.2015;13:20:00;8507;28.7;47
30.07.2015;13:30:00;8642;30.1;44
30.07.2015;13:40:00;8879;31.4;47
30.07.2015;13:50:00;8889;32.6;45
30.07.2015;14:00:00;8496;34.0;44
30.07.2015;14:10:00;8557;35.5;46
30.07.2015;14:20:00;8564;36.9;46
30.07.2015;14:30:00;8693;38.3;44
30.07.2015;14:40:00;8527;39.7;46
30.07.2015;14:50:00;7277;41.0;45
30.07.2015;15:00:00;8343;42.4;44
30.07.2015;15:10:00;8369;43.7;46
30.07.2015;15:20:00;3619;44.6;43
30.07.2015;15:30:00;8100;45.7;47
30.07.2015;15:40:00;7778;47.0;46
30.07.2015;15:50:00;7536;48.3;44
30.07.2015;16:00:00;7347;49.5;47
30.07.2015;16:10:00;7271;50.4;46
30.07.2015;16:20:00;6018;51.5;44
30.07.2015;16:30:00;6836;52.7;47
30.07.2015;16:40:00;6314;53.8;45
30.07.2015;16:50:00;5772;54.7;46
30.07.2015;17:00:00;5447;55.6;45
30.07.2015;17:10:00;4965;56.5;48
30.07.2015;17:20:00;4559;57.2;44
30.07.2015;17:30:00;4519;57.9;46
30.07.2015;17:40:00;4490;58.5;47
30.07.2015;17:50:00;4287;59.2;48
30.07.2015;18:00:00;4078;59.9;44
30.07.2015;18:10:00;3207;60.4;45
30.07.2015;18:20:00;2364;60.9;45
30.07.2015;18:30:00;1405;61.1;44
30.07.2015;18:40:00;1492;61.4;43
30.07.2015;18:50:00;1779;61.7;43
30.07.2015;19:00:00;1558;61.9;42
30.07.2015;19:10:00;901;62.0;41
30.07.2015;19:20:00;958;62.2;41
30.07.2015;19:30:00;686;62.3;41
30.07.2015;19:40:00;527;62.4;40
30.07.2015;19:50:00;525;62.5;40
30.07.2015;20:00:00;500;62.6;40
30.07.2015;20:10:00;432;62.7;40
30.07.2015;20:20:00;346;62.7;39
30.07.2015;20:30:00;282;62.8;39
30.07.2015;20:40:00;201;62.8;39
30.07.2015;20:50:00;145;62.8;39
30.07.2015;21:00:00;112;62.9;39
30.07.2015;22:00:00;0;62.9;0
31.07.2015;06:05:00;0;0;0
31.07.2015;06:15:00;135;0;30
31.07.2015;06:25:00;183;0;31
31.07.2015;06:35:00;227;0;32
31.07.2015;06:45:00;267;0.1;32
31.07.2015;06:55:00;299;0.1;33
31.07.2015;07:05:00;335;0.2;33
31.07.2015;07:15:00;373;0.2;33
31.07.2015;07:25:00;452;0.3;33
31.07.2015;07:35:00;543;0.4;34
31.07.2015;07:45:00;661;0.5;34
31.07.2015;07:55:00;943;0.6;34
31.07.2015;08:05:00;1464;0.9;34
31.07.2015;08:15:00;1746;1.1;35
31.07.2015;08:25:00;2049;1.5;35
31.07.2015;08:35:00;2418;1.8;35
31.07.2015;08:45:00;2789;2.3;36
31.07.2015;08:55:00;3141;2.8;38
31.07.2015;09:05:00;3502;3.4;39
31.07.2015;09:15:00;3867;4.0;40
31.07.2015;09:25:00;4185;4.6;42
31.07.2015;09:35:00;4456;5.4;43
31.07.2015;09:45:00;4802;6.1;44
31.07.2015;09:55:00;5082;7.0;46
31.07.2015;10:05:00;5365;7.8;47
31.07.2015;10:15:00;5628;8.8;47
31.07.2015;10:25:00;5924;9.7;45
31.07.2015;10:35:00;6136;10.7;48
31.07.2015;10:45:00;6369;11.8;44
31.07.2015;10:55:00;6565;12.8;47
31.07.2015;11:05:00;6793;14.0;46
31.07.2015;11:15:00;6958;15.1;44
31.07.2015;11:25:00;7144;16.3;47
31.07.2015;11:35:00;7281;17.5;45
31.07.2015;11:45:00;7459;18.7;45
31.07.2015;11:55:00;7615;19.9;47
31.07.2015;12:05:00;7588;21.2;45
31.07.2015;12:15:00;7864;22.4;45
31.07.2015;12:25:00;7930;23.7;47
31.07.2015;12:35:00;7984;25.0;45
31.07.2015;12:45:00;7640;26.3;44
31.07.2015;12:55:00;7858;27.6;47
31.07.2015;13:05:00;7142;28.8;45
31.07.2015;13:15:00;7865;30.1;44
31.07.2015;13:25:00;7743;31.4;47
31.07.2015;13:35:00;7079;32.6;45
31.07.2015;13:45:00;7275;33.7;45
31.07.2015;13:55:00;8119;35.1;47
31.07.2015;14:05:00;7440;36.3;45
31.07.2015;14:15:00;8223;37.7;44
31.07.2015;14:25:00;8059;39.0;47
31.07.2015;14:35:00;4744;40.0;44
31.07.2015;14:45:00;3404;40.6;45
31.07.2015;14:55:00;4048;41.2;46
31.07.2015;15:05:00;7284;42.3;45
31.07.2015;15:15:00;4845;43.2;45
31.07.2015;15:25:00;6579;44.1;47
31.07.2015;15:35:00;6191;45.2;44
31.07.2015;15:45:00;3546;46.0;46
31.07.2015;15:55:00;5012;46.7;46
31.07.2015;16:05:00;5722;47.7;44
31.07.2015;16:15:00;5848;48.6;46
31.07.2015;16:25:00;5589;49.4;47
31.07.2015;16:35:00;5861;50.5;44
31.07.2015;16:45:00;5191;51.4;47
31.07.2015;16:55:00;4710;52.2;44
31.07.2015;17:05:00;5064;53.1;47
31.07.2015;17:15:00;4839;53.9;46
31.07.2015;17:25:00;3562;54.6;44
31.07.2015;17:35:00;2509;55.1;45
31.07.2015;17:45:00;2530;55.5;45
31.07.2015;17:55:00;2169;55.9;44
31.07.2015;18:05:00;1630;56.2;44
31.07.2015;18:15:00;1654;56.5;43
31.07.2015;18:25:00;1623;56.7;43
31.07.2015;18:35:00;1408;57.0;42
31.07.2015;18:45:00;1226;57.2;41
31.07.2015;18:55:00;972;57.4;41
31.07.2015;19:05:00;898;57.5;41
31.07.2015;19:15:00;764;57.6;40
31.07.2015;19:25:00;706;57.8;40
31.07.2015;19:35:00;663;57.9;40
31.07.2015;19:45:00;607;58.0;40
31.07.2015;19:55:00;498;58.1;39
31.07.2015;20:05:00;402;58.1;39
31.07.2015;20:15:00;314;58.2;39
31.07.2015;20:25:00;282;58.2;39
31.07.2015;20:35:00;188;58.3;39
31.07.2015;20:45:00;132;58.3;38
31.07.2015;20:55:00;107;58.3;38
31.07.2015;22:00:00;0;58.3;0
01.08.2015;06:50:00;26;0;18
01.08.2015;07:00:00;128;0;31
01.08.2015;07:10:00;135;0;32
01.08.2015;07:20:00;151;0;32
01.08.2015;07:30:00;238;0.1;33
01.08.2015;07:40:00;279;0.1;33
01.08.2015;07:50:00;227;0.1;33
01.08.2015;08:00:00;294;0.2;33
01.08.2015;08:10:00;321;0.2;34
01.08.2015;08:20:00;321;0.3;34
01.08.2015;08:30:00;372;0.3;34
01.08.2015;08:40:00;390;0.4;34
01.08.2015;08:50:00;445;0.5;34
01.08.2015;09:00:00;528;0.6;35
01.08.2015;09:10:00;654;0.7;35
01.08.2015;09:20:00;958;0.8;35
01.08.2015;09:30:00;1009;1.0;35
01.08.2015;09:40:00;1036;1.2;35
01.08.2015;09:50:00;919;1.3;35
01.08.2015;10:00:00;1143;1.5;35
01.08.2015;10:10:00;1299;1.7;36
01.08.2015;10:20:00;1183;1.9;36
01.08.2015;10:30:00;1093;2.1;36
01.08.2015;10:40:00;1403;2.3;36
01.08.2015;10:50:00;1228;2.5;36
01.08.2015;11:00:00;1340;2.7;36
01.08.2015;11:10:00;2031;3.0;36
01.08.2015;11:20:00;3397;3.5;37
01.08.2015;11:30:00;2930;4.0;39
01.08.2015;11:40:00;2883;4.5;39
01.08.2015;11:50:00;2715;5.0;40
01.08.2015;12:00:00;2383;5.4;40
01.08.2015;12:10:00;2111;5.8;40
01.08.2015;12:20:00;2268;6.1;40
01.08.2015;12:30:00;2544;6.5;40
01.08.2015;12:40:00;2624;7.0;40
01.08.2015;12:50:00;2493;7.4;40
01.08.2015;13:00:00;2388;7.8;40
01.08.2015;13:10:00;2474;8.2;40
01.08.2015;13:20:00;2951;8.6;41
01.08.2015;13:30:00;2582;9.1;41
01.08.2015;13:40:00;2544;9.5;41
01.08.2015;13:50:00;2968;10.0;41
01.08.2015;14:00:00;5071;10.8;44
01.08.2015;14:10:00;4479;11.5;45
01.08.2015;14:20:00;4963;12.3;47
01.08.2015;14:30:00;5328;13.1;47
01.08.2015;14:40:00;3602;13.8;47
01.08.2015;14:50:00;4934;14.5;48
01.08.2015;15:00:00;3554;15.1;47
01.08.2015;15:10:00;3921;15.8;48
01.08.2015;15:20:00;4172;16.5;48
01.08.2015;15:30:00;4454;17.2;48
01.08.2015;15:40:00;3821;17.8;48
01.08.2015;15:50:00;3208;18.4;48
01.08.2015;16:00:00;2766;18.9;47
01.08.2015;16:10:00;2303;19.3;45
01.08.2015;16:20:00;2156;19.6;44
01.08.2015;16:30:00;2254;20.0;44
01.08.2015;16:40:00;2140;20.4;43
01.08.2015;16:50:00;1980;20.7;43
01.08.2015;17:00:00;1739;21.0;42
01.08.2015;17:10:00;1634;21.3;42
01.08.2015;17:20:00;1573;21.5;41
01.08.2015;17:30:00;1360;21.8;41
01.08.2015;17:40:00;1238;22.0;40
01.08.2015;17:50:00;1321;22.2;40
01.08.2015;18:00:00;1422;22.4;40
01.08.2015;18:10:00;1355;22.6;39
01.08.2015;18:20:00;1413;22.9;39
01.08.2015;18:30:00;998;23.1;39
01.08.2015;18:40:00;1049;23.2;39
01.08.2015;18:50:00;778;23.4;39
01.08.2015;19:00:00;667;23.5;39
01.08.2015;19:10:00;652;23.6;38
01.08.2015;19:20:00;476;23.7;38
01.08.2015;19:30:00;294;23.7;38
01.08.2015;19:40:00;185;23.8;38
01.08.2015;19:50:00;190;23.8;38
01.08.2015;20:00:00;180;23.8;38
01.08.2015;20:10:00;181;23.8;38
01.08.2015;20:20:00;185;23.9;38
01.08.2015;20:30:00;152;23.9;37
01.08.2015;20:40:00;125;23.9;37
01.08.2015;20:50:00;112;23.9;37
01.08.2015;21:00:00;19;24.0;7
02.08.2015;06:40:00;0;0;6
02.08.2015;06:50:00;137;0;31
02.08.2015;07:00:00;286;0;31
02.08.2015;07:10:00;364;0.1;32
02.08.2015;07:20:00;425;0.1;32
02.08.2015;07:30:00;551;0.2;33
02.08.2015;07:40:00;522;0.3;33
02.08.2015;07:50:00;558;0.4;33
02.08.2015;08:00:00;666;0.5;34
02.08.2015;08:10:00;678;0.6;34
02.08.2015;08:20:00;764;0.7;34
02.08.2015;08:30:00;1104;0.9;34
02.08.2015;08:40:00;1125;1.1;34
02.08.2015;08:50:00;1256;1.3;35
02.08.2015;09:00:00;1229;1.5;35
02.08.2015;09:10:00;1754;1.8;35
02.08.2015;09:20:00;1769;2.0;35
02.08.2015;09:30:00;2534;2.4;35
02.08.2015;09:40:00;2037;2.7;36
02.08.2015;09:50:00;2882;3.2;38
02.08.2015;10:00:00;5074;4.0;40
02.08.2015;10:10:00;4462;4.8;43
02.08.2015;10:20:00;4182;5.4;42
02.08.2015;10:30:00;3764;6.0;43
02.08.2015;10:40:00;4900;6.7;43
02.08.2015;10:50:00;6145;7.5;46
02.08.2015;11:00:00;6757;8.6;46
02.08.2015;11:10:00;6747;9.7;46
02.08.2015;11:20:00;6661;10.8;46
02.08.2015;11:30:00;6871;11.9;46
02.08.2015;11:40:00;6866;13.0;44
02.08.2015;11:50:00;6649;14.2;47
02.08.2015;12:00:00;3125;14.9;43
02.08.2015;12:10:00;7772;16.1;46
02.08.2015;12:20:00;7895;17.1;46
02.08.2015;12:30:00;7818;18.4;44
02.08.2015;12:40:00;6865;19.7;46
02.08.2015;12:50:00;7937;20.9;47
02.08.2015;13:00:00;8940;21.8;45
02.08.2015;13:10:00;6057;22.9;44
02.08.2015;13:20:00;7339;24.2;45
02.08.2015;13:30:00;8413;25.4;47
02.08.2015;13:40:00;7750;26.4;45
02.08.2015;13:50:00;8279;27.6;46
02.08.2015;14:00:00;7800;28.9;47
02.08.2015;14:10:00;7946;30.2;44
02.08.2015;14:20:00;6928;31.3;46
02.08.2015;14:30:00;7911;32.6;47
02.08.2015;14:40:00;7724;33.9;46
02.08.2015;14:50:00;7635;35.2;44
02.08.2015;15:00:00;7552;36.4;47
02.08.2015;15:10:00;7504;37.6;46
02.08.2015;15:20:00;7446;38.9;44
02.08.2015;15:30:00;7318;40.1;47
02.08.2015;15:40:00;7198;41.3;46
02.08.2015;15:50:00;7037;42.5;44
02.08.2015;16:00:00;6929;43.6;47
02.08.2015;16:10:00;6768;44.7;45
02.08.2015;16:20:00;6592;45.8;45
02.08.2015;16:30:00;6269;46.9;47
02.08.2015;16:40:00;5832;47.9;44
02.08.2015;16:50:00;5485;48.8;47
02.08.2015;17:00:00;5025;49.6;44
02.08.2015;17:10:00;4769;50.4;46
02.08.2015;17:20:00;4480;51.2;48
02.08.2015;17:30:00;4236;51.9;44
02.08.2015;17:40:00;4045;52.6;45
02.08.2015;17:50:00;3786;53.2;47
02.08.2015;18:00:00;3574;53.8;47
02.08.2015;18:10:00;3325;54.4;48
02.08.2015;18:20:00;3077;54.9;47
02.08.2015;18:30:00;2802;55.3;47
02.08.2015;18:40:00;2564;55.8;46
02.08.2015;18:50:00;2125;56.1;45
02.08.2015;19:00:00;1774;56.5;44
02.08.2015;19:10:00;1417;56.7;44
02.08.2015;19:20:00;1199;56.9;43
02.08.2015;19:30:00;1000;57.1;42
02.08.2015;19:40:00;722;57.2;41
02.08.2015;19:50:00;511;57.3;41
02.08.2015;20:00:00;358;57.4;40
02.08.2015;20:10:00;263;57.4;40
02.08.2015;20:20:00;227;57.5;40
02.08.2015;20:30:00;205;57.5;40
02.08.2015;20:40:00;168;57.5;39
02.08.2015;20:50:00;133;57.5;39
02.08.2015;21:00:00;93;57.6;35
02.08.2015;21:05:00;0;57.6;0
03.08.2015;06:10:00;9;0;27
03.08.2015;06:20:00;144;0;31
03.08.2015;06:30:00;186;0;32
03.08.2015;06:40:00;217;0;32
03.08.2015;06:50:00;234;0.1;32
03.08.2015;07:00:00;268;0.1;33
03.08.2015;07:10:00;305;0.2;33
03.08.2015;07:20:00;345;0.2;33
03.08.2015;07:30:00;424;0.3;34
03.08.2015;07:40:00;526;0.4;34
03.08.2015;07:50:00;647;0.5;34
03.08.2015;08:00:00;1138;0.6;34
03.08.2015;08:10:00;1470;0.9;34
03.08.2015;08:20:00;1759;1.1;35
03.08.2015;08:30:00;2069;1.5;35
03.08.2015;08:40:00;2410;1.8;35
03.08.2015;08:50:00;2778;2.3;36
03.08.2015;09:00:00;3132;2.8;38
03.08.2015;09:10:00;3461;3.3;39
03.08.2015;09:20:00;3769;3.9;40
03.08.2015;09:30:00;4070;4.6;41
03.08.2015;09:40:00;4348;5.3;43
03.08.2015;09:50:00;4616;6.1;44
03.08.2015;10:00:00;4873;6.9;45
03.08.2015;10:10:00;5100;7.7;47
03.08.2015;10:20:00;5309;8.6;48
03.08.2015;10:30:00;5566;9.5;44
03.08.2015;10:40:00;5848;10.4;46
03.08.2015;10:50:00;6083;11.4;45
03.08.2015;11:00:00;6260;12.4;46
03.08.2015;11:10:00;6448;13.5;45
03.08.2015;11:20:00;6617;14.6;47
03.08.2015;11:30:00;6751;15.7;44
03.08.2015;11:40:00;6862;16.8;47
03.08.2015;11:50:00;7043;18.0;45
03.08.2015;12:00:00;7070;19.1;44
03.08.2015;12:10:00;7270;20.3;47
03.08.2015;12:20:00;7345;21.5;45
03.08.2015;12:30:00;7435;22.8;44
03.08.2015;12:40:00;7577;24.0;47
03.08.2015;12:50:00;7677;25.3;46
03.08.2015;13:00:00;7631;26.5;44
03.08.2015;13:10:00;7636;27.8;46
03.08.2015;13:20:00;7645;29.0;47
03.08.2015;13:30:00;7616;30.3;44
03.08.2015;13:40:00;7650;31.6;45
03.08.2015;13:50:00;7760;32.8;47
03.08.2015;14:00:00;7723;34.1;45
03.08.2015;14:10:00;7748;35.4;44
03.08.2015;14:20:00;7784;36.7;47
03.08.2015;14:30:00;7754;38.0;45
03.08.2015;14:40:00;7653;39.2;44
03.08.2015;14:50:00;7552;40.5;47
03.08.2015;15:00:00;7492;41.7;46
03.08.2015;15:10:00;7276;42.9;44
03.08.2015;15:20:00;7224;44.1;46
03.08.2015;15:30:00;7132;45.3;46
03.08.2015;15:40:00;7010;46.5;44
03.08.2015;15:50:00;6905;47.6;47
03.08.2015;16:00:00;6776;48.7;45
03.08.2015;16:10:00;6726;49.8;44
03.08.2015;16:20:00;6358;50.9;47
03.08.2015;16:30:00;6005;51.9;44
03.08.2015;16:40:00;5783;52.9;48
03.08.2015;16:50:00;5289;53.8;44
03.08.2015;17:00:00;4915;54.6;47
03.08.2015;17:10:00;4626;55.4;45
03.08.2015;17:20:00;4404;56.1;45
03.08.2015;17:30:00;4169;56.8;47
03.08.2015;17:40:00;4017;57.5;48
03.08.2015;17:50:00;3767;58.1;44
03.08.2015;18:00:00;3505;58.7;45
03.08.2015;18:10:00;3281;59.3;46
03.08.2015;18:20:00;3068;59.8;46
03.08.2015;18:30:00;2797;60.2;46
03.08.2015;18:40:00;2547;60.7;46
03.08.2015;18:50:00;2146;61.0;45
03.08.2015;19:00:00;1751;61.4;44
03.08.2015;19:10:00;1422;61.6;44
03.08.2015;19:20:00;1193;61.8;43
03.08.2015;19:30:00;984;62.0;42
03.08.2015;19:40:00;699;62.1;41
03.08.2015;19:50:00;501;62.2;41
03.08.2015;20:00:00;338;62.3;41
03.08.2015;20:10:00;242;62.3;40
03.08.2015;20:20:00;199;62.3;40
03.08.2015;20:30:00;188;62.4;40
03.08.2015;20:40:00;156;62.4;40
03.08.2015;20:50:00;128;62.4;39
03.08.2015;21:00:00;37;62.4;25
04.08.2015;06:10:00;0;0;1
04.08.2015;06:20:00;139;0;31
04.08.2015;06:30:00;204;0;32
04.08.2015;06:40:00;252;0;32
04.08.2015;06:50:00;283;0.1;33
04.08.2015;07:00:00;356;0.1;33
04.08.2015;07:10:00;506;0.2;33
04.08.2015;07:20:00;557;0.3;34
04.08.2015;07:30:00;605;0.4;34
04.08.2015;07:40:00;683;0.5;34
04.08.2015;07:50:00;866;0.6;34
04.08.2015;08:00:00;1436;0.8;34
04.08.2015;08:10:00;2088;1.2;35
04.08.2015;08:20:00;2586;1.6;35
04.08.2015;08:30:00;2303;2.0;36
04.08.2015;08:40:00;1351;2.2;36
04.08.2015;08:50:00;1370;2.4;36
04.08.2015;09:00:00;2258;2.8;37
04.08.2015;09:10:00;4285;3.4;38
04.08.2015;09:20:00;3416;4.0;41
04.08.2015;09:30:00;2883;4.5;41
04.08.2015;09:40:00;2879;5.0;41
04.08.2015;09:50:00;2968;5.5;41
04.08.2015;10:00:00;2722;5.9;41
04.08.2015;10:10:00;3051;6.4;41
04.08.2015;10:20:00;4805;7.1;43
04.08.2015;10:30:00;4314;7.8;44
04.08.2015;10:40:00;5380;8.7;47
04.08.2015;10:50:00;4590;9.5;47
04.08.2015;11:00:00;5249;10.3;48
04.08.2015;11:10:00;6171;11.3;44
04.08.2015;11:20:00;4848;12.3;47
04.08.2015;11:30:00;6558;13.3;45
04.08.2015;11:40:00;7376;14.5;47
04.08.2015;11:50:00;7519;15.7;45
04.08.2015;12:00:00;6814;16.9;45
04.08.2015;12:10:00;7204;18.1;47
04.08.2015;12:20:00;8057;19.4;47
04.08.2015;12:30:00;3605;20.0;43
04.08.2015;12:40:00;2606;20.5;44
04.08.2015;12:50:00;2258;20.8;44
04.08.2015;13:00:00;2652;21.3;44
04.08.2015;13:10:00;2630;21.7;44
04.08.2015;13:20:00;3099;22.2;44
04.08.2015;13:30:00;2848;22.7;44
04.08.2015;13:40:00;2523;23.1;44
04.08.2015;13:50:00;3047;23.6;44
04.08.2015;14:00:00;2919;24.1;45
04.08.2015;14:10:00;2253;24.5;44
04.08.2015;14:20:00;2514;24.9;44
04.08.2015;14:30:00;2669;25.3;44
04.08.2015;14:40:00;3597;25.9;44
04.08.2015;14:50:00;4781;26.6;45
04.08.2015;15:00:00;3543;27.2;46
04.08.2015;15:10:00;2941;27.7;45
04.08.2015;15:20:00;2284;28.1;45
04.08.2015;15:30:00;2063;28.5;44
04.08.2015;15:40:00;1857;28.8;43
04.08.2015;15:50:00;2504;29.2;43
04.08.2015;16:00:00;2316;29.6;43
04.08.2015;16:10:00;1719;29.9;42
04.08.2015;16:20:00;2094;30.2;42
04.08.2015;16:30:00;1560;30.4;41
04.08.2015;16:40:00;1495;30.7;41
04.08.2015;16:50:00;1483;30.9;41
04.08.2015;17:00:00;1493;31.2;40
04.08.2015;17:10:00;1827;31.5;40
04.08.2015;17:20:00;2725;31.9;41
04.08.2015;17:30:00;2666;32.3;42
04.08.2015;17:40:00;2312;32.7;42
04.08.2015;17:50:00;2242;33.1;41
04.08.2015;18:00:00;2087;33.5;42
04.08.2015;18:10:00;1723;33.7;41
04.08.2015;18:20:00;2338;34.1;41
04.08.2015;18:30:00;1984;34.5;41
04.08.2015;18:40:00;1739;34.8;41
04.08.2015;18:50:00;1309;35.0;40
04.08.2015;19:00:00;1089;35.2;40
04.08.2015;19:10:00;940;35.4;39
04.08.2015;19:20:00;839;35.5;39
04.08.2015;19:30:00;888;35.7;39
04.08.2015;19:40:00;753;35.8;39
04.08.2015;19:50:00;606;35.9;39
04.08.2015;20:00:00;372;36.0;39
04.08.2015;20:10:00;316;36.0;38
04.08.2015;20:20:00;247;36.1;38
04.08.2015;20:30:00;208;36.1;38
04.08.2015;20:40:00;151;36.1;38
04.08.2015;20:50:00;141;36.1;38
04.08.2015;21:00:00;0;36.1;0
05.08.2015;06:15:00;0;0;11
05.08.2015;06:25:00;126;0;31
05.08.2015;06:35:00;142;0;32
05.08.2015;06:45:00;199;0;32
05.08.2015;06:55:00;230;0.1;33
05.08.2015;07:05:00;276;0.1;33
05.08.2015;07:15:00;322;0.1;33
05.08.2015;07:25:00;382;0.2;33
05.08.2015;07:35:00;472;0.3;34
05.08.2015;07:45:00;443;0.4;34
05.08.2015;07:55:00;513;0.4;34
05.08.2015;08:05:00;686;0.5;34
05.08.2015;08:15:00;677;0.7;34
05.08.2015;08:25:00;750;0.8;35
05.08.2015;08:35:00;871;0.9;35
05.08.2015;08:45:00;941;1.1;35
05.08.2015;08:55:00;1400;1.3;35
05.08.2015;09:05:00;1515;1.5;35
05.08.2015;09:15:00;1338;1.8;36
05.08.2015;09:25:00;1902;2.1;36
05.08.2015;09:35:00;2635;2.5;36
05.08.2015;09:45:00;3023;2.9;38
05.08.2015;09:55:00;2194;3.3;38
05.08.2015;10:05:00;2894;3.7;38
05.08.2015;10:15:00;2922;4.1;39
05.08.2015;10:25:00;2515;4.5;39
05.08.2015;10:35:00;2827;4.9;39
05.08.2015;10:45:00;3558;5.5;40
05.08.2015;10:55:00;5119;6.2;42
05.08.2015;11:05:00;6365;7.3;46
05.08.2015;11:15:00;6455;8.3;46
05.08.2015;11:25:00;6626;9.4;46
05.08.2015;11:35:00;6747;10.5;44
05.08.2015;11:45:00;6844;11.6;47
05.08.2015;11:55:00;6969;12.8;44
05.08.2015;12:05:00;7082;13.9;46
05.08.2015;12:15:00;7097;15.1;46
05.08.2015;12:25:00;7197;16.3;44
05.08.2015;12:35:00;7353;17.5;47
05.08.2015;12:45:00;7382;18.7;46
05.08.2015;12:55:00;7420;19.9;44
05.08.2015;13:05:00;7442;21.2;46
05.08.2015;13:15:00;7542;22.4;47
05.08.2015;13:25:00;7540;23.7;44
05.08.2015;13:35:00;7592;24.9;45
05.08.2015;13:45:00;7556;26.2;47
05.08.2015;13:55:00;7554;27.4;44
05.08.2015;14:05:00;7537;28.6;45
05.08.2015;14:15:00;7514;29.9;47
05.08.2015;14:25:00;7515;31.1;45
05.08.2015;14:35:00;7408;32.4;44
05.08.2015;14:45:00;7351;33.6;47
05.08.2015;14:55:00;7343;34.8;45
05.08.2015;15:05:00;7228;36.0;44
05.08.2015;15:15:00;7145;37.2;47
05.08.2015;15:25:00;7087;38.3;45
05.08.2015;15:35:00;6914;39.5;45
05.08.2015;15:45:00;6820;40.6;47
05.08.2015;15:55:00;6644;41.7;44
05.08.2015;16:05:00;6487;42.8;46
05.08.2015;16:15:00;6385;43.8;46
05.08.2015;16:25:00;6017;44.9;44
05.08.2015;16:35:00;5776;45.8;47
05.08.2015;16:45:00;5408;46.7;44
05.08.2015;16:55:00;4932;47.6;47
05.08.2015;17:05:00;4634;48.3;47
05.08.2015;17:15:00;4317;49.1;44
05.08.2015;17:25:00;4145;49.7;47
05.08.2015;17:35:00;3956;50.4;48
05.08.2015;17:45:00;3738;51.0;49
05.08.2015;17:55:00;3476;51.6;49
05.08.2015;18:05:00;3238;52.2;49
05.08.2015;18:15:00;2990;52.7;48
05.08.2015;18:25:00;2756;53.1;48
05.08.2015;18:35:00;2515;53.6;47
05.08.2015;18:45:00;2155;53.9;46
05.08.2015;18:55:00;1766;54.2;45
05.08.2015;19:05:00;1428;54.5;44
05.08.2015;19:15:00;1183;54.7;43
05.08.2015;19:25:00;1007;54.9;42
05.08.2015;19:35:00;585;55.0;42
05.08.2015;19:45:00;389;55.0;41
05.08.2015;19:55:00;377;55.1;41
05.08.2015;20:05:00;284;55.2;41
05.08.2015;20:15:00;262;55.2;40
05.08.2015;20:25:00;236;55.2;40
05.08.2015;20:35:00;187;55.3;40
05.08.2015;20:45:00;124;55.3;40
05.08.2015;20:55:00;96;55.3;39
05.08.2015;21:05:00;90;55.3;39
05.08.2015;21:10:00;23;55.3;10
06.08.2015;06:15:00;0;0;17
06.08.2015;06:25:00;149;0;31
06.08.2015;06:35:00;197;0;32
06.08.2015;06:45:00;243;0;33
06.08.2015;06:55:00;290;0.1;33
06.08.2015;07:05:00;335;0.1;33
06.08.2015;07:15:00;395;0.2;34
06.08.2015;07:25:00;497;0.3;34
06.08.2015;07:35:00;620;0.4;34
06.08.2015;07:45:00;750;0.5;34
06.08.2015;07:55:00;795;0.6;34
06.08.2015;08:05:00;1308;0.8;35
06.08.2015;08:15:00;1510;1.1;35
06.08.2015;08:25:00;2054;1.4;35
06.08.2015;08:35:00;2364;1.7;36
06.08.2015;08:45:00;1697;2.1;36
06.08.2015;08:55:00;2976;2.5;37
06.08.2015;09:05:00;3171;3.0;38
06.08.2015;09:15:00;2931;3.5;39
06.08.2015;09:25:00;3514;4.0;40
06.08.2015;09:35:00;3830;4.6;41
06.08.2015;09:45:00;4224;5.3;43
06.08.2015;09:55:00;4104;6.0;44
06.08.2015;10:05:00;4808;6.7;45
06.08.2015;10:15:00;5070;7.6;47
06.08.2015;10:25:00;5220;8.4;48
06.08.2015;10:35:00;5367;9.3;44
06.08.2015;10:45:00;5557;10.2;46
06.08.2015;10:55:00;5871;11.2;47
06.08.2015;11:05:00;5988;12.1;45
06.08.2015;11:15:00;6210;13.1;47
06.08.2015;11:25:00;6375;14.2;46
06.08.2015;11:35:00;6624;15.3;45
06.08.2015;11:45:00;6839;16.4;47
06.08.2015;11:55:00;6860;17.5;44
06.08.2015;12:05:00;7081;18.7;47
06.08.2015;12:15:00;7020;19.8;46
06.08.2015;12:25:00;6889;21.0;44
06.08.2015;12:35:00;6833;22.1;48
06.08.2015;12:45:00;6616;23.2;44
06.08.2015;12:55:00;7267;24.4;45
06.08.2015;13:05:00;7361;25.6;47
06.08.2015;13:15:00;7372;26.8;44
06.08.2015;13:25:00;7080;28.0;46
06.08.2015;13:35:00;7396;29.2;47
06.08.2015;13:45:00;7299;30.4;44
06.08.2015;13:55:00;7302;31.6;45
06.08.2015;14:05:00;7366;32.8;47
06.08.2015;14:15:00;7203;34.0;44
06.08.2015;14:25:00;7386;35.3;46
06.08.2015;14:35:00;7469;36.5;47
06.08.2015;14:45:00;7332;37.7;44
06.08.2015;14:55:00;6733;38.8;47
06.08.2015;15:05:00;6880;40.0;45
06.08.2015;15:15:00;4231;40.8;44
06.08.2015;15:25:00;6443;41.8;47
06.08.2015;15:35:00;6646;42.9;44
06.08.2015;15:45:00;6629;44.0;46
06.08.2015;15:55:00;6115;45.0;46
06.08.2015;16:05:00;5401;46.0;44
06.08.2015;16:15:00;5915;47.0;47
06.08.2015;16:25:00;5751;47.9;44
06.08.2015;16:35:00;5659;48.9;48
06.08.2015;16:45:00;5126;49.7;44
06.08.2015;16:55:00;3179;50.4;46
06.08.2015;17:05:00;4053;51.1;48
06.08.2015;17:15:00;4033;51.7;45
06.08.2015;17:25:00;3845;52.4;44
06.08.2015;17:35:00;3648;53.0;46
06.08.2015;17:45:00;3488;53.6;47
06.08.2015;17:55:00;3260;54.1;48
06.08.2015;18:05:00;3022;54.6;48
06.08.2015;18:15:00;2730;55.1;47
06.08.2015;18:25:00;2542;55.5;47
06.08.2015;18:35:00;2320;55.9;46
06.08.2015;18:45:00;1880;56.3;45
06.08.2015;18:55:00;1618;56.5;45
06.08.2015;19:05:00;1287;56.8;44
06.08.2015;19:15:00;1082;56.9;43
06.08.2015;19:25:00;892;57.1;42
06.08.2015;19:35:00;625;57.2;42
06.08.2015;19:45:00;472;57.3;41
06.08.2015;19:55:00;352;57.4;41
06.08.2015;20:05:00;311;57.4;41
06.08.2015;20:15:00;287;57.5;41
06.08.2015;20:25:00;234;57.5;40
06.08.2015;20:35:00;186;57.5;40
06.08.2015;20:45:00;144;57.6;40
06.08.2015;20:55:00;111;57.6;40
06.08.2015;21:05:00;6;57.6;9
07.08.2015;06:15:00;0;0;3
07.08.2015;06:25:00;135;0;31
07.08.2015;06:35:00;172;0;32
07.08.2015;06:45:00;217;0;33
07.08.2015;06:55:00;267;0.1;33
07.08.2015;07:05:00;334;0.1;34
07.08.2015;07:15:00;381;0.2;34
07.08.2015;07:25:00;445;0.3;34
07.08.2015;07:35:00;529;0.3;34
07.08.2015;07:45:00;656;0.4;35
07.08.2015;07:55:00;884;0.6;35
07.08.2015;08:05:00;1070;0.7;35
07.08.2015;08:15:00;1516;1.0;35
07.08.2015;08:25:00;1700;1.2;36
07.08.2015;08:35:00;1981;1.5;36
07.08.2015;08:45:00;2281;1.9;36
07.08.2015;08:55:00;2615;2.3;37
07.08.2015;09:05:00;2960;2.8;38
07.08.2015;09:15:00;3310;3.3;39
07.08.2015;09:25:00;3586;3.9;41
07.08.2015;09:35:00;3887;4.5;42
07.08.2015;09:45:00;4146;5.2;43
07.08.2015;09:55:00;4890;6.0;45
07.08.2015;10:05:00;5621;6.9;47
07.08.2015;10:15:00;5999;7.8;46
07.08.2015;10:25:00;4778;8.7;44
07.08.2015;10:35:00;6195;9.7;48
07.08.2015;10:45:00;6430;10.7;45
07.08.2015;10:55:00;6300;11.8;47
07.08.2015;11:05:00;4241;12.6;45
07.08.2015;11:15:00;5823;13.3;46
07.08.2015;11:25:00;3566;13.9;47
07.08.2015;11:35:00;6128;15.0;44
07.08.2015;11:45:00;7264;16.2;47
07.08.2015;11:55:00;7285;17.3;46
07.08.2015;12:05:00;6042;18.2;47
07.08.2015;12:15:00;8298;19.6;45
07.08.2015;12:25:00;6350;20.7;44
07.08.2015;12:35:00;8496;21.8;47
07.08.2015;12:45:00;8026;23.2;44
07.08.2015;12:55:00;3522;24.0;48
07.08.2015;13:05:00;2576;24.5;47
07.08.2015;13:15:00;2474;24.9;46
07.08.2015;13:25:00;3166;25.4;46
07.08.2015;13:35:00;5110;26.1;47
07.08.2015;13:45:00;7334;27.0;45
07.08.2015;13:55:00;8065;28.4;44
07.08.2015;14:05:00;7620;29.7;47
07.08.2015;14:15:00;7458;30.9;45
07.08.2015;14:25:00;7411;32.1;45
07.08.2015;14:35:00;7230;33.3;47
07.08.2015;14:45:00;7130;34.5;44
07.08.2015;14:55:00;7016;35.7;45
07.08.2015;15:05:00;6894;36.8;47
07.08.2015;15:15:00;6813;38.0;44
07.08.2015;15:25:00;6646;39.1;47
07.08.2015;15:35:00;6606;40.2;45
07.08.2015;15:45:00;6526;41.2;44
07.08.2015;15:55:00;6366;42.3;47
07.08.2015;16:05:00;6156;43.3;44
07.08.2015;16:15:00;6012;44.3;47
07.08.2015;16:25:00;5808;45.3;45
07.08.2015;16:35:00;5487;46.2;46
07.08.2015;16:45:00;5083;47.1;45
07.08.2015;16:55:00;4704;47.8;48
07.08.2015;17:05:00;4388;48.6;44
07.08.2015;17:15:00;4130;49.3;46
07.08.2015;17:25:00;3940;49.9;48
07.08.2015;17:35:00;3755;50.5;49
07.08.2015;17:45:00;3532;51.1;44
07.08.2015;17:55:00;3306;51.7;45
07.08.2015;18:05:00;3070;52.2;46
07.08.2015;18:15:00;2829;52.7;47
07.08.2015;18:25:00;2614;53.1;46
07.08.2015;18:35:00;2358;53.5;46
07.08.2015;18:45:00;1998;53.9;45
07.08.2015;18:55:00;1631;54.2;45
07.08.2015;19:05:00;1281;54.4;44
07.08.2015;19:15:00;1086;54.6;43
07.08.2015;19:25:00;912;54.7;42
07.08.2015;19:35:00;654;54.9;42
07.08.2015;19:45:00;467;54.9;42
07.08.2015;19:55:00;310;55.0;41
07.08.2015;20:05:00;256;55.0;41
07.08.2015;20:15:00;234;55.1;41
07.08.2015;20:25:00;183;55.1;41
07.08.2015;20:35:00;151;55.1;40
07.08.2015;20:45:00;111;55.2;40
07.08.2015;20:55:00;95;55.2;40
07.08.2015;21:05:00;0;55.2;0
08.08.2015;06:15:00;0;0;8
08.08.2015;06:25:00;166;0;31
08.08.2015;06:35:00;267;0;33
