Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.08.2015;06:45:00;369;0.1;33
08.08.2015;06:55:00;464;0.1;34
08.08.2015;07:05:00;551;0.2;34
08.08.2015;07:15:00;602;0.3;34
08.08.2015;07:25:00;636;0.4;35
08.08.2015;07:35:00;619;0.5;35
08.08.2015;07:45:00;723;0.6;35
08.08.2015;07:55:00;888;0.8;35
08.08.2015;08:05:00;1327;1.0;36
08.08.2015;08:15:00;1553;1.2;36
08.08.2015;08:25:00;1799;1.5;36
08.08.2015;08:35:00;2133;1.8;36
08.08.2015;08:45:00;2196;2.1;37
08.08.2015;08:55:00;2860;2.6;38
08.08.2015;09:05:00;2926;3.1;39
08.08.2015;09:15:00;3399;3.5;39
08.08.2015;09:25:00;3446;4.1;41
08.08.2015;09:35:00;3722;4.7;42
08.08.2015;09:45:00;4071;5.3;43
08.08.2015;09:55:00;4368;6.0;45
08.08.2015;10:05:00;4601;6.8;46
08.08.2015;10:15:00;4871;7.6;47
08.08.2015;10:25:00;5080;8.4;47
08.08.2015;10:35:00;5293;9.3;44
08.08.2015;10:45:00;5504;10.2;47
08.08.2015;10:55:00;5694;11.1;44
08.08.2015;11:05:00;5890;12.1;47
08.08.2015;11:15:00;6024;13.1;44
08.08.2015;11:25:00;6219;14.1;47
08.08.2015;11:35:00;6320;15.1;44
08.08.2015;11:45:00;6496;16.2;47
08.08.2015;11:55:00;6635;17.3;46
08.08.2015;12:05:00;6690;18.4;44
08.08.2015;12:15:00;6819;19.5;48
08.08.2015;12:25:00;6932;20.6;44
08.08.2015;12:35:00;6951;21.8;46
08.08.2015;12:45:00;7146;22.9;47
08.08.2015;12:55:00;7185;24.1;44
08.08.2015;13:05:00;7185;25.3;47
08.08.2015;13:15:00;7047;26.5;46
08.08.2015;13:25:00;6909;27.6;44
08.08.2015;13:35:00;7276;28.8;47
08.08.2015;13:45:00;7279;30.0;45
08.08.2015;13:55:00;7018;31.2;45
08.08.2015;14:05:00;7030;32.4;47
08.08.2015;14:15:00;6884;33.5;44
08.08.2015;14:25:00;7093;34.7;46
08.08.2015;14:35:00;7227;35.9;46
08.08.2015;14:45:00;7094;37.0;44
08.08.2015;14:55:00;6263;38.1;47
08.08.2015;15:05:00;6795;39.1;46
08.08.2015;15:15:00;5413;40.0;45
08.08.2015;15:25:00;7052;41.0;47
08.08.2015;15:35:00;6789;42.1;45
08.08.2015;15:45:00;6653;43.2;45
08.08.2015;15:55:00;6493;44.3;47
08.08.2015;16:05:00;6030;45.3;44
08.08.2015;16:15:00;6106;46.3;47
08.08.2015;16:25:00;5773;47.3;45
08.08.2015;16:35:00;5448;48.2;47
08.08.2015;16:45:00;4964;49.1;45
08.08.2015;16:55:00;4650;49.8;47
08.08.2015;17:05:00;4363;50.6;44
08.08.2015;17:15:00;4055;51.2;45
08.08.2015;17:25:00;3817;51.9;47
08.08.2015;17:35:00;3628;52.5;48
08.08.2015;17:45:00;3422;53.1;49
08.08.2015;17:55:00;3198;53.6;49
08.08.2015;18:05:00;2966;54.1;48
08.08.2015;18:15:00;2727;54.5;48
08.08.2015;18:25:00;2470;55.0;47
08.08.2015;18:35:00;2191;55.3;47
08.08.2015;18:45:00;1855;55.7;46
08.08.2015;18:55:00;1530;55.9;45
08.08.2015;19:05:00;1216;56.1;44
08.08.2015;19:15:00;1009;56.3;43
08.08.2015;19:25:00;817;56.5;43
08.08.2015;19:35:00;591;56.6;42
08.08.2015;19:45:00;433;56.6;42
08.08.2015;19:55:00;308;56.7;42
08.08.2015;20:05:00;273;56.8;41
08.08.2015;20:15:00;221;56.8;41
08.08.2015;20:25:00;178;56.8;41
08.08.2015;20:35:00;140;56.8;41
08.08.2015;20:45:00;107;56.9;40
08.08.2015;21:00:00;0;56.9;0
09.08.2015;06:15:00;0;0;30
09.08.2015;06:25:00;136;0;32
09.08.2015;06:35:00;247;0;33
09.08.2015;06:45:00;475;0.1;34
09.08.2015;06:55:00;576;0.2;34
09.08.2015;07:05:00;621;0.3;35
09.08.2015;07:15:00;600;0.4;35
09.08.2015;07:25:00;558;0.5;35
09.08.2015;07:35:00;579;0.6;35
09.08.2015;07:45:00;592;0.7;36
09.08.2015;07:55:00;582;0.7;36
09.08.2015;08:05:00;754;0.9;36
09.08.2015;08:15:00;688;1.0;36
09.08.2015;08:25:00;1415;1.2;36
09.08.2015;08:35:00;1813;1.5;37
09.08.2015;08:45:00;2230;1.8;37
09.08.2015;08:55:00;2501;2.2;38
09.08.2015;09:05:00;2511;2.6;38
09.08.2015;09:15:00;2705;3.0;39
09.08.2015;09:25:00;3528;3.6;40
09.08.2015;09:35:00;3859;4.2;42
09.08.2015;09:45:00;4128;4.9;43
09.08.2015;09:55:00;4395;5.6;45
09.08.2015;10:05:00;4631;6.4;46
09.08.2015;10:15:00;4864;7.2;47
09.08.2015;10:25:00;5121;8.0;46
09.08.2015;10:35:00;5386;8.9;45
09.08.2015;10:45:00;5597;9.8;48
09.08.2015;10:55:00;5795;10.7;44
09.08.2015;11:05:00;5955;11.7;48
09.08.2015;11:15:00;6176;12.7;44
09.08.2015;11:25:00;6350;13.8;47
09.08.2015;11:35:00;6501;14.8;45
09.08.2015;11:45:00;6661;15.9;45
09.08.2015;11:55:00;6731;17.0;46
09.08.2015;12:05:00;7004;18.2;44
09.08.2015;12:15:00;7347;19.4;47
09.08.2015;12:25:00;6870;20.6;45
09.08.2015;12:35:00;7588;21.8;45
09.08.2015;12:45:00;7639;23.1;47
09.08.2015;12:55:00;7321;24.3;44
09.08.2015;13:05:00;6036;25.4;45
09.08.2015;13:15:00;3488;26.3;47
09.08.2015;13:25:00;7923;27.5;46
09.08.2015;13:35:00;5357;28.5;46
09.08.2015;13:45:00;7898;29.4;47
09.08.2015;13:55:00;7527;30.6;45
09.08.2015;14:05:00;7572;31.9;45
09.08.2015;14:15:00;7362;33.1;47
09.08.2015;14:25:00;7597;34.3;44
09.08.2015;14:35:00;5716;35.5;45
09.08.2015;14:45:00;7679;36.6;47
09.08.2015;14:55:00;7131;37.7;46
09.08.2015;15:05:00;7164;38.9;44
09.08.2015;15:15:00;6998;40.0;47
09.08.2015;15:25:00;6773;41.1;44
09.08.2015;15:35:00;6677;42.3;45
09.08.2015;15:45:00;6530;43.3;47
09.08.2015;15:55:00;6177;44.4;44
09.08.2015;16:05:00;6306;45.4;46
09.08.2015;16:15:00;5603;46.4;46
09.08.2015;16:25:00;3669;47.0;47
09.08.2015;16:35:00;1421;47.3;46
09.08.2015;16:45:00;1091;47.5;45
09.08.2015;16:55:00;1077;47.7;44
09.08.2015;17:05:00;1031;47.9;43
09.08.2015;17:15:00;979;48.0;43
09.08.2015;17:25:00;969;48.2;42
09.08.2015;17:35:00;944;48.3;42
09.08.2015;17:45:00;833;48.5;42
09.08.2015;17:55:00;682;48.6;42
09.08.2015;18:05:00;586;48.7;41
09.08.2015;18:15:00;548;48.8;41
09.08.2015;18:25:00;428;48.9;41
09.08.2015;18:35:00;263;48.9;41
09.08.2015;18:45:00;176;48.9;40
09.08.2015;18:55:00;128;49.0;40
09.08.2015;19:05:00;138;49.0;40
09.08.2015;19:15:00;146;49.0;40
09.08.2015;19:25:00;141;49.0;40
09.08.2015;19:35:00;118;49.1;39
09.08.2015;19:45:00;103;49.1;39
09.08.2015;19:55:00;96;49.1;39
09.08.2015;21:00:00;0;49.1;0
10.08.2015;06:35:00;0;0;0
10.08.2015;06:45:00;89;0;32
10.08.2015;06:55:00;172;0;33
10.08.2015;07:05:00;250;0;33
10.08.2015;07:15:00;313;0.1;34
10.08.2015;07:25:00;400;0.1;34
10.08.2015;07:35:00;865;0.3;34
10.08.2015;07:45:00;1154;0.4;35
10.08.2015;07:55:00;1262;0.7;35
10.08.2015;08:05:00;1180;0.8;35
10.08.2015;08:15:00;1319;1.0;36
10.08.2015;08:25:00;984;1.2;36
10.08.2015;08:35:00;1111;1.4;36
10.08.2015;08:45:00;1732;1.7;36
10.08.2015;08:55:00;1635;1.9;37
10.08.2015;09:05:00;1505;2.2;37
10.08.2015;09:15:00;1613;2.5;37
10.08.2015;09:25:00;2026;2.8;37
10.08.2015;09:35:00;2506;3.1;38
10.08.2015;09:45:00;3573;3.7;40
10.08.2015;09:55:00;3966;4.3;41
10.08.2015;10:05:00;5131;5.1;44
10.08.2015;10:15:00;1897;5.7;44
10.08.2015;10:25:00;5940;6.4;45
10.08.2015;10:35:00;4488;7.2;47
10.08.2015;10:45:00;3603;7.9;47
10.08.2015;10:55:00;5506;8.6;47
10.08.2015;11:05:00;6613;9.7;46
10.08.2015;11:15:00;6590;10.8;45
10.08.2015;11:25:00;7037;11.9;47
10.08.2015;11:35:00;5837;13.0;44
10.08.2015;11:45:00;6170;13.9;47
10.08.2015;11:55:00;4099;14.9;43
10.08.2015;12:05:00;4514;15.6;45
10.08.2015;12:15:00;8373;16.6;47
10.08.2015;12:25:00;4658;17.4;43
10.08.2015;12:35:00;2751;18.3;44
10.08.2015;12:45:00;2503;18.7;43
10.08.2015;12:55:00;3427;19.2;44
10.08.2015;13:05:00;6081;20.1;47
10.08.2015;13:15:00;3050;20.9;43
10.08.2015;13:25:00;6485;21.8;46
10.08.2015;13:35:00;7088;22.6;47
10.08.2015;13:45:00;5005;23.7;44
10.08.2015;13:55:00;5772;24.7;47
10.08.2015;14:05:00;5044;25.6;44
10.08.2015;14:15:00;6246;26.4;47
10.08.2015;14:25:00;3656;27.0;48
10.08.2015;14:35:00;5690;27.7;48
10.08.2015;14:45:00;2496;28.3;43
10.08.2015;14:55:00;2206;28.6;43
10.08.2015;15:05:00;7611;29.6;47
10.08.2015;15:15:00;7712;30.9;44
10.08.2015;15:25:00;7712;32.1;46
10.08.2015;15:35:00;5253;33.2;46
10.08.2015;15:45:00;2035;33.6;45
10.08.2015;15:55:00;1826;33.9;44
10.08.2015;16:05:00;4185;34.4;44
10.08.2015;16:15:00;2740;35.0;47
10.08.2015;16:25:00;5994;36.0;45
10.08.2015;16:35:00;5780;36.9;46
10.08.2015;16:45:00;5224;37.8;44
10.08.2015;16:55:00;4952;38.6;46
10.08.2015;17:05:00;4368;39.4;48
10.08.2015;17:15:00;953;39.6;46
10.08.2015;17:25:00;1758;39.8;44
10.08.2015;17:35:00;3850;40.5;46
10.08.2015;17:45:00;3732;41.1;48
10.08.2015;17:55:00;3592;41.7;48
10.08.2015;18:05:00;3140;42.2;48
10.08.2015;18:15:00;2805;42.7;48
10.08.2015;18:25:00;1217;43.0;46
10.08.2015;18:35:00;1356;43.2;45
10.08.2015;18:45:00;1661;43.5;44
10.08.2015;18:55:00;1035;43.7;43
10.08.2015;19:05:00;871;43.9;42
10.08.2015;19:15:00;843;44.0;42
10.08.2015;19:25:00;598;44.1;42
10.08.2015;19:35:00;585;44.2;41
10.08.2015;19:45:00;521;44.3;41
10.08.2015;19:55:00;459;44.4;41
10.08.2015;20:05:00;341;44.4;41
10.08.2015;20:15:00;284;44.5;40
10.08.2015;20:25:00;370;44.5;40
10.08.2015;20:35:00;207;44.6;40
10.08.2015;20:45:00;125;44.6;40
10.08.2015;21:00:00;0;44.6;0
11.08.2015;06:35:00;0;0;5
11.08.2015;06:45:00;171;0;32
11.08.2015;06:55:00;230;0;33
11.08.2015;07:05:00;265;0;34
11.08.2015;07:15:00;229;0.1;34
11.08.2015;07:25:00;253;0.1;34
11.08.2015;07:35:00;325;0.2;35
11.08.2015;07:45:00;392;0.2;35
11.08.2015;07:55:00;415;0.3;35
11.08.2015;08:05:00;534;0.4;35
11.08.2015;08:15:00;1051;0.5;36
11.08.2015;08:25:00;1717;0.8;36
11.08.2015;08:35:00;1421;1.0;36
11.08.2015;08:45:00;2572;1.4;36
11.08.2015;08:55:00;1995;1.8;37
11.08.2015;09:05:00;1619;2.2;38
11.08.2015;09:15:00;1226;2.4;37
11.08.2015;09:25:00;1315;2.6;38
11.08.2015;09:35:00;1494;2.8;38
11.08.2015;09:45:00;1898;3.1;38
11.08.2015;09:55:00;2456;3.5;39
11.08.2015;10:05:00;2503;3.9;39
11.08.2015;10:15:00;2992;4.5;41
11.08.2015;10:25:00;2159;4.9;41
11.08.2015;10:35:00;1864;5.3;41
11.08.2015;10:45:00;3260;5.7;41
11.08.2015;10:55:00;5935;6.6;44
11.08.2015;11:05:00;5366;7.4;46
11.08.2015;11:15:00;5765;8.4;46
11.08.2015;11:25:00;6083;9.4;45
11.08.2015;11:35:00;6014;10.3;46
11.08.2015;11:45:00;6445;11.4;46
11.08.2015;11:55:00;6035;12.4;45
11.08.2015;12:05:00;6362;13.5;47
11.08.2015;12:15:00;4515;14.3;44
11.08.2015;12:25:00;6649;15.3;46
11.08.2015;12:35:00;7203;16.5;44
11.08.2015;12:45:00;6574;17.6;47
11.08.2015;12:55:00;7598;18.9;46
11.08.2015;13:05:00;6296;19.7;44
11.08.2015;13:15:00;7315;20.8;46
11.08.2015;13:25:00;6427;21.7;46
11.08.2015;13:35:00;7559;23.0;44
11.08.2015;13:45:00;6922;23.9;45
11.08.2015;13:55:00;4218;24.9;43
11.08.2015;14:05:00;6578;25.9;47
11.08.2015;14:15:00;7470;26.9;46
11.08.2015;14:25:00;7792;28.0;45
11.08.2015;14:35:00;5119;28.7;46
11.08.2015;14:45:00;7395;29.9;44
11.08.2015;14:55:00;5687;30.7;45
11.08.2015;15:05:00;7229;31.9;44
11.08.2015;15:15:00;6730;33.0;48
11.08.2015;15:25:00;7005;34.2;45
11.08.2015;15:35:00;6573;35.3;46
11.08.2015;15:45:00;6571;36.3;47
11.08.2015;15:55:00;6258;37.4;44
11.08.2015;16:05:00;6155;38.4;48
11.08.2015;16:15:00;5830;39.4;44
11.08.2015;16:25:00;5554;40.3;47
11.08.2015;16:35:00;5238;41.2;45
11.08.2015;16:45:00;4847;42.0;48
11.08.2015;16:55:00;4423;42.8;44
11.08.2015;17:05:00;4132;43.4;46
11.08.2015;17:15:00;4022;44.1;48
11.08.2015;17:25:00;3713;44.7;48
11.08.2015;17:35:00;3504;45.3;48
11.08.2015;17:45:00;3251;45.9;44
11.08.2015;17:55:00;3130;46.4;45
11.08.2015;18:05:00;2938;46.9;46
11.08.2015;18:15:00;1671;47.2;45
11.08.2015;18:25:00;1567;47.5;45
11.08.2015;18:35:00;1771;47.8;44
11.08.2015;18:45:00;1664;48.1;44
11.08.2015;18:55:00;1412;48.3;43
11.08.2015;19:05:00;1102;48.5;43
11.08.2015;19:15:00;903;48.7;42
11.08.2015;19:25:00;686;48.8;42
11.08.2015;19:35:00;526;48.9;42
11.08.2015;19:45:00;381;48.9;41
11.08.2015;19:55:00;382;49.0;41
11.08.2015;20:05:00;326;49.1;41
11.08.2015;20:15:00;262;49.1;41
11.08.2015;20:25:00;203;49.1;40
11.08.2015;20:35:00;152;49.2;40
11.08.2015;20:45:00;113;49.2;40
11.08.2015;21:00:00;0;49.2;0
12.08.2015;06:25:00;17;0;24
12.08.2015;06:35:00;158;0;32
12.08.2015;06:45:00;219;0;33
12.08.2015;06:55:00;287;0.1;34
12.08.2015;07:05:00;361;0.1;34
12.08.2015;07:15:00;431;0.2;34
12.08.2015;07:25:00;510;0.3;35
12.08.2015;07:35:00;601;0.4;35
12.08.2015;07:45:00;695;0.5;35
12.08.2015;07:55:00;844;0.6;35
12.08.2015;08:05:00;966;0.8;36
12.08.2015;08:15:00;1361;1.0;36
12.08.2015;08:25:00;1552;1.2;36
12.08.2015;08:35:00;1793;1.5;36
12.08.2015;08:45:00;2137;1.8;37
12.08.2015;08:55:00;2449;2.2;38
12.08.2015;09:05:00;2797;2.7;39
12.08.2015;09:15:00;3149;3.2;40
12.08.2015;09:25:00;3436;3.7;41
12.08.2015;09:35:00;3712;4.3;42
12.08.2015;09:45:00;3982;5.0;43
12.08.2015;09:55:00;4258;5.7;45
12.08.2015;10:05:00;4518;6.4;46
12.08.2015;10:15:00;4769;7.2;47
12.08.2015;10:25:00;4937;8.0;48
12.08.2015;10:35:00;5229;8.8;44
12.08.2015;10:45:00;5476;9.7;47
12.08.2015;10:55:00;5652;10.7;45
12.08.2015;11:05:00;5835;11.6;46
12.08.2015;11:25:00;6172;13.6;47
12.08.2015;11:35:00;6340;14.6;44
12.08.2015;11:45:00;6453;15.7;48
12.08.2015;11:55:00;6586;16.8;44
12.08.2015;12:05:00;6776;17.9;47
12.08.2015;12:15:00;6734;19.0;46
12.08.2015;12:25:00;6915;20.1;44
12.08.2015;12:35:00;6881;21.3;47
12.08.2015;12:45:00;6739;22.4;44
12.08.2015;12:55:00;6947;23.5;46
12.08.2015;13:05:00;7057;24.7;46
12.08.2015;13:15:00;6697;25.8;44
12.08.2015;13:25:00;6840;27.0;47
12.08.2015;13:35:00;7270;28.1;45
12.08.2015;13:45:00;7272;29.3;45
12.08.2015;13:55:00;7266;30.5;47
12.08.2015;14:05:00;7351;31.7;44
12.08.2015;14:15:00;7336;33.0;46
12.08.2015;14:25:00;7307;34.2;46
12.08.2015;14:35:00;7188;35.4;44
12.08.2015;14:45:00;7137;36.5;47
12.08.2015;14:55:00;7097;37.7;45
12.08.2015;15:05:00;7006;38.9;45
12.08.2015;15:15:00;6803;40.0;47
12.08.2015;15:25:00;6763;41.1;44
12.08.2015;15:35:00;6617;42.2;47
12.08.2015;15:45:00;6594;43.3;46
12.08.2015;15:55:00;6188;44.3;44
12.08.2015;16:05:00;6037;45.3;47
12.08.2015;16:15:00;6105;46.4;44
12.08.2015;16:25:00;5832;47.3;48
12.08.2015;16:35:00;5480;48.2;44
12.08.2015;16:45:00;5047;49.1;48
12.08.2015;16:55:00;4568;49.9;44
12.08.2015;17:05:00;4363;50.6;47
12.08.2015;17:15:00;4206;51.3;48
12.08.2015;17:25:00;3742;52.0;44
12.08.2015;17:35:00;2792;52.5;46
12.08.2015;17:45:00;2435;52.9;46
12.08.2015;17:55:00;2227;53.3;46
12.08.2015;18:05:00;2008;53.6;45
12.08.2015;18:15:00;2272;54.0;45
12.08.2015;18:25:00;2079;54.4;45
12.08.2015;18:35:00;2112;54.7;45
12.08.2015;18:45:00;1977;55.0;45
12.08.2015;18:55:00;1737;55.3;44
12.08.2015;19:05:00;1403;55.6;44
12.08.2015;19:15:00;1259;55.8;43
12.08.2015;19:25:00;997;56.0;43
12.08.2015;19:35:00;721;56.1;42
12.08.2015;19:45:00;487;56.2;42
12.08.2015;19:55:00;487;56.3;42
12.08.2015;20:05:00;379;56.3;41
12.08.2015;20:15:00;287;56.4;41
12.08.2015;20:25:00;213;56.4;41
12.08.2015;20:35:00;155;56.4;41
12.08.2015;20:45:00;116;56.5;41
12.08.2015;21:00:00;0;56.5;0
13.08.2015;06:25:00;0;0;18
13.08.2015;06:35:00;145;0;32
13.08.2015;06:45:00;200;0;33
13.08.2015;06:55:00;257;0;34
13.08.2015;07:05:00;310;0.1;34
13.08.2015;07:15:00;356;0.1;34
13.08.2015;07:25:00;407;0.2;35
13.08.2015;07:35:00;468;0.3;35
13.08.2015;07:45:00;543;0.4;35
13.08.2015;07:55:00;719;0.5;36
13.08.2015;08:05:00;1056;0.6;36
13.08.2015;08:15:00;1399;0.9;36
13.08.2015;08:25:00;1659;1.1;36
13.08.2015;08:35:00;1925;1.4;36
13.08.2015;08:45:00;2237;1.8;37
13.08.2015;08:55:00;2538;2.2;38
13.08.2015;09:05:00;2866;2.6;39
13.08.2015;09:15:00;3188;3.1;40
13.08.2015;09:25:00;3590;3.7;41
13.08.2015;09:35:00;3847;4.4;42
13.08.2015;09:45:00;4152;5.0;44
13.08.2015;09:55:00;4296;5.7;45
13.08.2015;10:05:00;4505;6.4;46
13.08.2015;10:15:00;4339;7.2;47
13.08.2015;10:25:00;5061;8.0;48
13.08.2015;10:35:00;5260;8.9;44
13.08.2015;10:45:00;5515;9.8;47
13.08.2015;10:55:00;5672;10.7;44
13.08.2015;11:05:00;6013;11.7;47
13.08.2015;11:15:00;5620;12.6;44
13.08.2015;11:25:00;5761;13.6;47
13.08.2015;11:35:00;6422;14.5;45
13.08.2015;11:45:00;6558;15.6;47
13.08.2015;11:55:00;6412;16.7;44
13.08.2015;12:05:00;6644;17.8;47
13.08.2015;12:15:00;6823;18.9;45
13.08.2015;12:25:00;6854;20.0;45
13.08.2015;12:35:00;6902;21.2;47
13.08.2015;12:45:00;7005;22.3;44
13.08.2015;12:55:00;7013;23.5;47
13.08.2015;13:05:00;7131;24.6;46
13.08.2015;13:15:00;6874;25.8;44
13.08.2015;13:25:00;7136;27.0;47
13.08.2015;13:35:00;6529;28.1;44
13.08.2015;13:45:00;7133;29.2;46
13.08.2015;13:55:00;7026;30.4;47
13.08.2015;14:05:00;6998;31.6;44
13.08.2015;14:15:00;7036;32.7;47
13.08.2015;14:25:00;6983;33.9;45
13.08.2015;14:35:00;7006;35.0;45
13.08.2015;14:45:00;6933;36.2;47
13.08.2015;14:55:00;6669;37.3;44
13.08.2015;15:05:00;6664;38.4;47
13.08.2015;15:15:00;6653;39.5;45
13.08.2015;15:25:00;6390;40.6;45
13.08.2015;15:35:00;6294;41.6;47
13.08.2015;15:45:00;6187;42.6;44
13.08.2015;15:55:00;6134;43.6;47
13.08.2015;16:05:00;6045;44.6;45
13.08.2015;16:15:00;5782;45.6;45
13.08.2015;16:25:00;5468;46.5;46
13.08.2015;16:35:00;5164;47.4;45
13.08.2015;16:45:00;4680;48.2;45
13.08.2015;16:55:00;4340;48.9;48
13.08.2015;17:05:00;3997;49.6;44
13.08.2015;17:15:00;3780;50.2;46
13.08.2015;17:25:00;3556;50.8;47
13.08.2015;17:35:00;3492;51.4;48
13.08.2015;17:45:00;3338;52.0;49
13.08.2015;17:55:00;3006;52.5;49
13.08.2015;18:05:00;2778;52.9;48
13.08.2015;18:15:00;2640;53.4;48
13.08.2015;18:25:00;1727;53.7;47
13.08.2015;18:35:00;2060;54.0;46
13.08.2015;18:45:00;1849;54.3;46
13.08.2015;18:55:00;746;54.5;44
13.08.2015;19:05:00;756;54.6;43
13.08.2015;19:15:00;641;54.7;43
13.08.2015;19:25:00;439;54.8;43
13.08.2015;19:35:00;405;54.9;42
13.08.2015;19:45:00;124;54.9;42
13.08.2015;19:55:00;188;54.9;42
13.08.2015;20:05:00;146;55.0;41
13.08.2015;20:15:00;130;55.0;41
13.08.2015;20:25:00;115;55.0;41
13.08.2015;20:35:00;95;55.0;41
13.08.2015;21:00:00;0;55.0;0
14.08.2015;06:30:00;0;0;7
14.08.2015;06:40:00;128;0;32
14.08.2015;06:50:00;132;0;33
14.08.2015;07:00:00;167;0;34
14.08.2015;07:10:00;254;0.1;34
14.08.2015;07:20:00;424;0.1;35
14.08.2015;07:30:00;375;0.2;35
14.08.2015;07:40:00;545;0.3;35
14.08.2015;07:50:00;1159;0.4;35
14.08.2015;08:00:00;1247;0.6;36
14.08.2015;08:10:00;1053;0.8;36
14.08.2015;08:20:00;499;0.9;36
14.08.2015;08:30:00;935;1.0;36
14.08.2015;08:40:00;1665;1.3;37
14.08.2015;08:50:00;2592;1.7;37
14.08.2015;09:00:00;1817;1.9;37
14.08.2015;09:10:00;3261;2.5;38
14.08.2015;09:20:00;2595;2.9;39
14.08.2015;09:30:00;4402;3.6;41
14.08.2015;09:40:00;4255;4.2;42
14.08.2015;09:50:00;2428;4.6;42
14.08.2015;10:00:00;3655;5.2;44
14.08.2015;10:10:00;2702;5.7;43
14.08.2015;10:20:00;4211;6.3;44
14.08.2015;10:30:00;4439;7.0;45
14.08.2015;10:40:00;6535;7.9;47
14.08.2015;10:50:00;5937;8.9;44
14.08.2015;11:00:00;5541;9.9;47
14.08.2015;11:10:00;4516;10.6;44
14.08.2015;11:20:00;5206;11.5;46
14.08.2015;11:30:00;3810;12.2;48
14.08.2015;11:40:00;2579;12.7;46
14.08.2015;11:50:00;2013;13.1;45
14.08.2015;12:00:00;1383;13.3;44
14.08.2015;12:10:00;974;13.5;43
14.08.2015;12:20:00;716;13.6;42
14.08.2015;12:30:00;683;13.7;41
14.08.2015;12:40:00;1178;13.9;41
14.08.2015;12:50:00;1117;14.1;41
14.08.2015;13:00:00;1922;14.4;41
14.08.2015;13:10:00;2195;14.7;41
14.08.2015;13:20:00;1822;15.0;41
14.08.2015;13:30:00;1466;15.3;41
14.08.2015;13:40:00;1385;15.5;41
14.08.2015;13:50:00;1897;15.8;41
14.08.2015;14:00:00;2055;16.2;41
14.08.2015;14:10:00;3442;16.7;42
14.08.2015;14:20:00;4295;17.4;44
14.08.2015;14:30:00;3555;17.9;45
14.08.2015;14:40:00;2669;18.4;45
14.08.2015;14:50:00;2554;18.8;44
14.08.2015;15:00:00;2518;19.3;44
14.08.2015;15:10:00;1584;19.6;43
14.08.2015;15:20:00;1491;19.8;42
14.08.2015;15:30:00;1025;20.0;41
14.08.2015;15:40:00;1348;20.2;41
14.08.2015;15:50:00;967;20.4;41
14.08.2015;16:00:00;1147;20.5;40
14.08.2015;16:10:00;1962;20.8;41
14.08.2015;16:20:00;2043;21.2;41
14.08.2015;16:30:00;2098;21.5;41
14.08.2015;16:40:00;1418;21.8;41
14.08.2015;16:50:00;1178;22.0;40
14.08.2015;17:00:00;1482;22.2;40
14.08.2015;17:10:00;1230;22.4;40
14.08.2015;17:20:00;884;22.6;40
14.08.2015;17:30:00;982;22.8;40
14.08.2015;17:40:00;983;22.9;40
14.08.2015;17:50:00;921;23.1;40
14.08.2015;18:00:00;761;23.2;40
14.08.2015;18:10:00;371;23.3;40
14.08.2015;18:20:00;1058;23.4;39
14.08.2015;18:30:00;1171;23.6;39
14.08.2015;18:40:00;1313;23.8;39
14.08.2015;18:50:00;1179;24.0;39
14.08.2015;19:00:00;972;24.2;39
14.08.2015;19:10:00;759;24.3;39
14.08.2015;19:20:00;624;24.4;39
14.08.2015;19:30:00;515;24.5;39
14.08.2015;19:40:00;473;24.6;39
14.08.2015;19:50:00;367;24.7;39
14.08.2015;20:00:00;336;24.7;39
14.08.2015;20:10:00;241;24.8;39
14.08.2015;20:20:00;173;24.8;39
14.08.2015;20:30:00;131;24.8;39
14.08.2015;21:00:00;0;24.8;0
15.08.2015;06:45:00;26;0;19
15.08.2015;06:55:00;138;0;32
15.08.2015;07:05:00;233;0;33
15.08.2015;07:15:00;267;0.1;33
15.08.2015;07:25:00;251;0.1;34
15.08.2015;07:35:00;264;0.1;34
15.08.2015;07:45:00;253;0.2;34
15.08.2015;07:55:00;322;0.2;35
15.08.2015;08:05:00;569;0.3;35
15.08.2015;08:15:00;623;0.4;35
15.08.2015;08:25:00;831;0.5;35
15.08.2015;08:35:00;912;0.7;35
15.08.2015;08:45:00;1131;0.9;36
15.08.2015;08:55:00;1339;1.1;36
15.08.2015;09:05:00;1768;1.3;36
15.08.2015;09:15:00;1474;1.6;36
15.08.2015;09:25:00;1341;1.9;36
15.08.2015;09:35:00;1476;2.1;37
15.08.2015;09:45:00;1222;2.3;37
15.08.2015;09:55:00;1320;2.5;37
15.08.2015;10:05:00;1311;2.7;37
15.08.2015;10:15:00;1703;3.0;37
15.08.2015;10:25:00;1988;3.3;37
15.08.2015;10:35:00;1538;3.6;38
15.08.2015;10:45:00;1868;3.9;38
15.08.2015;10:55:00;1637;4.2;38
15.08.2015;11:05:00;1350;4.4;38
15.08.2015;11:15:00;1964;4.7;38
15.08.2015;11:25:00;1363;5.0;38
15.08.2015;11:35:00;820;5.1;38
15.08.2015;11:45:00;675;5.2;38
15.08.2015;11:55:00;668;5.3;38
15.08.2015;12:05:00;1023;5.5;38
15.08.2015;12:15:00;1187;5.7;38
15.08.2015;12:25:00;972;5.9;38
15.08.2015;12:35:00;1155;6.0;38
15.08.2015;12:45:00;1028;6.2;38
15.08.2015;12:55:00;1011;6.4;38
15.08.2015;13:05:00;762;6.5;38
15.08.2015;13:15:00;840;6.7;38
15.08.2015;13:25:00;769;6.8;38
15.08.2015;13:35:00;571;6.9;38
15.08.2015;13:45:00;580;7.0;38
15.08.2015;13:55:00;416;7.1;38
15.08.2015;14:05:00;678;7.2;38
15.08.2015;14:15:00;1153;7.3;38
15.08.2015;14:25:00;1812;7.6;38
15.08.2015;14:35:00;2250;7.9;38
15.08.2015;14:45:00;1941;8.3;38
15.08.2015;14:55:00;2114;8.6;38
15.08.2015;15:05:00;2512;9.0;39
15.08.2015;15:15:00;3765;9.5;40
15.08.2015;15:25:00;3949;10.2;42
15.08.2015;15:35:00;3086;10.8;43
15.08.2015;15:45:00;2098;11.2;42
15.08.2015;15:55:00;1244;11.4;41
15.08.2015;16:05:00;1138;11.6;40
15.08.2015;16:15:00;1100;11.8;40
15.08.2015;16:25:00;1293;12.0;39
15.08.2015;16:35:00;1255;12.2;39
15.08.2015;16:45:00;1475;12.4;39
15.08.2015;16:55:00;1475;12.7;39
15.08.2015;17:05:00;1553;12.9;39
15.08.2015;17:15:00;1542;13.2;39
15.08.2015;17:25:00;1427;13.4;39
15.08.2015;17:35:00;1321;13.6;39
15.08.2015;17:45:00;1235;13.8;39
15.08.2015;17:55:00;1098;14.0;39
15.08.2015;18:05:00;1143;14.2;39
15.08.2015;18:15:00;1261;14.4;39
15.08.2015;18:25:00;1469;14.6;39
15.08.2015;18:35:00;1190;14.9;39
15.08.2015;18:45:00;980;15.0;38
15.08.2015;18:55:00;1054;15.2;38
15.08.2015;19:05:00;826;15.3;38
15.08.2015;19:15:00;877;15.5;38
15.08.2015;19:25:00;571;15.6;38
15.08.2015;19:35:00;313;15.7;38
15.08.2015;19:45:00;276;15.7;38
15.08.2015;19:55:00;197;15.7;38
15.08.2015;20:05:00;167;15.8;38
15.08.2015;20:15:00;149;15.8;38
15.08.2015;20:25:00;114;15.8;38
15.08.2015;21:00:00;0;15.8;0
16.08.2015;06:45:00;0;0;6
16.08.2015;06:55:00;146;0;30
16.08.2015;07:05:00;148;0;31
16.08.2015;07:15:00;167;0;32
16.08.2015;07:25:00;190;0.1;33
16.08.2015;07:35:00;238;0.1;33
16.08.2015;07:45:00;248;0.1;33
16.08.2015;07:55:00;261;0.2;34
16.08.2015;08:05:00;331;0.2;34
16.08.2015;08:15:00;455;0.3;34
16.08.2015;08:25:00;432;0.4;34
16.08.2015;08:35:00;443;0.4;34
16.08.2015;08:45:00;499;0.5;35
16.08.2015;08:55:00;666;0.6;35
16.08.2015;09:05:00;687;0.7;35
16.08.2015;09:15:00;691;0.8;35
16.08.2015;09:25:00;563;0.9;35
16.08.2015;09:35:00;624;1.0;35
16.08.2015;09:45:00;671;1.1;35
16.08.2015;09:55:00;653;1.3;35
16.08.2015;10:05:00;966;1.4;36
16.08.2015;10:15:00;1289;1.6;36
16.08.2015;10:25:00;1758;1.9;36
16.08.2015;10:35:00;1826;2.2;36
16.08.2015;10:45:00;1852;2.5;36
16.08.2015;10:55:00;1848;2.8;37
16.08.2015;11:05:00;2368;3.1;37
16.08.2015;11:15:00;2600;3.6;38
16.08.2015;11:25:00;2282;3.9;38
16.08.2015;11:35:00;1874;4.3;39
16.08.2015;11:45:00;3117;4.7;39
16.08.2015;11:55:00;2691;5.2;40
16.08.2015;12:05:00;3440;5.8;41
16.08.2015;12:15:00;2864;6.3;42
16.08.2015;12:25:00;2181;6.7;41
16.08.2015;12:35:00;2064;7.1;41
16.08.2015;12:45:00;2576;7.5;41
16.08.2015;12:55:00;3070;8.0;41
16.08.2015;13:05:00;3383;8.6;42
16.08.2015;13:15:00;2553;9.0;42
16.08.2015;13:25:00;2068;9.3;41
16.08.2015;13:35:00;2087;9.7;41
16.08.2015;13:45:00;1194;9.9;40
16.08.2015;13:55:00;1213;10.1;39
16.08.2015;14:05:00;1698;10.4;39
16.08.2015;14:15:00;1136;10.6;39
16.08.2015;14:25:00;1164;10.8;39
16.08.2015;14:35:00;1230;11.0;39
16.08.2015;14:45:00;1929;11.2;38
16.08.2015;14:55:00;1940;11.6;39
16.08.2015;15:05:00;1319;11.8;39
16.08.2015;15:15:00;1447;12.1;39
16.08.2015;15:25:00;1483;12.3;38
16.08.2015;15:35:00;1608;12.6;39
16.08.2015;15:45:00;2125;12.9;39
16.08.2015;15:55:00;2907;13.3;40
16.08.2015;16:05:00;2500;13.8;41
16.08.2015;16:15:00;4190;14.5;42
16.08.2015;16:25:00;4443;15.3;45
16.08.2015;16:35:00;1203;15.6;42
16.08.2015;16:45:00;1175;15.8;41
16.08.2015;16:55:00;1534;16.0;40
16.08.2015;17:05:00;813;16.2;39
16.08.2015;17:15:00;1127;16.4;39
16.08.2015;17:25:00;1597;16.6;39
16.08.2015;17:35:00;2275;16.9;39
16.08.2015;17:45:00;2125;17.3;40
16.08.2015;17:55:00;2193;17.7;40
16.08.2015;18:05:00;2037;18.0;40
16.08.2015;18:15:00;1730;18.3;40
16.08.2015;18:25:00;1894;18.6;40
16.08.2015;18:35:00;1689;18.9;40
16.08.2015;18:45:00;1377;19.1;39
16.08.2015;18:55:00;1150;19.3;39
16.08.2015;19:05:00;1030;19.5;39
16.08.2015;19:15:00;738;19.6;39
16.08.2015;19:25:00;677;19.8;38
16.08.2015;19:35:00;519;19.9;38
16.08.2015;19:45:00;215;19.9;38
16.08.2015;19:55:00;158;19.9;38
16.08.2015;20:05:00;93;19.9;38
16.08.2015;20:15:00;91;20.0;38
16.08.2015;20:25:00;94;20.0;38
16.08.2015;20:35:00;93;20.0;37
16.08.2015;21:00:00;0;20.0;0
17.08.2015;06:55:00;0;0;11
17.08.2015;07:05:00;163;0;31
17.08.2015;07:15:00;255;0;31
17.08.2015;07:25:00;426;0.1;32
17.08.2015;07:35:00;488;0.1;32
17.08.2015;07:45:00;508;0.2;33
17.08.2015;07:55:00;603;0.3;33
17.08.2015;08:05:00;895;0.5;33
17.08.2015;08:15:00;882;0.6;33
17.08.2015;08:25:00;720;0.7;34
17.08.2015;08:35:00;755;0.9;34
17.08.2015;08:45:00;735;1.0;34
17.08.2015;08:55:00;804;1.1;34
17.08.2015;09:20:00;1321;1.6;35
17.08.2015;09:30:00;1512;1.8;35
17.08.2015;09:50:00;2067;2.5;35
17.08.2015;10:00:00;1878;2.8;36
17.08.2015;10:10:00;2045;3.1;36
17.08.2015;10:20:00;2263;3.5;37
17.08.2015;10:30:00;2656;3.9;38
17.08.2015;10:40:00;3034;4.4;39
17.08.2015;10:50:00;3037;4.9;39
17.08.2015;11:00:00;3151;5.4;40
17.08.2015;11:10:00;2906;5.9;41
17.08.2015;11:20:00;2643;6.4;41
17.08.2015;11:30:00;3212;6.9;41
17.08.2015;11:40:00;3872;7.5;42
17.08.2015;11:50:00;4337;8.2;43
17.08.2015;12:00:00;4058;8.9;44
17.08.2015;12:10:00;4224;9.6;45
17.08.2015;12:20:00;4970;10.3;46
17.08.2015;12:30:00;4528;11.1;47
17.08.2015;12:40:00;3972;11.8;47
17.08.2015;12:50:00;4746;12.5;48
17.08.2015;13:00:00;5534;13.5;44
17.08.2015;13:10:00;7842;14.6;47
17.08.2015;13:20:00;6341;15.7;44
17.08.2015;13:30:00;6065;16.6;47
17.08.2015;13:40:00;8754;18.0;44
17.08.2015;13:50:00;6420;19.2;45
17.08.2015;14:00:00;4389;19.9;44
17.08.2015;14:10:00;7854;21.0;47
17.08.2015;14:20:00;8250;22.4;45
17.08.2015;14:30:00;7352;23.7;44
17.08.2015;14:40:00;5608;24.6;45
17.08.2015;14:50:00;4323;25.4;48
17.08.2015;15:00:00;5381;26.3;44
17.08.2015;15:10:00;4250;27.0;45
17.08.2015;15:20:00;4006;27.7;46
17.08.2015;15:30:00;3910;28.4;47
17.08.2015;15:40:00;3798;29.0;48
17.08.2015;15:50:00;3427;29.6;48
17.08.2015;16:00:00;2748;30.1;47
17.08.2015;16:10:00;2092;30.4;45
17.08.2015;16:20:00;1627;30.7;44
17.08.2015;16:30:00;1055;30.9;43
17.08.2015;16:40:00;944;31.1;42
17.08.2015;16:50:00;1190;31.3;41
17.08.2015;17:00:00;1177;31.5;41
17.08.2015;17:10:00;1309;31.7;40
17.08.2015;17:20:00;1103;31.9;40
17.08.2015;17:30:00;660;32.0;40
17.08.2015;17:40:00;377;32.1;40
17.08.2015;17:50:00;341;32.1;39
17.08.2015;18:00:00;386;32.2;39
17.08.2015;18:10:00;358;32.3;39
17.08.2015;18:20:00;334;32.3;39
17.08.2015;18:30:00;479;32.4;38
17.08.2015;18:40:00;323;32.5;38
17.08.2015;18:50:00;316;32.5;38
17.08.2015;19:00:00;265;32.5;38
17.08.2015;19:10:00;210;32.6;38
17.08.2015;19:20:00;163;32.6;38
17.08.2015;19:30:00;148;32.6;38
17.08.2015;19:40:00;116;32.7;37
17.08.2015;19:50:00;120;32.7;37
17.08.2015;20:00:00;112;32.7;37
17.08.2015;20:10:00;97;32.7;37
17.08.2015;20:20:00;91;32.7;37
17.08.2015;21:00:00;0;32.7;0
18.08.2015;06:35:00;0;0;4
18.08.2015;06:45:00;155;0;30
18.08.2015;06:55:00;212;0;31
18.08.2015;07:05:00;261;0;31
18.08.2015;07:15:00;346;0.1;32
18.08.2015;07:25:00;431;0.2;32
18.08.2015;07:35:00;558;0.3;33
18.08.2015;07:45:00;737;0.4;33
18.08.2015;07:55:00;845;0.5;33
18.08.2015;08:05:00;1066;0.7;33
18.08.2015;08:15:00;1606;0.9;34
18.08.2015;08:25:00;1326;1.1;34
18.08.2015;08:35:00;1435;1.4;34
18.08.2015;08:45:00;2737;1.7;34
18.08.2015;08:55:00;2964;2.1;35
18.08.2015;09:05:00;3064;2.6;37
18.08.2015;09:15:00;3402;3.2;38
18.08.2015;09:25:00;2622;3.7;39
18.08.2015;09:35:00;2014;4.0;38
18.08.2015;09:45:00;2583;4.4;39
18.08.2015;09:55:00;4354;5.0;40
18.08.2015;10:05:00;3536;5.7;41
18.08.2015;10:15:00;3099;6.2;42
18.08.2015;10:25:00;3495;6.8;42
18.08.2015;10:35:00;2896;7.3;42
18.08.2015;10:45:00;3897;7.9;42
18.08.2015;10:55:00;4001;8.5;44
18.08.2015;11:05:00;3108;9.0;43
18.08.2015;11:35:00;3768;11.1;46
18.08.2015;11:45:00;3599;11.7;46
18.08.2015;11:55:00;4430;12.4;46
18.08.2015;12:05:00;3691;13.0;46
18.08.2015;12:15:00;4395;13.7;47
18.08.2015;12:25:00;4685;14.4;47
18.08.2015;12:35:00;5916;15.4;44
18.08.2015;12:45:00;4440;16.2;46
18.08.2015;12:55:00;4512;16.9;47
18.08.2015;13:05:00;6426;18.0;45
18.08.2015;13:15:00;6485;19.0;46
18.08.2015;13:25:00;6413;20.2;44
18.08.2015;13:35:00;4522;21.1;46
18.08.2015;13:45:00;4548;21.8;47
18.08.2015;13:55:00;3881;22.5;47
18.08.2015;14:05:00;4279;23.2;48
18.08.2015;14:15:00;5377;24.1;44
18.08.2015;14:25:00;7041;25.2;47
18.08.2015;14:35:00;6088;26.3;44
18.08.2015;14:45:00;4066;27.0;47
18.08.2015;14:55:00;4315;27.7;47
18.08.2015;15:05:00;5374;28.6;44
18.08.2015;15:15:00;2872;29.2;44
18.08.2015;15:25:00;2180;29.5;44
18.08.2015;15:35:00;2450;29.9;44
18.08.2015;15:45:00;2296;30.3;43
18.08.2015;15:55:00;2321;30.7;43
18.08.2015;16:05:00;2732;31.1;43
18.08.2015;16:15:00;2725;31.5;43
18.08.2015;16:25:00;2784;32.0;43
18.08.2015;16:35:00;2437;32.4;43
18.08.2015;16:45:00;1867;32.8;42
18.08.2015;16:55:00;1273;33.0;41
18.08.2015;17:05:00;1643;33.2;41
18.08.2015;17:15:00;1141;33.5;40
18.08.2015;17:25:00;829;33.6;40
18.08.2015;17:35:00;857;33.7;39
18.08.2015;17:45:00;701;33.9;39
18.08.2015;17:55:00;717;34.0;39
18.08.2015;18:05:00;767;34.1;39
18.08.2015;18:15:00;985;34.3;39
18.08.2015;18:25:00;1264;34.5;38
18.08.2015;18:35:00;1186;34.7;38
18.08.2015;18:45:00;1203;34.8;38
18.08.2015;18:55:00;731;35.0;38
18.08.2015;19:05:00;774;35.1;38
18.08.2015;19:15:00;738;35.2;38
18.08.2015;19:25:00;406;35.3;38
18.08.2015;19:35:00;297;35.4;38
18.08.2015;19:45:00;267;35.4;37
18.08.2015;19:55:00;174;35.4;37
18.08.2015;20:05:00;151;35.5;37
18.08.2015;20:15:00;123;35.5;37
18.08.2015;20:25:00;106;35.5;37
18.08.2015;20:35:00;90;35.5;37
18.08.2015;21:00:00;0;35.5;0
19.08.2015;07:20:00;17;0;18
19.08.2015;07:30:00;143;0;31
19.08.2015;07:40:00;131;0;31
19.08.2015;07:50:00;131;0;32
19.08.2015;08:00:00;256;0.1;32
19.08.2015;08:10:00;252;0.1;32
19.08.2015;08:20:00;180;0.1;33
19.08.2015;08:30:00;166;0.2;33
19.08.2015;08:40:00;241;0.2;33
19.08.2015;08:50:00;294;0.2;33
19.08.2015;09:00:00;228;0.3;33
19.08.2015;09:10:00;229;0.3;34
19.08.2015;09:20:00;524;0.4;34
19.08.2015;09:30:00;451;0.5;34
19.08.2015;09:40:00;667;0.6;34
19.08.2015;09:50:00;438;0.7;34
19.08.2015;10:00:00;1036;0.8;34
19.08.2015;10:10:00;951;1.0;34
19.08.2015;10:20:00;1049;1.1;35
19.08.2015;10:30:00;830;1.3;35
19.08.2015;10:40:00;769;1.4;35
19.08.2015;10:50:00;964;1.6;35
19.08.2015;11:00:00;965;1.7;35
19.08.2015;11:10:00;1489;1.9;35
19.08.2015;11:20:00;1475;2.2;35
19.08.2015;11:30:00;1228;2.4;35
19.08.2015;11:40:00;1170;2.6;35
19.08.2015;11:50:00;1257;2.8;36
19.08.2015;12:00:00;1524;3.1;36
19.08.2015;12:10:00;1743;3.3;36
19.08.2015;12:20:00;1985;3.6;36
19.08.2015;12:30:00;1663;3.9;36
19.08.2015;12:40:00;1367;4.2;36
19.08.2015;12:50:00;1741;4.4;36
19.08.2015;13:00:00;1621;4.7;37
19.08.2015;13:10:00;1191;4.9;36
19.08.2015;13:20:00;1218;5.1;36
19.08.2015;13:30:00;1350;5.3;36
19.08.2015;13:40:00;1300;5.5;36
19.08.2015;13:50:00;1337;5.8;37
19.08.2015;14:00:00;1359;6.0;37
19.08.2015;14:10:00;1447;6.2;37
19.08.2015;14:20:00;1890;6.5;37
19.08.2015;14:30:00;2424;6.9;37
19.08.2015;14:40:00;1949;7.2;38
19.08.2015;14:50:00;2061;7.6;38
19.08.2015;15:00:00;1965;7.9;38
19.08.2015;15:10:00;1804;8.2;38
19.08.2015;15:20:00;1623;8.5;38
19.08.2015;15:30:00;1507;8.7;38
19.08.2015;15:40:00;1491;9.0;38
19.08.2015;15:50:00;1629;9.2;37
19.08.2015;16:00:00;1547;9.5;38
19.08.2015;16:10:00;1763;9.8;38
19.08.2015;16:20:00;1337;10.0;37
19.08.2015;16:30:00;1548;10.3;37
19.08.2015;16:40:00;1177;10.5;37
19.08.2015;16:50:00;958;10.6;37
19.08.2015;17:00:00;583;10.8;37
19.08.2015;17:10:00;375;10.8;37
19.08.2015;17:20:00;385;10.9;37
19.08.2015;17:30:00;473;11.0;37
19.08.2015;17:40:00;607;11.1;37
19.08.2015;17:50:00;694;11.2;37
19.08.2015;18:00:00;700;11.3;36
19.08.2015;18:10:00;948;11.4;36
19.08.2015;18:20:00;958;11.6;36
19.08.2015;18:30:00;1172;11.8;36
19.08.2015;18:40:00;838;11.9;36
19.08.2015;18:50:00;416;12.0;36
19.08.2015;19:00:00;334;12.1;36
19.08.2015;19:10:00;269;12.1;36
19.08.2015;19:20:00;223;12.1;36
19.08.2015;19:30:00;212;12.2;36
19.08.2015;19:40:00;316;12.2;36
19.08.2015;19:50:00;287;12.3;36
19.08.2015;20:00:00;252;12.3;36
19.08.2015;20:10:00;206;12.4;36
19.08.2015;20:20:00;118;12.4;36
19.08.2015;20:30:00;97;12.4;36
19.08.2015;21:00:00;0;12.4;0
20.08.2015;06:35:00;0;0;8
20.08.2015;06:45:00;136;0;29
20.08.2015;06:55:00;172;0;30
20.08.2015;07:05:00;210;0;31
20.08.2015;07:15:00;247;0.1;31
20.08.2015;07:25:00;444;0.1;32
20.08.2015;07:35:00;732;0.2;32
20.08.2015;07:45:00;735;0.4;32
20.08.2015;07:55:00;632;0.5;32
20.08.2015;08:05:00;967;0.6;33
20.08.2015;08:25:00;2097;1.2;33
20.08.2015;08:35:00;1037;1.4;34
20.08.2015;09:05:00;2395;2.2;34
20.08.2015;09:35:00;3664;3.9;39
20.08.2015;09:45:00;4169;4.5;40
20.08.2015;09:55:00;4804;5.2;41
20.08.2015;10:05:00;4762;6.0;43
20.08.2015;10:15:00;2828;6.5;42
20.08.2015;10:25:00;4496;7.1;42
20.08.2015;10:45:00;5678;8.6;45
20.08.2015;10:55:00;2861;9.3;46
20.08.2015;11:05:00;2185;9.7;44
20.08.2015;11:35:00;7327;12.2;47
20.08.2015;11:45:00;6883;13.4;45
20.08.2015;11:55:00;5926;14.4;44
20.08.2015;12:05:00;3726;15.2;45
20.08.2015;12:15:00;2821;15.9;46
20.08.2015;12:25:00;3975;16.6;46
20.08.2015;12:35:00;8011;17.8;45
20.08.2015;12:45:00;7686;19.1;47
20.08.2015;12:55:00;7022;20.3;45
20.08.2015;13:05:00;8225;21.7;44
20.08.2015;13:15:00;4796;22.8;48
20.08.2015;13:25:00;5291;23.4;46
20.08.2015;13:35:00;3725;24.3;43
20.08.2015;13:45:00;3667;25.0;45
20.08.2015;13:55:00;8455;25.9;47
20.08.2015;14:05:00;6928;27.1;44
20.08.2015;14:15:00;6457;28.1;47
20.08.2015;15:15:00;6491;33.8;46
20.08.2015;15:25:00;7224;35.1;44
20.08.2015;15:35:00;7070;36.2;47
20.08.2015;15:45:00;6903;37.4;46
20.08.2015;15:55:00;6708;38.5;44
20.08.2015;16:05:00;6635;39.6;47
20.08.2015;16:15:00;6295;40.6;44
20.08.2015;16:25:00;5287;41.6;48
20.08.2015;16:35:00;5734;42.6;44
20.08.2015;16:45:00;3726;43.3;46
20.08.2015;16:55:00;2053;43.8;45
20.08.2015;17:05:00;1606;44.0;44
20.08.2015;17:15:00;2325;44.4;44
20.08.2015;17:25:00;1664;44.7;43
20.08.2015;17:35:00;1085;44.9;42
20.08.2015;17:45:00;1372;45.1;41
20.08.2015;17:55:00;1796;45.4;41
20.08.2015;18:05:00;2393;45.8;42
20.08.2015;18:15:00;1707;46.1;41
20.08.2015;18:25:00;1164;46.3;40
20.08.2015;18:35:00;1003;46.5;40
20.08.2015;18:45:00;1040;46.6;39
20.08.2015;18:55:00;1330;46.8;39
20.08.2015;19:05:00;779;47.0;39
20.08.2015;19:15:00;623;47.1;39
20.08.2015;19:25:00;542;47.2;38
20.08.2015;19:35:00;493;47.3;38
20.08.2015;19:45:00;405;47.3;38
20.08.2015;19:55:00;332;47.4;38
20.08.2015;20:05:00;192;47.4;38
20.08.2015;20:15:00;186;47.5;37
20.08.2015;20:25:00;124;47.5;37
20.08.2015;20:35:00;91;47.5;37
20.08.2015;21:00:00;0;47.5;0
21.08.2015;06:35:00;0;0;4
21.08.2015;06:45:00;151;0;29
21.08.2015;06:55:00;210;0;30
21.08.2015;07:05:00;289;0;31
21.08.2015;07:15:00;408;0.1;31
21.08.2015;07:25:00;551;0.2;32
21.08.2015;07:35:00;458;0.3;32
21.08.2015;07:45:00;499;0.3;32
21.08.2015;07:55:00;656;0.4;33
21.08.2015;08:05:00;731;0.5;33
21.08.2015;08:15:00;702;0.7;33
21.08.2015;08:25:00;697;0.8;33
21.08.2015;08:35:00;909;0.9;33
21.08.2015;08:45:00;1069;1.1;34
21.08.2015;08:55:00;1410;1.3;34
21.08.2015;09:05:00;1627;1.6;34
21.08.2015;09:15:00;1914;1.9;34
21.08.2015;09:25:00;4250;2.5;36
21.08.2015;09:35:00;4052;3.1;38
21.08.2015;09:45:00;4342;3.9;40
21.08.2015;09:55:00;4844;4.6;42
21.08.2015;10:05:00;5561;5.5;44
21.08.2015;10:15:00;5552;6.4;46
21.08.2015;10:25:00;4739;7.3;47
21.08.2015;10:35:00;5565;8.2;47
21.08.2015;10:45:00;5702;9.1;45
21.08.2015;10:55:00;5401;9.9;44
21.08.2015;11:05:00;6268;10.9;48
21.08.2015;11:15:00;6444;12.0;44
21.08.2015;11:25:00;5645;13.0;47
21.08.2015;11:35:00;6715;14.1;44
21.08.2015;11:45:00;6795;15.2;47
21.08.2015;11:55:00;6964;16.3;45
21.08.2015;12:05:00;7127;17.5;45
21.08.2015;12:15:00;7171;18.7;47
21.08.2015;12:25:00;7348;19.9;44
21.08.2015;12:35:00;7360;21.1;45
21.08.2015;12:45:00;7440;22.3;47
21.08.2015;12:55:00;7541;23.6;45
21.08.2015;13:05:00;7504;24.8;44
21.08.2015;13:15:00;7476;26.0;47
21.08.2015;13:25:00;7536;27.3;46
21.08.2015;13:35:00;7618;28.5;44
21.08.2015;13:45:00;7528;29.8;47
21.08.2015;13:55:00;7492;31.0;47
21.08.2015;14:05:00;7632;32.3;44
21.08.2015;14:15:00;7606;33.5;45
21.08.2015;14:25:00;7707;34.8;47
21.08.2015;14:35:00;7519;36.0;45
21.08.2015;14:45:00;7378;37.3;44
21.08.2015;14:55:00;7227;38.5;47
21.08.2015;15:05:00;7272;39.6;46
21.08.2015;15:15:00;7125;40.8;44
21.08.2015;15:25:00;7044;42.0;47
21.08.2015;15:35:00;6982;43.1;46
21.08.2015;15:45:00;6814;44.3;44
21.08.2015;15:55:00;6690;45.4;48
21.08.2015;16:05:00;6541;46.5;44
21.08.2015;16:15:00;6210;47.5;47
21.08.2015;16:25:00;5922;48.5;45
21.08.2015;16:35:00;5549;49.4;47
21.08.2015;16:45:00;5105;50.3;45
21.08.2015;16:55:00;4766;51.1;47
21.08.2015;17:05:00;4438;51.8;48
21.08.2015;17:15:00;4277;52.5;44
21.08.2015;17:25:00;4072;53.2;46
21.08.2015;17:35:00;3841;53.8;47
21.08.2015;17:45:00;3587;54.5;47
21.08.2015;17:55:00;3351;55.0;47
21.08.2015;18:05:00;3093;55.5;47
21.08.2015;18:15:00;2805;56.0;47
21.08.2015;18:25:00;2463;56.4;46
21.08.2015;18:35:00;1981;56.8;45
21.08.2015;18:45:00;1591;57.1;44
21.08.2015;18:55:00;1338;57.3;43
21.08.2015;19:05:00;1127;57.5;42
21.08.2015;19:15:00;819;57.6;41
21.08.2015;19:25:00;573;57.7;40
21.08.2015;19:35:00;358;57.8;40
21.08.2015;19:45:00;235;57.9;40
21.08.2015;19:55:00;206;57.9;39
21.08.2015;20:05:00;182;57.9;39
21.08.2015;20:15:00;147;57.9;39
21.08.2015;20:25:00;117;58.0;39
21.08.2015;20:35:00;95;58.0;38
21.08.2015;21:00:00;0;58.0;0
22.08.2015;06:35:00;0;0;0
22.08.2015;06:45:00;93;0;29
22.08.2015;06:55:00;164;0;30
22.08.2015;07:05:00;193;0;31
22.08.2015;07:15:00;247;0.1;31
22.08.2015;07:25:00;310;0.1;32
22.08.2015;07:35:00;352;0.2;32
22.08.2015;07:45:00;401;0.2;32
22.08.2015;07:55:00;481;0.3;33
22.08.2015;08:05:00;804;0.4;33
22.08.2015;08:15:00;1284;0.6;33
22.08.2015;08:25:00;1581;0.9;33
22.08.2015;08:35:00;1867;1.1;34
22.08.2015;08:45:00;2176;1.5;34
22.08.2015;08:55:00;2487;1.9;35
22.08.2015;09:05:00;2838;2.3;36
22.08.2015;09:15:00;3225;2.9;37
22.08.2015;09:25:00;3590;3.4;38
22.08.2015;09:35:00;3940;4.1;40
22.08.2015;09:45:00;4257;4.8;41
22.08.2015;09:55:00;4555;5.5;42
22.08.2015;10:05:00;4843;6.3;44
22.08.2015;10:15:00;5087;7.1;45
22.08.2015;10:25:00;5349;8.0;47
22.08.2015;10:35:00;5565;8.9;48
22.08.2015;10:45:00;5769;9.8;44
22.08.2015;10:55:00;5962;10.8;46
22.08.2015;11:05:00;6142;11.8;47
22.08.2015;11:15:00;6250;12.8;45
22.08.2015;11:25:00;6528;13.9;46
22.08.2015;11:35:00;6687;15.0;46
22.08.2015;11:45:00;6816;16.1;44
22.08.2015;11:55:00;6946;17.3;47
22.08.2015;12:05:00;7024;18.4;45
22.08.2015;12:15:00;7165;19.6;45
22.08.2015;12:25:00;7289;20.8;47
22.08.2015;12:35:00;7374;22.0;45
22.08.2015;12:45:00;7432;23.2;44
22.08.2015;12:55:00;7479;24.5;47
22.08.2015;13:05:00;7506;25.7;45
22.08.2015;13:15:00;7558;26.9;44
22.08.2015;13:25:00;7589;28.2;47
22.08.2015;13:35:00;7520;29.4;46
22.08.2015;13:45:00;7535;30.7;44
22.08.2015;13:55:00;7572;31.9;45
22.08.2015;14:05:00;7531;33.2;47
22.08.2015;14:15:00;7568;34.4;45
22.08.2015;14:25:00;7486;35.7;44
22.08.2015;14:35:00;7409;36.9;47
22.08.2015;14:45:00;7322;38.1;46
22.08.2015;14:55:00;7261;39.3;44
22.08.2015;15:05:00;7208;40.5;47
22.08.2015;15:15:00;7116;41.7;46
22.08.2015;15:25:00;7008;42.8;44
22.08.2015;15:35:00;6892;44.0;47
22.08.2015;15:45:00;6754;45.1;45
22.08.2015;15:55:00;6621;46.2;45
22.08.2015;16:05:00;6467;47.3;47
22.08.2015;16:15:00;6166;48.3;44
22.08.2015;16:25:00;5800;49.3;48
22.08.2015;16:35:00;5454;50.2;44
22.08.2015;16:45:00;5006;51.0;47
22.08.2015;16:55:00;4734;51.8;48
22.08.2015;17:05:00;4416;52.5;44
22.08.2015;17:15:00;4212;53.2;46
22.08.2015;17:25:00;3967;53.9;48
22.08.2015;17:35:00;3745;54.5;48
22.08.2015;17:45:00;3507;55.1;48
22.08.2015;17:55:00;3261;55.7;48
22.08.2015;18:05:00;3014;56.2;47
22.08.2015;18:15:00;2770;56.7;47
22.08.2015;18:25:00;2392;57.1;46
22.08.2015;18:35:00;1966;57.4;45
22.08.2015;18:45:00;1586;57.7;44
22.08.2015;18:55:00;1337;57.9;43
22.08.2015;19:05:00;1089;58.1;42
22.08.2015;19:15:00;781;58.2;41
22.08.2015;19:25:00;543;58.3;41
22.08.2015;19:35:00;319;58.4;40
22.08.2015;19:45:00;222;58.4;40
22.08.2015;19:55:00;210;58.5;40
22.08.2015;20:05:00;181;58.5;39
22.08.2015;20:15:00;142;58.5;39
22.08.2015;20:25:00;110;58.6;39
22.08.2015;20:35:00;90;58.6;39
22.08.2015;21:00:00;0;58.6;0
23.08.2015;06:35:00;0;0;1
23.08.2015;06:45:00;138;0;29
23.08.2015;06:55:00;180;0;30
23.08.2015;07:05:00;229;0;31
23.08.2015;07:15:00;271;0.1;32
23.08.2015;07:25:00;314;0.1;32
23.08.2015;07:35:00;366;0.2;32
23.08.2015;07:45:00;424;0.2;33
23.08.2015;07:55:00;507;0.3;33
23.08.2015;08:05:00;681;0.4;33
23.08.2015;08:15:00;1258;0.6;33
23.08.2015;08:25:00;1524;0.9;33
23.08.2015;08:35:00;1807;1.1;34
23.08.2015;08:45:00;2095;1.5;34
23.08.2015;08:55:00;2419;1.9;35
23.08.2015;09:05:00;2740;2.3;36
23.08.2015;09:15:00;3118;2.8;37
23.08.2015;09:25:00;3489;3.4;38
23.08.2015;09:35:00;3820;4.0;39
23.08.2015;09:45:00;4115;4.6;41
23.08.2015;09:55:00;4406;5.4;42
23.08.2015;10:05:00;4680;6.1;43
23.08.2015;10:15:00;4918;6.9;45
23.08.2015;10:25:00;5118;7.8;46
23.08.2015;10:35:00;5398;8.6;47
23.08.2015;10:45:00;5605;9.6;46
23.08.2015;10:55:00;5849;10.5;45
23.08.2015;11:05:00;6107;11.5;48
23.08.2015;11:15:00;6086;12.5;44
23.08.2015;11:25:00;6385;13.5;48
23.08.2015;11:35:00;6572;14.6;44
23.08.2015;11:45:00;6610;15.7;47
23.08.2015;11:55:00;6496;16.8;45
23.08.2015;12:05:00;6547;17.9;46
23.08.2015;12:15:00;7232;19.0;46
23.08.2015;12:25:00;7725;20.2;44
23.08.2015;12:35:00;7150;21.4;46
23.08.2015;12:45:00;3714;22.1;43
23.08.2015;12:55:00;2860;22.8;45
23.08.2015;13:05:00;3641;23.4;46
23.08.2015;13:15:00;4034;24.0;47
23.08.2015;13:25:00;2595;24.5;46
23.08.2015;13:35:00;1689;24.8;44
23.08.2015;13:45:00;1310;25.0;43
23.08.2015;13:55:00;1748;25.3;42
23.08.2015;14:05:00;1361;25.6;42
23.08.2015;14:15:00;715;25.7;40
23.08.2015;14:25:00;519;25.8;40
23.08.2015;14:35:00;624;25.9;40
23.08.2015;14:45:00;981;26.0;39
23.08.2015;14:55:00;2526;26.3;39
23.08.2015;15:05:00;3198;26.9;41
23.08.2015;15:15:00;1705;27.2;40
23.08.2015;15:25:00;1482;27.5;40
23.08.2015;15:35:00;1166;27.7;39
23.08.2015;15:45:00;854;27.8;39
23.08.2015;15:55:00;862;28.0;39
23.08.2015;16:05:00;1118;28.2;38
23.08.2015;16:15:00;1050;28.3;38
23.08.2015;16:25:00;837;28.5;38
23.08.2015;16:35:00;983;28.6;38
23.08.2015;16:45:00;764;28.8;38
23.08.2015;16:55:00;1041;28.9;38
23.08.2015;17:05:00;1143;29.1;38
23.08.2015;17:15:00;1180;29.3;38
23.08.2015;17:25:00;1627;29.6;37
23.08.2015;17:35:00;1175;29.8;37
23.08.2015;17:45:00;723;29.9;37
23.08.2015;17:55:00;442;30.0;37
23.08.2015;18:05:00;256;30.0;37
23.08.2015;18:15:00;376;30.1;37
23.08.2015;18:25:00;369;30.2;37
23.08.2015;18:35:00;273;30.2;37
23.08.2015;18:45:00;291;30.3;37
23.08.2015;18:55:00;310;30.3;37
23.08.2015;19:05:00;357;30.4;37
23.08.2015;19:15:00;228;30.4;37
23.08.2015;19:25:00;258;30.5;36
23.08.2015;19:35:00;224;30.5;36
23.08.2015;19:45:00;204;30.5;36
23.08.2015;19:55:00;155;30.6;36
23.08.2015;20:05:00;100;30.6;36
23.08.2015;20:15:00;90;30.6;36
23.08.2015;21:00:00;0;30.6;0
24.08.2015;06:40:00;0;0;4
24.08.2015;06:50:00;163;0;29
24.08.2015;07:00:00;247;0;30
24.08.2015;07:10:00;420;0.1;31
24.08.2015;07:20:00;439;0.1;31
24.08.2015;07:30:00;301;0.2;32
24.08.2015;07:40:00;470;0.3;32
24.08.2015;07:50:00;692;0.4;32
24.08.2015;08:00:00;1051;0.5;33
24.08.2015;08:10:00;809;0.7;33
24.08.2015;08:20:00;566;0.8;33
24.08.2015;08:30:00;502;0.9;33
24.08.2015;08:40:00;461;0.9;34
24.08.2015;08:50:00;512;1.0;34
24.08.2015;09:00:00;760;1.1;34
24.08.2015;09:10:00;1046;1.3;34
24.08.2015;09:20:00;1328;1.5;34
24.08.2015;09:30:00;1778;1.8;34
24.08.2015;09:40:00;1266;2.0;35
24.08.2015;10:00:00;3407;2.7;35
24.08.2015;10:10:00;2554;3.3;38
24.08.2015;10:20:00;1384;3.5;37
24.08.2015;10:40:00;1872;4.0;36
24.08.2015;11:10:00;2255;5.2;38
24.08.2015;11:20:00;2173;5.5;38
24.08.2015;11:40:00;1917;6.1;38
24.08.2015;11:50:00;1504;6.4;38
24.08.2015;12:00:00;1622;6.6;37
24.08.2015;12:10:00;3540;7.1;38
24.08.2015;12:20:00;4152;7.8;40
24.08.2015;12:30:00;2827;8.3;41
24.08.2015;12:40:00;3006;8.8;41
24.08.2015;12:50:00;4276;9.4;42
24.08.2015;13:00:00;4078;10.1;43
24.08.2015;13:10:00;5608;11.0;46
24.08.2015;13:20:00;4848;12.0;48
24.08.2015;13:30:00;8321;13.3;44
24.08.2015;13:40:00;7272;14.6;44
24.08.2015;13:50:00;8189;16.0;46
24.08.2015;14:00:00;5544;16.9;44
24.08.2015;14:10:00;3702;17.5;45
24.08.2015;14:20:00;2404;17.9;44
24.08.2015;14:30:00;4571;18.5;44
24.08.2015;14:40:00;3477;19.3;44
24.08.2015;14:50:00;3764;20.0;44
24.08.2015;15:00:00;2218;20.4;44
24.08.2015;15:10:00;2687;20.8;43
24.08.2015;15:20:00;2085;21.2;43
24.08.2015;15:30:00;2153;21.5;42
24.08.2015;15:40:00;1944;21.9;42
24.08.2015;15:50:00;1344;22.1;41
24.08.2015;16:00:00;2536;22.5;41
24.08.2015;16:10:00;1975;22.8;41
24.08.2015;16:20:00;895;23.0;40
24.08.2015;16:30:00;1027;23.1;39
24.08.2015;16:40:00;970;23.3;39
24.08.2015;16:50:00;1022;23.5;39
24.08.2015;17:00:00;639;23.6;39
24.08.2015;17:10:00;1004;23.7;38
24.08.2015;17:20:00;545;23.8;38
24.08.2015;17:30:00;185;23.9;38
24.08.2015;17:40:00;428;23.9;38
24.08.2015;17:50:00;235;24.0;37
24.08.2015;18:00:00;154;24.0;37
24.08.2015;18:10:00;258;24.0;37
24.08.2015;18:20:00;387;24.1;37
24.08.2015;18:30:00;283;24.2;37
24.08.2015;18:40:00;252;24.2;37
24.08.2015;18:50:00;236;24.2;37
24.08.2015;19:00:00;224;24.3;37
24.08.2015;19:10:00;277;24.3;36
24.08.2015;19:20:00;225;24.4;36
24.08.2015;19:30:00;252;24.4;36
24.08.2015;19:40:00;120;24.4;36
24.08.2015;19:50:00;106;24.5;36
24.08.2015;20:00:00;92;24.5;36
24.08.2015;21:00:00;0;24.5;0
25.08.2015;06:40:00;0;0;2
25.08.2015;06:50:00;135;0;29
25.08.2015;07:00:00;186;0;30
25.08.2015;07:10:00;281;0;31
25.08.2015;07:20:00;459;0.1;31
25.08.2015;07:30:00;487;0.2;31
25.08.2015;07:40:00;659;0.3;32
25.08.2015;07:50:00;794;0.4;32
25.08.2015;08:00:00;908;0.6;32
25.08.2015;08:10:00;994;0.7;33
25.08.2015;08:20:00;1145;0.9;33
25.08.2015;08:55:00;1723;1.8;34
25.08.2015;09:50:00;4921;4.4;40
25.08.2015;10:00:00;2544;5.0;41
25.08.2015;10:10:00;4035;5.6;41
25.08.2015;10:20:00;5858;6.4;43
25.08.2015;10:30:00;6279;7.4;46
25.08.2015;10:40:00;5480;8.4;48
25.08.2015;10:50:00;6531;9.4;44
25.08.2015;11:00:00;3416;10.2;46
25.08.2015;11:10:00;3256;10.7;45
25.08.2015;11:20:00;3154;11.3;44
25.08.2015;11:30:00;3940;12.0;45
25.08.2015;11:40:00;4584;12.8;47
25.08.2015;11:50:00;7516;13.8;45
