Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.08.2015;12:00:00;7285;15.0;44
25.08.2015;12:10:00;7483;16.1;47
25.08.2015;12:20:00;7535;17.4;45
25.08.2015;12:30:00;7672;18.6;45
25.08.2015;12:40:00;7704;19.9;47
25.08.2015;12:50:00;7914;21.2;45
25.08.2015;13:00:00;7858;22.5;44
25.08.2015;13:10:00;7931;23.8;46
25.08.2015;13:20:00;7907;25.1;47
25.08.2015;13:30:00;7902;26.4;44
25.08.2015;13:40:00;8000;27.7;45
25.08.2015;13:50:00;7880;29.0;47
25.08.2015;14:00:00;6504;30.2;45
25.08.2015;14:10:00;5866;31.2;48
25.08.2015;14:20:00;6462;32.4;44
25.08.2015;14:30:00;7791;33.7;45
25.08.2015;14:40:00;7711;34.6;45
25.08.2015;14:50:00;7663;35.9;44
25.08.2015;15:00:00;7427;37.2;46
25.08.2015;15:10:00;7301;38.4;47
25.08.2015;15:20:00;7144;39.6;44
25.08.2015;15:30:00;7064;40.7;46
25.08.2015;15:40:00;7126;41.9;47
25.08.2015;15:50:00;6915;43.0;44
25.08.2015;16:00:00;6673;44.1;47
25.08.2015;16:10:00;6330;45.2;45
25.08.2015;16:20:00;5978;46.2;46
25.08.2015;16:30:00;5648;47.1;46
25.08.2015;16:40:00;5179;48.0;48
25.08.2015;16:50:00;4830;48.8;44
25.08.2015;17:00:00;4454;49.6;46
25.08.2015;17:10:00;4285;50.3;48
25.08.2015;17:20:00;4112;51.0;49
25.08.2015;17:30:00;3796;51.6;48
25.08.2015;17:40:00;3511;52.2;48
25.08.2015;17:50:00;3291;52.8;48
25.08.2015;18:00:00;2950;53.3;47
25.08.2015;18:10:00;2740;53.7;47
25.08.2015;18:20:00;2346;54.1;46
25.08.2015;18:30:00;1944;54.5;45
25.08.2015;18:40:00;1563;54.7;43
25.08.2015;18:50:00;1329;55.0;42
25.08.2015;19:00:00;1083;55.2;42
25.08.2015;19:10:00;720;55.3;41
25.08.2015;19:20:00;444;55.4;40
25.08.2015;19:30:00;348;55.4;40
25.08.2015;19:40:00;247;55.5;39
25.08.2015;19:50:00;238;55.5;39
25.08.2015;20:00:00;196;55.6;39
25.08.2015;20:10:00;147;55.6;38
25.08.2015;20:20:00;111;55.6;38
25.08.2015;21:00:00;0;55.6;0
26.08.2015;06:40:00;0;0;4
26.08.2015;06:50:00;142;0;29
26.08.2015;07:00:00;193;0;30
26.08.2015;07:10:00;242;0;31
26.08.2015;07:20:00;287;0.1;31
26.08.2015;07:30:00;333;0.1;32
26.08.2015;07:40:00;376;0.2;32
26.08.2015;07:50:00;424;0.3;32
26.08.2015;08:00:00;478;0.3;32
26.08.2015;08:10:00;1005;0.5;33
26.08.2015;08:20:00;1350;0.7;33
26.08.2015;08:30:00;1651;0.9;33
26.08.2015;08:40:00;1975;1.3;33
26.08.2015;08:50:00;2265;1.6;34
26.08.2015;09:00:00;2609;2.0;35
26.08.2015;09:10:00;2975;2.5;36
26.08.2015;09:20:00;3347;3.0;37
26.08.2015;09:30:00;3753;3.6;38
26.08.2015;09:40:00;4093;4.3;40
26.08.2015;09:50:00;4409;5.0;41
26.08.2015;10:00:00;4714;5.8;43
26.08.2015;10:10:00;4959;6.6;44
26.08.2015;10:20:00;5196;7.4;46
26.08.2015;10:30:00;5441;8.3;47
26.08.2015;10:40:00;5677;9.3;48
26.08.2015;10:50:00;5880;10.2;44
26.08.2015;11:00:00;6097;11.2;47
26.08.2015;11:10:00;6271;12.2;45
26.08.2015;11:20:00;6454;13.3;46
26.08.2015;11:30:00;6598;14.4;44
26.08.2015;11:40:00;6769;15.5;47
26.08.2015;11:50:00;6924;16.6;44
26.08.2015;12:00:00;6936;17.8;47
26.08.2015;12:10:00;7157;18.9;46
26.08.2015;12:20:00;7249;20.1;44
26.08.2015;12:30:00;7348;21.3;47
26.08.2015;12:40:00;7413;22.5;46
26.08.2015;12:50:00;6554;23.7;44
26.08.2015;13:00:00;7791;24.9;47
26.08.2015;13:10:00;7644;26.1;46
26.08.2015;13:20:00;7408;27.4;44
26.08.2015;13:30:00;7324;28.6;46
26.08.2015;13:40:00;6797;29.8;47
26.08.2015;13:50:00;6469;30.9;44
26.08.2015;14:00:00;7245;32.1;47
26.08.2015;14:10:00;7200;33.3;46
26.08.2015;14:20:00;7223;34.5;44
26.08.2015;14:30:00;7222;35.7;47
26.08.2015;14:40:00;7091;36.8;46
26.08.2015;14:50:00;7223;38.0;44
26.08.2015;15:00:00;7249;39.2;47
26.08.2015;15:10:00;6995;40.4;46
26.08.2015;15:20:00;6971;41.5;44
26.08.2015;15:30:00;6807;42.7;47
26.08.2015;15:40:00;6748;43.8;45
26.08.2015;15:50:00;6583;44.9;44
26.08.2015;16:00:00;6423;45.9;47
26.08.2015;16:10:00;6116;47.0;44
26.08.2015;16:20:00;5801;47.9;47
26.08.2015;16:30:00;5421;48.8;44
26.08.2015;16:40:00;5023;49.7;47
26.08.2015;16:50:00;4647;50.5;48
26.08.2015;17:00:00;4375;51.2;44
26.08.2015;17:10:00;4157;51.9;46
26.08.2015;17:20:00;3971;52.6;47
26.08.2015;17:30:00;3745;53.2;48
26.08.2015;17:40:00;3502;53.8;48
26.08.2015;17:50:00;3271;54.3;48
26.08.2015;18:00:00;3030;54.8;47
26.08.2015;18:10:00;2742;55.3;47
26.08.2015;18:20:00;2375;55.7;46
26.08.2015;18:30:00;1931;56.0;45
26.08.2015;18:40:00;1556;56.3;44
26.08.2015;18:50:00;1325;56.5;43
26.08.2015;19:00:00;1003;56.7;42
26.08.2015;19:10:00;659;56.8;41
26.08.2015;19:20:00;497;56.9;40
26.08.2015;19:30:00;281;57.0;40
26.08.2015;19:40:00;208;57.0;40
26.08.2015;19:50:00;203;57.1;39
26.08.2015;20:00:00;166;57.1;39
26.08.2015;20:10:00;118;57.1;39
26.08.2015;20:20:00;94;57.1;39
26.08.2015;21:00:00;0;57.1;0
27.08.2015;06:30:00;0;0;11
27.08.2015;06:40:00;0;0;29
27.08.2015;06:50:00;132;0;30
27.08.2015;07:00:00;199;0;31
27.08.2015;07:10:00;273;0;31
27.08.2015;07:20:00;293;0.1;32
27.08.2015;07:30:00;357;0.1;32
27.08.2015;07:40:00;405;0.2;32
27.08.2015;07:50:00;463;0.3;33
27.08.2015;08:00:00;535;0.4;33
27.08.2015;08:10:00;1030;0.5;33
27.08.2015;08:20:00;1419;0.7;33
27.08.2015;08:30:00;1249;0.9;33
27.08.2015;08:40:00;2010;1.2;34
27.08.2015;08:50:00;2017;1.6;34
27.08.2015;09:00:00;2239;1.9;35
27.08.2015;09:10:00;2925;2.4;36
27.08.2015;09:20:00;3370;2.9;37
27.08.2015;09:30:00;3465;3.5;38
27.08.2015;09:40:00;3771;4.1;39
27.08.2015;09:50:00;3931;4.7;41
27.08.2015;10:00:00;4493;5.5;42
27.08.2015;10:10:00;4740;6.2;43
27.08.2015;10:20:00;4940;7.0;44
27.08.2015;10:30:00;5290;7.8;46
27.08.2015;10:40:00;5521;8.8;48
27.08.2015;10:50:00;5682;9.7;44
27.08.2015;11:00:00;5912;10.6;46
27.08.2015;11:10:00;6130;11.6;47
27.08.2015;11:20:00;6285;12.7;45
27.08.2015;11:30:00;6460;13.7;47
27.08.2015;11:40:00;6513;14.8;45
27.08.2015;11:50:00;6737;15.9;45
27.08.2015;12:00:00;6854;17.0;47
27.08.2015;12:10:00;6673;18.1;44
27.08.2015;12:20:00;6869;19.3;48
27.08.2015;12:30:00;6451;20.4;44
27.08.2015;12:40:00;6529;21.4;47
27.08.2015;12:50:00;7028;22.6;45
27.08.2015;13:00:00;7080;23.8;44
27.08.2015;13:10:00;7190;24.9;47
27.08.2015;13:20:00;7389;26.2;45
27.08.2015;13:30:00;7356;27.4;44
27.08.2015;13:40:00;6927;28.5;47
27.08.2015;13:50:00;6235;29.6;45
27.08.2015;14:00:00;6771;30.7;45
27.08.2015;14:10:00;6700;31.8;47
27.08.2015;14:20:00;6806;32.9;44
27.08.2015;14:30:00;6124;34.0;47
27.08.2015;14:40:00;5883;35.0;45
27.08.2015;14:50:00;5532;35.9;46
27.08.2015;15:00:00;5301;36.8;45
27.08.2015;15:10:00;5273;37.7;48
27.08.2015;15:20:00;4652;38.5;44
27.08.2015;15:30:00;4716;39.3;45
27.08.2015;15:40:00;4261;40.0;48
27.08.2015;15:50:00;4376;40.8;46
27.08.2015;16:00:00;3829;41.5;44
27.08.2015;16:10:00;3704;42.1;46
27.08.2015;16:20:00;3836;42.7;47
27.08.2015;16:30:00;2864;43.2;46
27.08.2015;16:40:00;2379;43.6;45
27.08.2015;16:50:00;2510;44.0;45
27.08.2015;17:00:00;2057;44.4;44
27.08.2015;17:10:00;2318;44.8;44
27.08.2015;17:20:00;1693;45.1;43
27.08.2015;17:30:00;1195;45.3;42
27.08.2015;17:40:00;1898;45.6;41
27.08.2015;17:50:00;3099;46.0;42
27.08.2015;18:00:00;2980;46.5;43
27.08.2015;18:10:00;2160;46.9;43
27.08.2015;18:20:00;2072;47.2;42
27.08.2015;18:30:00;1739;47.5;42
27.08.2015;18:40:00;1255;47.8;41
27.08.2015;18:50:00;864;47.9;40
27.08.2015;19:00:00;671;48.0;40
27.08.2015;19:10:00;548;48.1;40
27.08.2015;19:20:00;506;48.2;39
27.08.2015;19:30:00;360;48.3;39
27.08.2015;19:40:00;313;48.3;39
27.08.2015;19:50:00;241;48.4;39
27.08.2015;20:00:00;171;48.4;38
27.08.2015;20:10:00;117;48.4;38
27.08.2015;20:20:00;92;48.4;38
27.08.2015;21:00:00;0;48.5;0
28.08.2015;06:45:00;0;0;2
28.08.2015;06:55:00;133;0;30
28.08.2015;07:05:00;170;0;31
28.08.2015;07:15:00;211;0;31
28.08.2015;07:25:00;257;0.1;32
28.08.2015;07:35:00;286;0.1;32
28.08.2015;07:45:00;382;0.2;33
28.08.2015;07:55:00;449;0.2;33
28.08.2015;08:05:00;613;0.3;33
28.08.2015;08:15:00;1148;0.5;33
28.08.2015;08:25:00;1404;0.7;34
28.08.2015;08:35:00;1675;1.0;34
28.08.2015;08:45:00;1959;1.3;34
28.08.2015;08:55:00;2446;1.7;35
28.08.2015;09:05:00;3060;2.2;36
28.08.2015;09:15:00;2981;2.7;37
28.08.2015;09:25:00;3263;3.2;39
28.08.2015;09:35:00;3442;3.7;39
28.08.2015;09:45:00;1376;3.9;38
28.08.2015;09:55:00;1550;4.2;38
28.08.2015;10:05:00;2461;4.6;38
28.08.2015;10:15:00;4241;5.0;39
28.08.2015;10:25:00;2972;5.6;40
28.08.2015;10:35:00;2560;6.1;41
28.08.2015;10:45:00;2735;6.5;41
28.08.2015;10:55:00;6423;7.5;44
28.08.2015;11:05:00;5654;8.3;46
28.08.2015;11:15:00;5035;9.2;47
28.08.2015;11:25:00;6910;10.2;44
28.08.2015;11:35:00;7054;11.3;47
28.08.2015;11:45:00;5651;12.3;44
28.08.2015;11:55:00;6450;13.3;47
28.08.2015;12:05:00;6795;14.4;44
28.08.2015;12:15:00;6797;15.5;47
28.08.2015;12:25:00;6251;16.6;45
28.08.2015;12:35:00;7073;17.7;45
28.08.2015;12:45:00;6929;18.9;47
28.08.2015;12:55:00;7164;20.0;44
28.08.2015;13:05:00;7366;21.2;47
28.08.2015;13:15:00;7472;22.5;46
28.08.2015;13:25:00;7265;23.7;44
28.08.2015;13:35:00;7010;24.8;47
28.08.2015;13:45:00;6964;26.0;46
28.08.2015;13:55:00;7209;27.2;44
28.08.2015;14:05:00;7288;28.4;47
28.08.2015;14:15:00;7285;29.6;46
28.08.2015;14:25:00;7263;30.8;44
28.08.2015;14:35:00;7202;32.0;47
28.08.2015;14:45:00;7069;33.1;46
28.08.2015;14:55:00;7027;34.3;44
28.08.2015;15:05:00;6944;35.4;47
28.08.2015;15:15:00;6824;36.6;45
28.08.2015;15:25:00;6704;37.7;45
28.08.2015;15:35:00;6540;38.8;47
28.08.2015;15:45:00;6402;39.8;44
28.08.2015;15:55:00;6262;40.9;47
28.08.2015;16:05:00;5973;41.9;45
28.08.2015;16:15:00;5692;42.8;47
28.08.2015;16:25:00;5166;43.7;45
28.08.2015;16:35:00;3522;44.4;46
28.08.2015;16:45:00;4762;45.1;48
28.08.2015;16:55:00;4326;45.8;44
28.08.2015;17:05:00;4002;46.5;46
28.08.2015;17:15:00;3917;47.2;47
28.08.2015;17:25:00;3736;47.8;48
28.08.2015;17:35:00;3493;48.4;48
28.08.2015;17:45:00;3182;48.9;48
28.08.2015;17:55:00;2947;49.4;47
28.08.2015;18:05:00;2649;49.9;47
28.08.2015;18:15:00;1960;50.2;46
28.08.2015;18:25:00;1775;50.5;45
28.08.2015;18:35:00;927;50.7;43
28.08.2015;18:45:00;442;50.8;42
28.08.2015;18:55:00;589;50.9;41
28.08.2015;19:05:00;566;51.0;41
28.08.2015;19:15:00;409;51.1;41
28.08.2015;19:25:00;384;51.1;40
28.08.2015;19:35:00;315;51.2;40
28.08.2015;19:45:00;267;51.2;40
28.08.2015;19:55:00;214;51.3;39
28.08.2015;20:05:00;168;51.3;39
28.08.2015;20:15:00;111;51.3;39
28.08.2015;20:25:00;93;51.3;39
28.08.2015;21:00:00;0;51.3;0
29.08.2015;06:45:00;0;0;12
29.08.2015;06:55:00;146;0;30
29.08.2015;07:05:00;187;0;31
29.08.2015;07:15:00;225;0;32
29.08.2015;07:25:00;258;0.1;32
29.08.2015;07:35:00;300;0.1;33
29.08.2015;07:45:00;345;0.2;33
29.08.2015;07:55:00;401;0.2;33
29.08.2015;08:05:00;590;0.3;33
29.08.2015;08:15:00;1098;0.5;34
29.08.2015;08:25:00;1364;0.7;34
29.08.2015;08:35:00;1527;0.9;34
29.08.2015;08:45:00;1943;1.3;34
29.08.2015;08:55:00;2245;1.6;35
29.08.2015;09:05:00;2571;2.0;36
29.08.2015;09:15:00;2929;2.5;37
29.08.2015;09:25:00;3289;3.0;38
29.08.2015;09:35:00;3650;3.6;39
29.08.2015;09:45:00;3919;4.2;41
29.08.2015;09:55:00;4220;4.9;42
29.08.2015;10:05:00;4482;5.6;43
29.08.2015;10:15:00;4722;6.4;45
29.08.2015;10:25:00;4960;7.2;46
29.08.2015;10:35:00;5196;8.1;47
29.08.2015;10:45:00;5409;8.9;48
29.08.2015;10:55:00;5607;9.9;44
29.08.2015;11:05:00;5779;10.8;47
29.08.2015;11:15:00;5959;11.8;44
29.08.2015;11:25:00;6125;12.8;47
29.08.2015;11:35:00;6255;13.8;44
29.08.2015;11:45:00;6417;14.9;48
29.08.2015;11:55:00;6544;15.9;44
29.08.2015;12:05:00;6661;17.0;47
29.08.2015;12:15:00;6800;18.1;46
29.08.2015;12:25:00;6822;19.3;44
29.08.2015;12:35:00;6855;20.4;47
29.08.2015;12:45:00;6997;21.5;44
29.08.2015;12:55:00;6769;22.6;46
29.08.2015;13:05:00;7060;23.8;46
29.08.2015;13:15:00;7055;25.0;44
29.08.2015;13:25:00;7091;26.1;47
29.08.2015;13:35:00;7132;27.3;46
29.08.2015;13:45:00;6935;28.5;44
29.08.2015;13:55:00;5877;29.5;47
29.08.2015;14:05:00;7285;30.7;44
29.08.2015;14:15:00;7117;31.8;47
29.08.2015;14:25:00;7117;33.0;46
29.08.2015;14:35:00;6913;34.2;44
29.08.2015;14:45:00;7011;35.3;47
29.08.2015;14:55:00;6870;36.5;45
29.08.2015;15:05:00;6777;37.6;45
29.08.2015;15:15:00;6692;38.7;47
29.08.2015;15:25:00;6566;39.8;44
29.08.2015;15:35:00;6501;40.9;47
29.08.2015;15:45:00;6338;41.9;46
29.08.2015;15:55:00;6201;42.9;44
29.08.2015;16:05:00;5930;43.9;47
29.08.2015;16:15:00;5618;44.9;44
29.08.2015;16:25:00;5272;45.8;47
29.08.2015;16:35:00;4837;46.6;45
29.08.2015;16:45:00;4493;47.3;45
29.08.2015;16:55:00;4188;48.0;47
29.08.2015;17:05:00;4026;48.7;48
29.08.2015;17:15:00;3801;49.4;44
29.08.2015;17:25:00;3596;50.0;45
29.08.2015;17:35:00;3361;50.5;46
29.08.2015;17:45:00;3116;51.0;47
29.08.2015;17:55:00;2868;51.5;46
29.08.2015;18:05:00;2610;52.0;46
29.08.2015;18:15:00;2256;52.4;45
29.08.2015;18:25:00;1839;52.7;45
29.08.2015;18:35:00;1457;52.9;44
29.08.2015;18:45:00;1120;53.1;43
29.08.2015;18:55:00;950;53.3;42
29.08.2015;19:05:00;674;53.4;41
29.08.2015;19:15:00;470;53.5;41
29.08.2015;19:25:00;279;53.6;41
29.08.2015;19:35:00;208;53.6;41
29.08.2015;19:45:00;200;53.6;40
29.08.2015;19:55:00;166;53.7;40
29.08.2015;20:05:00;125;53.7;40
29.08.2015;20:15:00;100;53.7;39
29.08.2015;21:00:00;0;53.7;0
30.08.2015;06:45:00;0;0;6
30.08.2015;06:55:00;139;0;31
30.08.2015;07:05:00;179;0;32
30.08.2015;07:15:00;217;0;32
30.08.2015;07:25:00;256;0.1;33
30.08.2015;07:35:00;295;0.1;33
30.08.2015;07:45:00;335;0.2;34
30.08.2015;07:55:00;391;0.2;34
30.08.2015;08:05:00;544;0.3;34
30.08.2015;08:15:00;1026;0.5;34
30.08.2015;08:25:00;1324;0.7;35
30.08.2015;08:35:00;1603;0.9;35
30.08.2015;08:45:00;1900;1.2;35
30.08.2015;08:55:00;2203;1.6;35
30.08.2015;09:05:00;2525;2.0;36
30.08.2015;09:15:00;2895;2.4;37
30.08.2015;09:25:00;3276;3.0;39
30.08.2015;09:35:00;3640;3.5;40
30.08.2015;09:45:00;3925;4.2;41
30.08.2015;09:55:00;4218;4.9;43
30.08.2015;10:05:00;4498;5.6;44
30.08.2015;10:15:00;4750;6.4;45
30.08.2015;10:25:00;4989;7.2;47
30.08.2015;10:35:00;5222;8.0;48
30.08.2015;10:45:00;5464;8.9;44
30.08.2015;10:55:00;5697;9.8;46
30.08.2015;11:05:00;5911;10.8;46
30.08.2015;11:15:00;6105;11.8;46
30.08.2015;11:25:00;6249;12.8;45
30.08.2015;11:35:00;6430;13.9;46
30.08.2015;11:45:00;6514;15.0;44
30.08.2015;11:55:00;6683;16.1;48
30.08.2015;12:05:00;6816;17.2;44
30.08.2015;12:15:00;6883;18.3;46
30.08.2015;12:25:00;6983;19.5;46
30.08.2015;12:35:00;7063;20.6;44
30.08.2015;12:45:00;7131;21.8;47
30.08.2015;12:55:00;7133;23.0;46
30.08.2015;13:05:00;7145;24.1;44
30.08.2015;13:15:00;7233;25.3;47
30.08.2015;13:25:00;7238;26.5;45
30.08.2015;13:35:00;7265;27.7;44
30.08.2015;13:45:00;7186;28.9;47
30.08.2015;13:55:00;7104;30.1;45
30.08.2015;14:05:00;7088;31.3;45
30.08.2015;14:15:00;7130;32.4;47
30.08.2015;14:25:00;7101;33.6;44
30.08.2015;14:35:00;7006;34.8;46
30.08.2015;14:45:00;6915;35.9;46
30.08.2015;14:55:00;6837;37.0;44
30.08.2015;15:05:00;6724;38.2;47
30.08.2015;15:15:00;6675;39.3;45
30.08.2015;15:25:00;6573;40.4;44
30.08.2015;15:35:00;6477;41.4;47
30.08.2015;15:45:00;6329;42.5;44
30.08.2015;15:55:00;6222;43.5;47
30.08.2015;16:05:00;5904;44.5;45
30.08.2015;16:15:00;5561;45.4;46
30.08.2015;16:25:00;5196;46.3;45
30.08.2015;16:35:00;4760;47.1;48
30.08.2015;16:45:00;4433;47.9;44
30.08.2015;16:55:00;4151;48.6;46
30.08.2015;17:05:00;3994;49.2;48
30.08.2015;17:15:00;3811;49.9;49
30.08.2015;17:25:00;3581;50.5;47
30.08.2015;17:35:00;3336;51.0;44
30.08.2015;17:45:00;3093;51.6;45
30.08.2015;17:55:00;2856;52.0;46
30.08.2015;18:05:00;2585;52.5;46
30.08.2015;18:15:00;2206;52.9;45
30.08.2015;18:25:00;1803;53.2;45
30.08.2015;18:35:00;1357;53.4;44
30.08.2015;18:45:00;1092;53.6;43
30.08.2015;18:55:00;918;53.8;42
30.08.2015;19:05:00;640;53.9;42
30.08.2015;19:15:00;432;54.0;41
30.08.2015;19:25:00;273;54.0;41
30.08.2015;19:35:00;215;54.0;41
30.08.2015;19:45:00;201;54.1;41
30.08.2015;19:55:00;157;54.1;40
30.08.2015;20:05:00;115;54.1;40
30.08.2015;21:00:00;0;54.1;0
31.08.2015;06:45:00;0;0;1
31.08.2015;06:55:00;134;0;31
31.08.2015;07:05:00;176;0;32
31.08.2015;07:15:00;218;0;32
31.08.2015;07:25:00;254;0.1;33
31.08.2015;07:35:00;294;0.1;33
31.08.2015;07:45:00;333;0.2;34
31.08.2015;07:55:00;387;0.2;34
31.08.2015;08:05:00;533;0.3;34
31.08.2015;08:15:00;1012;0.4;34
31.08.2015;08:25:00;1320;0.7;35
31.08.2015;08:35:00;1596;0.9;35
31.08.2015;08:45:00;1886;1.2;35
31.08.2015;08:55:00;2199;1.6;35
31.08.2015;09:05:00;2548;2.0;36
31.08.2015;09:15:00;2926;2.4;38
31.08.2015;09:25:00;3302;3.0;39
31.08.2015;09:35:00;3655;3.5;40
31.08.2015;09:45:00;3986;4.2;42
31.08.2015;09:55:00;4259;4.9;43
31.08.2015;10:05:00;4547;5.6;44
31.08.2015;10:15:00;4776;6.4;46
31.08.2015;10:25:00;5044;7.2;47
31.08.2015;10:35:00;5272;8.1;48
31.08.2015;10:45:00;5488;9.0;44
31.08.2015;10:55:00;5717;9.9;47
31.08.2015;11:05:00;5840;10.9;44
31.08.2015;11:15:00;6054;11.9;47
31.08.2015;11:25:00;6186;12.9;44
31.08.2015;11:35:00;6324;13.9;47
31.08.2015;11:45:00;6477;15.0;44
31.08.2015;11:55:00;6618;16.1;48
31.08.2015;12:05:00;6748;17.2;45
31.08.2015;12:15:00;6847;18.3;46
31.08.2015;12:25:00;6947;19.4;46
31.08.2015;12:35:00;7029;20.6;44
31.08.2015;12:45:00;7034;21.7;47
31.08.2015;12:55:00;7113;22.9;45
31.08.2015;13:05:00;7161;24.1;44
31.08.2015;13:15:00;7193;25.3;47
31.08.2015;13:25:00;7245;26.5;45
31.08.2015;13:35:00;7234;27.7;44
31.08.2015;13:45:00;7227;28.9;47
31.08.2015;13:55:00;7176;30.1;45
31.08.2015;14:05:00;7223;31.2;45
31.08.2015;14:15:00;7277;32.4;47
31.08.2015;14:25:00;7175;33.6;45
31.08.2015;14:35:00;7111;34.8;45
31.08.2015;14:45:00;7032;36.0;47
31.08.2015;14:55:00;6956;37.1;44
31.08.2015;15:05:00;6723;38.2;46
31.08.2015;15:15:00;6663;39.4;46
31.08.2015;15:25:00;6529;40.4;44
31.08.2015;15:35:00;6452;41.5;48
31.08.2015;15:45:00;6307;42.5;44
31.08.2015;15:55:00;6136;43.6;46
31.08.2015;16:05:00;5882;44.5;46
31.08.2015;16:15:00;5378;45.5;45
31.08.2015;16:25:00;5081;46.3;45
31.08.2015;16:35:00;4689;47.1;48
31.08.2015;16:45:00;4400;47.8;44
31.08.2015;16:55:00;4181;48.5;46
31.08.2015;17:05:00;4009;49.2;48
31.08.2015;17:15:00;3790;49.8;49
31.08.2015;17:25:00;3505;50.4;49
31.08.2015;17:35:00;3232;51.0;49
31.08.2015;17:45:00;2977;51.5;48
31.08.2015;17:55:00;2741;51.9;48
31.08.2015;18:05:00;2419;52.3;47
31.08.2015;18:15:00;2011;52.7;46
31.08.2015;18:25:00;1558;53.0;45
31.08.2015;18:35:00;1152;53.2;44
31.08.2015;18:45:00;1068;53.4;43
31.08.2015;18:55:00;808;53.5;42
31.08.2015;19:05:00;557;53.6;42
31.08.2015;19:15:00;370;53.7;42
31.08.2015;19:25:00;275;53.7;41
31.08.2015;19:35:00;244;53.8;41
31.08.2015;19:45:00;205;53.8;41
31.08.2015;19:55:00;156;53.8;40
31.08.2015;20:05:00;115;53.9;40
31.08.2015;21:00:00;0;53.9;0
01.09.2015;06:45:00;0;0;19
01.09.2015;06:55:00;146;0;31
01.09.2015;07:05:00;215;0;32
01.09.2015;07:15:00;290;0;33
01.09.2015;07:25:00;312;0.1;33
01.09.2015;07:35:00;353;0.2;34
01.09.2015;07:45:00;432;0.2;34
01.09.2015;07:55:00;497;0.3;34
01.09.2015;08:05:00;636;0.4;34
01.09.2015;08:15:00;922;0.5;35
01.09.2015;08:25:00;1222;0.7;35
01.09.2015;08:35:00;1513;1.0;35
01.09.2015;08:45:00;1798;1.2;35
01.09.2015;08:55:00;2110;1.6;36
01.09.2015;09:05:00;2474;2.0;36
01.09.2015;09:15:00;2762;2.4;38
01.09.2015;09:25:00;3252;2.9;39
01.09.2015;09:35:00;3642;3.5;40
01.09.2015;09:45:00;3363;4.0;40
01.09.2015;09:55:00;3991;4.6;42
01.09.2015;10:05:00;4546;5.4;44
01.09.2015;10:15:00;4302;6.1;45
01.09.2015;10:25:00;3620;6.8;46
01.09.2015;10:35:00;2830;7.3;45
01.09.2015;10:45:00;1860;7.6;43
01.09.2015;10:55:00;2365;8.0;43
01.09.2015;11:05:00;3220;8.6;44
01.09.2015;11:15:00;3798;9.2;46
01.09.2015;11:25:00;4158;10.1;47
01.09.2015;11:35:00;2714;10.4;45
01.09.2015;11:45:00;2008;10.8;44
01.09.2015;11:55:00;1214;11.0;43
01.09.2015;12:05:00;1807;11.3;42
01.09.2015;12:15:00;2794;11.7;43
01.09.2015;12:25:00;2684;12.3;43
01.09.2015;12:35:00;1735;12.6;42
01.09.2015;12:45:00;2767;13.0;42
01.09.2015;12:55:00;3616;13.5;43
01.09.2015;13:05:00;3317;14.1;44
01.09.2015;13:15:00;5996;15.0;47
01.09.2015;13:25:00;7342;16.3;44
01.09.2015;13:35:00;2158;16.9;45
01.09.2015;13:45:00;1516;17.2;43
01.09.2015;13:55:00;1776;17.4;43
01.09.2015;14:05:00;1468;17.7;42
01.09.2015;14:15:00;1076;17.9;41
01.09.2015;14:25:00;754;18.0;41
01.09.2015;14:35:00;745;18.2;40
01.09.2015;14:45:00;674;18.3;40
01.09.2015;14:55:00;501;18.4;40
01.09.2015;15:05:00;494;18.4;40
01.09.2015;15:15:00;827;18.6;39
01.09.2015;15:25:00;964;18.7;39
01.09.2015;15:35:00;853;18.9;39
01.09.2015;15:45:00;673;19.0;39
01.09.2015;15:55:00;617;19.1;39
01.09.2015;16:05:00;741;19.2;39
01.09.2015;16:15:00;885;19.3;39
01.09.2015;16:25:00;889;19.5;38
01.09.2015;16:35:00;749;19.6;38
01.09.2015;16:45:00;648;19.7;38
01.09.2015;16:55:00;927;19.9;38
01.09.2015;17:05:00;1074;20.0;38
01.09.2015;17:15:00;1188;20.2;38
01.09.2015;17:25:00;1084;20.4;38
01.09.2015;17:35:00;1554;20.6;38
01.09.2015;17:45:00;1982;20.9;38
01.09.2015;17:55:00;617;21.1;38
01.09.2015;18:05:00;399;21.2;38
01.09.2015;18:15:00;153;21.2;38
01.09.2015;18:25:00;239;21.3;38
01.09.2015;18:35:00;542;21.3;38
01.09.2015;18:45:00;269;21.4;38
01.09.2015;18:55:00;271;21.5;38
01.09.2015;19:05:00;301;21.5;38
01.09.2015;19:15:00;204;21.5;38
01.09.2015;19:25:00;243;21.6;38
01.09.2015;19:35:00;221;21.6;37
01.09.2015;19:45:00;251;21.7;37
01.09.2015;19:55:00;200;21.7;37
01.09.2015;20:05:00;98;21.7;37
01.09.2015;20:15:00;89;21.7;37
01.09.2015;20:20:00;0;21.7;0
02.09.2015;06:55:00;0;0;6
02.09.2015;07:05:00;179;0;30
02.09.2015;07:15:00;224;0;31
02.09.2015;07:25:00;344;0.1;32
02.09.2015;07:35:00;655;0.2;33
02.09.2015;07:45:00;773;0.3;33
02.09.2015;07:55:00;644;0.4;33
02.09.2015;08:05:00;779;0.5;34
02.09.2015;08:15:00;914;0.7;34
02.09.2015;08:25:00;1043;0.8;34
02.09.2015;08:35:00;1015;1.0;34
02.09.2015;08:45:00;1019;1.2;35
02.09.2015;08:55:00;1247;1.4;35
02.09.2015;09:05:00;1368;1.6;35
02.09.2015;09:15:00;1714;1.9;35
02.09.2015;09:25:00;2322;2.2;35
02.09.2015;09:35:00;2333;2.6;36
02.09.2015;09:45:00;4097;3.2;38
02.09.2015;09:55:00;2304;3.6;39
02.09.2015;10:05:00;1694;3.9;38
02.09.2015;10:15:00;2443;4.3;38
02.09.2015;10:25:00;2311;4.7;39
02.09.2015;10:35:00;2787;5.1;39
02.09.2015;10:45:00;2620;5.5;40
02.09.2015;10:55:00;2717;6.0;40
02.09.2015;11:05:00;3913;6.6;41
02.09.2015;11:15:00;3635;7.3;43
02.09.2015;11:25:00;4734;8.0;44
02.09.2015;11:35:00;3518;8.7;45
02.09.2015;11:45:00;4395;9.3;45
02.09.2015;11:55:00;7118;10.5;45
02.09.2015;12:05:00;7011;11.7;47
02.09.2015;12:15:00;4017;12.5;44
02.09.2015;12:25:00;3240;13.0;44
02.09.2015;12:35:00;4054;13.6;44
02.09.2015;12:45:00;4128;14.2;45
02.09.2015;12:55:00;3928;15.1;47
02.09.2015;13:05:00;5418;15.9;47
02.09.2015;13:15:00;6268;16.9;45
02.09.2015;13:25:00;5760;17.9;44
02.09.2015;13:35:00;5719;19.0;47
02.09.2015;13:45:00;7436;20.0;44
02.09.2015;13:55:00;8933;21.3;47
02.09.2015;14:05:00;6117;22.4;45
02.09.2015;14:15:00;3919;23.0;45
02.09.2015;14:35:00;5212;24.6;46
02.09.2015;14:45:00;3805;25.3;44
02.09.2015;14:55:00;3439;25.9;45
02.09.2015;15:05:00;3997;26.5;46
02.09.2015;15:45:00;3337;29.1;43
02.09.2015;15:55:00;2697;29.6;44
02.09.2015;16:05:00;2540;30.0;44
02.09.2015;16:15:00;2488;30.3;43
02.09.2015;16:25:00;2016;30.7;43
02.09.2015;16:35:00;1863;31.0;42
02.09.2015;16:45:00;1758;31.3;42
02.09.2015;16:55:00;1245;31.5;41
02.09.2015;17:05:00;1580;31.7;41
02.09.2015;17:15:00;1485;32.0;41
02.09.2015;17:25:00;1249;32.2;40
02.09.2015;17:35:00;1322;32.4;40
02.09.2015;17:45:00;1160;32.6;40
02.09.2015;17:55:00;1246;32.8;39
02.09.2015;18:05:00;1082;33.0;39
02.09.2015;18:15:00;1191;33.2;39
02.09.2015;18:25:00;677;33.3;39
02.09.2015;18:35:00;530;33.4;39
02.09.2015;18:45:00;602;33.5;39
02.09.2015;18:55:00;541;33.6;38
02.09.2015;19:05:00;421;33.7;38
02.09.2015;19:15:00;326;33.7;38
02.09.2015;19:25:00;336;33.8;38
02.09.2015;19:35:00;229;33.8;38
02.09.2015;19:45:00;177;33.9;38
02.09.2015;19:55:00;107;33.9;38
02.09.2015;20:05:00;96;33.9;37
02.09.2015;20:15:00;89;33.9;37
02.09.2015;20:25:00;0;33.9;0
03.09.2015;06:55:00;0;0;8
03.09.2015;07:05:00;167;0;30
03.09.2015;07:15:00;202;0;31
03.09.2015;07:25:00;257;0;32
03.09.2015;07:35:00;315;0.1;32
03.09.2015;07:45:00;383;0.2;33
03.09.2015;07:55:00;446;0.2;33
03.09.2015;08:05:00;487;0.3;33
03.09.2015;08:15:00;765;0.4;33
03.09.2015;08:25:00;1029;0.6;34
03.09.2015;08:35:00;1524;0.8;34
03.09.2015;08:45:00;1403;1.0;34
03.09.2015;08:55:00;1930;1.3;34
03.09.2015;09:05:00;2550;1.7;35
03.09.2015;09:15:00;1357;2.0;35
03.09.2015;09:25:00;1331;2.2;35
03.09.2015;09:35:00;1170;2.4;36
03.09.2015;09:45:00;1466;2.6;36
03.09.2015;09:55:00;1818;2.9;36
03.09.2015;10:05:00;1871;3.2;36
03.09.2015;10:15:00;1475;3.5;36
03.09.2015;10:25:00;818;3.6;36
03.09.2015;10:35:00;1286;3.8;36
03.09.2015;10:45:00;1958;4.1;36
03.09.2015;10:55:00;1931;4.4;37
03.09.2015;11:05:00;2029;4.7;37
03.09.2015;11:15:00;1798;5.0;37
03.09.2015;11:25:00;1775;5.3;38
03.09.2015;11:35:00;2413;5.7;38
03.09.2015;11:45:00;3708;6.2;39
03.09.2015;11:55:00;4175;6.9;41
03.09.2015;12:05:00;2712;7.4;41
03.09.2015;12:15:00;1844;7.8;40
03.09.2015;12:25:00;1860;8.1;40
03.09.2015;12:35:00;2118;8.4;40
03.09.2015;12:45:00;2180;8.8;40
03.09.2015;12:55:00;1685;9.0;39
03.09.2015;13:05:00;2149;9.4;40
03.09.2015;13:15:00;2841;9.8;40
03.09.2015;13:25:00;2618;10.3;41
03.09.2015;13:35:00;2895;10.7;41
03.09.2015;13:45:00;3775;11.3;42
03.09.2015;13:55:00;2196;11.8;42
03.09.2015;14:05:00;903;12.0;40
03.09.2015;14:15:00;1337;12.1;39
03.09.2015;14:25:00;1173;12.4;39
03.09.2015;14:35:00;661;12.5;38
03.09.2015;14:45:00;966;12.6;38
03.09.2015;14:55:00;1807;12.9;38
03.09.2015;15:05:00;2908;13.3;38
03.09.2015;15:15:00;2077;13.8;40
03.09.2015;15:25:00;2532;14.2;40
03.09.2015;15:35:00;1349;14.4;39
03.09.2015;15:45:00;1074;14.6;39
03.09.2015;15:55:00;1298;14.8;38
03.09.2015;16:05:00;1601;15.1;38
03.09.2015;16:15:00;3004;15.5;39
03.09.2015;16:25:00;2070;15.9;40
03.09.2015;16:35:00;1136;16.1;39
03.09.2015;16:45:00;1321;16.3;38
03.09.2015;16:55:00;1267;16.5;38
03.09.2015;17:05:00;1341;16.7;38
03.09.2015;17:15:00;1934;17.0;38
03.09.2015;17:25:00;1601;17.3;38
03.09.2015;17:35:00;1397;17.5;38
03.09.2015;17:45:00;2650;17.9;39
03.09.2015;17:55:00;972;18.1;38
03.09.2015;18:05:00;1096;18.3;38
03.09.2015;18:15:00;1018;18.5;38
03.09.2015;18:25:00;583;18.6;38
03.09.2015;18:35:00;445;18.7;38
03.09.2015;18:45:00;159;18.7;37
03.09.2015;18:55:00;149;18.7;37
03.09.2015;19:05:00;164;18.7;37
03.09.2015;19:15:00;161;18.8;37
03.09.2015;19:25:00;154;18.8;37
03.09.2015;19:35:00;141;18.8;37
03.09.2015;19:45:00;114;18.8;37
03.09.2015;20:00:00;0;18.8;0
04.09.2015;06:55:00;0;0;12
04.09.2015;07:05:00;145;0;30
04.09.2015;07:15:00;182;0;30
04.09.2015;07:25:00;234;0;31
04.09.2015;07:35:00;260;0.1;32
04.09.2015;07:45:00;287;0.1;32
04.09.2015;07:55:00;394;0.2;32
04.09.2015;08:05:00;491;0.3;33
04.09.2015;08:15:00;852;0.4;33
04.09.2015;08:25:00;1295;0.6;33
04.09.2015;08:35:00;1618;0.8;33
04.09.2015;08:45:00;1949;1.1;34
04.09.2015;08:55:00;2265;1.5;34
04.09.2015;09:05:00;2571;1.9;35
04.09.2015;09:15:00;2944;2.4;36
04.09.2015;09:25:00;3291;2.9;37
04.09.2015;09:35:00;3654;3.5;39
04.09.2015;09:45:00;4034;4.2;40
04.09.2015;09:55:00;4327;4.9;41
04.09.2015;10:05:00;4620;5.6;43
04.09.2015;10:15:00;3681;6.2;43
04.09.2015;10:25:00;1226;6.6;42
04.09.2015;10:35:00;985;6.8;40
04.09.2015;10:45:00;2646;7.1;40
04.09.2015;10:55:00;3749;7.8;42
04.09.2015;11:05:00;2555;8.6;44
04.09.2015;11:15:00;1695;8.9;42
04.09.2015;11:25:00;1649;9.2;41
04.09.2015;11:35:00;3930;9.8;42
04.09.2015;11:45:00;2288;10.2;42
04.09.2015;11:55:00;5278;10.8;42
04.09.2015;12:05:00;7478;12.2;45
04.09.2015;12:15:00;5754;13.3;47
04.09.2015;12:25:00;8266;14.7;44
04.09.2015;12:35:00;6478;15.7;47
04.09.2015;12:45:00;5397;16.8;43
04.09.2015;12:55:00;7772;18.0;47
04.09.2015;13:05:00;8097;19.3;46
04.09.2015;13:15:00;7652;20.6;44
04.09.2015;13:25:00;7288;21.9;46
04.09.2015;13:35:00;8196;23.2;47
04.09.2015;13:45:00;3322;24.3;44
04.09.2015;13:55:00;6171;24.9;44
04.09.2015;14:05:00;8565;26.0;47
04.09.2015;14:15:00;8128;27.4;46
04.09.2015;14:25:00;7953;28.7;44
04.09.2015;14:35:00;2341;29.5;46
04.09.2015;14:45:00;2487;29.9;45
04.09.2015;14:55:00;7923;31.1;45
04.09.2015;15:05:00;6814;32.3;47
04.09.2015;15:15:00;5507;33.0;43
04.09.2015;15:25:00;1950;33.4;43
04.09.2015;15:35:00;2459;33.8;43
04.09.2015;15:45:00;5166;34.5;46
04.09.2015;15:55:00;2819;34.9;45
04.09.2015;16:05:00;2191;35.4;45
04.09.2015;16:15:00;2265;35.8;44
04.09.2015;16:25:00;6030;36.7;47
04.09.2015;16:35:00;2043;37.2;46
04.09.2015;16:45:00;1409;37.5;44
04.09.2015;16:55:00;1360;37.7;43
04.09.2015;17:05:00;1317;37.9;42
04.09.2015;17:15:00;1594;38.2;41
04.09.2015;17:25:00;1293;38.4;41
04.09.2015;17:35:00;908;38.6;40
04.09.2015;17:45:00;828;38.7;40
04.09.2015;17:55:00;960;38.9;39
04.09.2015;18:05:00;840;39.0;39
04.09.2015;18:15:00;586;39.1;39
04.09.2015;18:25:00;776;39.2;39
04.09.2015;18:35:00;627;39.3;38
04.09.2015;18:45:00;560;39.4;38
04.09.2015;18:55:00;532;39.5;38
04.09.2015;19:05:00;399;39.6;38
04.09.2015;19:15:00;291;39.7;38
04.09.2015;19:25:00;237;39.7;38
04.09.2015;19:35:00;182;39.7;37
04.09.2015;19:45:00;112;39.8;37
04.09.2015;19:55:00;106;39.8;37
04.09.2015;20:05:00;88;39.8;37
04.09.2015;20:10:00;57;39.8;24
05.09.2015;07:25:00;0;0;6
05.09.2015;07:35:00;0;0;30
05.09.2015;07:45:00;63;0;30
05.09.2015;07:55:00;218;0;31
05.09.2015;08:05:00;366;0;31
05.09.2015;08:15:00;609;0.1;32
05.09.2015;08:25:00;855;0.3;32
05.09.2015;08:35:00;1041;0.4;32
05.09.2015;08:45:00;1162;0.6;33
05.09.2015;08:55:00;1368;0.8;33
05.09.2015;09:05:00;1621;1.1;33
05.09.2015;09:15:00;1614;1.3;33
05.09.2015;09:25:00;1687;1.7;34
05.09.2015;09:35:00;4086;2.2;35
05.09.2015;09:45:00;3949;2.9;38
05.09.2015;09:55:00;2492;3.3;38
05.09.2015;10:05:00;2290;3.7;38
05.09.2015;10:15:00;4501;4.5;41
05.09.2015;10:25:00;2356;4.9;40
05.09.2015;10:35:00;2004;5.3;39
05.09.2015;10:45:00;2026;5.6;39
05.09.2015;10:55:00;2002;6.0;39
05.09.2015;11:05:00;2149;6.3;38
05.09.2015;11:15:00;4723;7.0;41
05.09.2015;11:25:00;3477;7.9;44
05.09.2015;11:35:00;2154;8.3;42
05.09.2015;11:45:00;1625;8.6;41
05.09.2015;11:55:00;1704;8.8;40
05.09.2015;12:05:00;2302;9.2;40
05.09.2015;12:15:00;2687;9.6;40
05.09.2015;12:25:00;951;9.9;39
05.09.2015;12:35:00;623;10.0;38
05.09.2015;12:45:00;1288;10.1;38
05.09.2015;12:55:00;2027;10.4;38
05.09.2015;13:05:00;2614;10.9;39
05.09.2015;13:15:00;1701;11.2;39
05.09.2015;13:25:00;2658;11.5;39
05.09.2015;13:35:00;5443;12.4;41
05.09.2015;13:45:00;5134;13.4;46
05.09.2015;13:55:00;6634;14.3;47
05.09.2015;14:05:00;9150;15.8;45
05.09.2015;14:15:00;2751;16.4;45
05.09.2015;14:25:00;1063;16.6;42
05.09.2015;14:35:00;1232;16.8;41
05.09.2015;14:45:00;744;17.0;40
05.09.2015;14:55:00;2228;17.2;40
05.09.2015;15:05:00;1990;17.6;40
05.09.2015;15:15:00;2819;18.0;40
05.09.2015;15:25:00;5127;18.7;41
05.09.2015;15:35:00;4733;19.4;44
05.09.2015;15:45:00;1552;19.8;43
05.09.2015;15:55:00;1297;20.0;41
05.09.2015;16:05:00;1535;20.2;40
05.09.2015;16:15:00;2435;20.6;40
05.09.2015;16:25:00;1819;20.9;40
05.09.2015;16:35:00;1135;21.1;39
05.09.2015;16:45:00;626;21.2;38
05.09.2015;16:55:00;950;21.4;38
05.09.2015;17:05:00;1053;21.5;38
05.09.2015;17:15:00;1602;21.8;38
05.09.2015;17:25:00;1620;22.0;38
05.09.2015;17:35:00;1070;22.2;38
05.09.2015;17:45:00;638;22.4;38
05.09.2015;17:55:00;584;22.5;37
05.09.2015;18:05:00;645;22.6;37
05.09.2015;18:15:00;751;22.7;37
05.09.2015;18:25:00;868;22.8;37
05.09.2015;18:35:00;876;23.0;37
05.09.2015;18:45:00;616;23.1;37
05.09.2015;18:55:00;427;23.2;37
05.09.2015;19:05:00;265;23.2;37
05.09.2015;19:15:00;135;23.2;36
05.09.2015;19:25:00;99;23.2;36
05.09.2015;19:35:00;94;23.3;36
05.09.2015;19:45:00;91;23.3;36
05.09.2015;19:55:00;89;23.3;36
05.09.2015;20:05:00;0;23.3;0
06.09.2015;07:00:00;38;0;25
06.09.2015;07:10:00;156;0;29
06.09.2015;07:20:00;187;0;30
06.09.2015;07:30:00;303;0.1;31
06.09.2015;07:40:00;400;0.1;31
06.09.2015;07:50:00;331;0.2;31
06.09.2015;08:00:00;353;0.2;32
06.09.2015;08:10:00;563;0.3;32
06.09.2015;08:20:00;643;0.4;32
06.09.2015;08:30:00;727;0.5;33
06.09.2015;08:40:00;686;0.6;33
06.09.2015;08:50:00;697;0.8;33
06.09.2015;09:00:00;698;0.9;33
06.09.2015;09:10:00;590;1.0;33
06.09.2015;09:20:00;743;1.1;33
06.09.2015;09:30:00;589;1.2;34
06.09.2015;09:40:00;808;1.3;34
06.09.2015;09:50:00;937;1.5;34
06.09.2015;10:00:00;1538;1.7;34
06.09.2015;10:10:00;1435;2.0;34
06.09.2015;10:20:00;1356;2.2;34
06.09.2015;10:30:00;1401;2.4;34
06.09.2015;10:40:00;1534;2.7;35
06.09.2015;10:50:00;1560;2.9;35
06.09.2015;11:00:00;2007;3.2;35
06.09.2015;11:10:00;2273;3.6;35
06.09.2015;11:20:00;2261;3.9;36
06.09.2015;11:30:00;3699;4.4;37
06.09.2015;11:40:00;2266;4.9;38
06.09.2015;11:50:00;2612;5.3;38
06.09.2015;12:00:00;2452;5.7;38
06.09.2015;12:10:00;3157;6.2;39
06.09.2015;12:20:00;2573;6.6;39
06.09.2015;12:30:00;4387;7.2;39
06.09.2015;12:40:00;5559;8.1;42
06.09.2015;12:50:00;2702;8.7;42
06.09.2015;13:00:00;1823;9.0;41
06.09.2015;13:10:00;1193;9.2;39
06.09.2015;13:20:00;824;9.4;38
06.09.2015;13:30:00;1160;9.5;38
06.09.2015;13:40:00;1000;9.7;37
06.09.2015;13:50:00;1374;9.9;37
06.09.2015;14:00:00;1159;10.1;37
06.09.2015;14:10:00;1493;10.4;37
06.09.2015;14:20:00;2636;10.8;38
06.09.2015;14:30:00;4663;11.5;39
06.09.2015;14:40:00;5761;12.4;42
06.09.2015;14:50:00;4502;13.2;45
06.09.2015;15:00:00;2071;13.8;44
06.09.2015;15:10:00;1896;14.1;42
06.09.2015;15:20:00;1353;14.4;41
06.09.2015;15:30:00;1071;14.6;40
06.09.2015;15:40:00;1891;14.9;39
06.09.2015;15:50:00;3973;15.6;42
06.09.2015;16:00:00;2577;16.1;42
06.09.2015;16:10:00;1776;16.4;41
06.09.2015;16:20:00;2000;16.7;40
06.09.2015;16:30:00;1833;17.1;40
06.09.2015;16:40:00;1967;17.5;40
06.09.2015;16:50:00;2005;17.8;39
06.09.2015;17:00:00;2210;18.2;40
06.09.2015;17:10:00;1972;18.5;40
06.09.2015;17:20:00;1668;18.8;39
06.09.2015;17:30:00;1604;19.1;39
06.09.2015;17:40:00;1506;19.3;38
06.09.2015;17:50:00;1084;19.5;38
06.09.2015;18:00:00;1321;19.7;38
06.09.2015;18:10:00;1054;19.9;37
06.09.2015;18:20:00;1043;20.1;37
06.09.2015;18:30:00;915;20.2;37
06.09.2015;18:40:00;787;20.4;37
06.09.2015;18:50:00;696;20.5;37
06.09.2015;19:00:00;573;20.6;37
06.09.2015;19:10:00;379;20.7;36
06.09.2015;19:20:00;317;20.7;36
06.09.2015;19:30:00;217;20.8;36
06.09.2015;19:40:00;161;20.8;36
06.09.2015;19:50:00;117;20.8;36
06.09.2015;20:00:00;89;20.8;36
06.09.2015;20:05:00;4;20.8;1
07.09.2015;06:55:00;0;0;1
07.09.2015;07:05:00;146;0;28
07.09.2015;07:15:00;204;0;29
07.09.2015;07:25:00;254;0;30
07.09.2015;07:35:00;308;0.1;30
07.09.2015;07:45:00;341;0.1;31
07.09.2015;07:55:00;381;0.2;31
07.09.2015;08:05:00;447;0.3;31
07.09.2015;08:15:00;803;0.4;31
07.09.2015;08:25:00;1215;0.6;32
07.09.2015;08:35:00;1597;0.8;32
07.09.2015;08:45:00;1910;1.1;32
07.09.2015;08:55:00;2239;1.5;33
07.09.2015;09:05:00;2575;1.9;33
07.09.2015;09:15:00;2914;2.4;35
07.09.2015;09:25:00;3310;2.9;36
07.09.2015;09:35:00;3712;3.5;37
07.09.2015;09:45:00;4114;4.1;39
07.09.2015;09:55:00;4457;4.9;40
07.09.2015;10:05:00;4740;5.6;42
07.09.2015;10:15:00;5042;6.5;43
07.09.2015;10:25:00;5300;7.3;44
07.09.2015;10:35:00;5539;8.2;46
07.09.2015;10:45:00;5773;9.2;47
07.09.2015;10:55:00;5980;10.1;47
07.09.2015;11:05:00;6206;11.2;45
07.09.2015;11:15:00;6348;12.2;48
07.09.2015;11:25:00;6576;13.3;44
07.09.2015;11:35:00;6733;14.4;47
07.09.2015;11:45:00;6845;15.5;45
07.09.2015;11:55:00;6971;16.6;45
07.09.2015;12:05:00;6057;17.7;46
07.09.2015;12:15:00;5361;18.6;48
07.09.2015;12:25:00;4096;19.4;43
07.09.2015;12:35:00;6559;20.4;46
07.09.2015;12:45:00;7374;21.6;45
07.09.2015;12:55:00;5625;22.5;48
07.09.2015;13:05:00;5450;23.4;44
07.09.2015;13:15:00;5917;24.4;47
07.09.2015;13:25:00;6414;25.5;44
07.09.2015;13:35:00;6736;26.7;45
07.09.2015;13:45:00;8239;27.9;47
07.09.2015;13:55:00;8169;29.2;45
07.09.2015;14:05:00;7856;30.6;44
07.09.2015;14:15:00;7647;31.8;47
07.09.2015;14:25:00;7479;33.1;47
07.09.2015;14:35:00;7454;34.3;44
07.09.2015;14:45:00;7398;35.5;45
07.09.2015;14:55:00;7322;36.7;47
07.09.2015;15:05:00;7162;37.9;45
07.09.2015;15:15:00;6980;39.1;45
07.09.2015;15:25:00;6882;40.2;47
07.09.2015;15:35:00;6713;41.3;44
07.09.2015;15:45:00;6556;42.4;47
07.09.2015;15:55:00;6248;43.5;45
07.09.2015;16:05:00;5953;44.5;47
07.09.2015;16:15:00;5631;45.4;45
07.09.2015;16:25:00;5165;46.3;48
07.09.2015;16:35:00;4764;47.1;48
07.09.2015;16:45:00;4384;47.8;44
07.09.2015;16:55:00;4224;48.5;46
07.09.2015;17:05:00;3862;49.2;47
07.09.2015;17:15:00;3809;49.8;47
07.09.2015;17:25:00;3546;50.4;47
07.09.2015;17:35:00;3303;51.0;47
07.09.2015;17:45:00;2783;51.5;46
07.09.2015;17:55:00;2290;51.9;45
07.09.2015;18:05:00;2136;52.2;44
07.09.2015;18:15:00;1750;52.5;43
07.09.2015;18:25:00;1454;52.8;42
07.09.2015;18:35:00;1196;53.0;41
07.09.2015;18:45:00;750;53.1;40
07.09.2015;18:55:00;457;53.2;39
07.09.2015;19:05:00;393;53.3;39
07.09.2015;19:15:00;256;53.4;39
07.09.2015;19:25:00;219;53.4;38
07.09.2015;19:35:00;181;53.4;38
07.09.2015;19:45:00;138;53.4;38
07.09.2015;19:55:00;106;53.5;37
07.09.2015;20:00:00;18;53.5;9
08.09.2015;06:55:00;0;0;0
08.09.2015;07:05:00;121;0;28
08.09.2015;07:15:00;196;0;29
08.09.2015;07:25:00;256;0;30
08.09.2015;07:35:00;327;0.1;30
08.09.2015;07:45:00;392;0.1;31
08.09.2015;07:55:00;484;0.2;31
08.09.2015;08:05:00;577;0.3;31
08.09.2015;08:15:00;825;0.4;31
08.09.2015;08:25:00;1168;0.6;32
08.09.2015;08:35:00;1367;0.8;32
08.09.2015;08:45:00;852;1.0;32
08.09.2015;08:55:00;1175;1.2;33
08.09.2015;09:05:00;1409;1.4;33
08.09.2015;09:15:00;1645;1.6;33
08.09.2015;09:25:00;2002;1.9;33
08.09.2015;09:35:00;3378;2.5;34
08.09.2015;09:45:00;3962;3.1;36
08.09.2015;09:55:00;3076;3.6;37
08.09.2015;10:05:00;2922;4.1;37
08.09.2015;10:15:00;2855;4.6;38
08.09.2015;10:25:00;5902;5.2;40
08.09.2015;10:35:00;3821;6.0;41
08.09.2015;10:45:00;5533;6.9;43
08.09.2015;10:55:00;3726;7.7;45
08.09.2015;11:05:00;6437;8.6;46
08.09.2015;11:15:00;6382;9.6;48
08.09.2015;11:25:00;6541;10.7;45
08.09.2015;11:35:00;6717;11.8;47
08.09.2015;11:45:00;6931;12.9;45
08.09.2015;11:55:00;7054;14.1;45
08.09.2015;12:05:00;7192;15.2;47
08.09.2015;12:15:00;7280;16.4;44
08.09.2015;12:25:00;7358;17.7;47
08.09.2015;12:35:00;7500;18.9;46
08.09.2015;12:45:00;7399;20.1;44
08.09.2015;12:55:00;7514;21.3;45
08.09.2015;13:05:00;5972;22.5;48
08.09.2015;13:15:00;5653;23.5;44
08.09.2015;13:25:00;3642;24.4;46
08.09.2015;13:35:00;6483;25.3;45
08.09.2015;13:45:00;7163;26.5;45
08.09.2015;13:55:00;6105;27.3;44
08.09.2015;14:05:00;5671;28.1;47
08.09.2015;14:15:00;5112;29.3;43
08.09.2015;14:25:00;3458;29.8;43
08.09.2015;14:35:00;7014;31.0;45
08.09.2015;14:45:00;6741;32.3;47
08.09.2015;14:55:00;6060;33.2;44
08.09.2015;15:05:00;7337;34.5;44
08.09.2015;15:15:00;7538;35.7;47
08.09.2015;15:25:00;4222;36.5;43
08.09.2015;15:35:00;3019;37.4;47
08.09.2015;15:45:00;4730;38.3;44
08.09.2015;15:55:00;7038;39.5;47
08.09.2015;16:05:00;3729;40.2;43
08.09.2015;16:15:00;3478;41.0;46
08.09.2015;16:25:00;5289;41.9;48
08.09.2015;16:35:00;5007;42.7;44
08.09.2015;16:45:00;4559;43.5;45
08.09.2015;16:55:00;3793;44.1;45
08.09.2015;17:05:00;4146;44.8;47
08.09.2015;17:15:00;3743;45.3;46
08.09.2015;17:25:00;3514;45.9;47
08.09.2015;17:35:00;3074;46.5;46
08.09.2015;17:45:00;2568;46.9;45
08.09.2015;17:55:00;2280;47.3;44
08.09.2015;18:05:00;2105;47.7;44
08.09.2015;18:15:00;1738;48.0;43
08.09.2015;18:25:00;1457;48.2;42
08.09.2015;18:35:00;1066;48.4;41
08.09.2015;18:45:00;365;48.5;40
08.09.2015;18:55:00;381;48.6;39
08.09.2015;19:05:00;337;48.6;39
08.09.2015;19:15:00;294;48.7;38
08.09.2015;19:25:00;262;48.7;38
08.09.2015;19:35:00;210;48.7;38
08.09.2015;19:45:00;146;48.8;38
08.09.2015;19:55:00;105;48.8;37
08.09.2015;20:05:00;51;48.8;21
09.09.2015;07:00:00;8;0;14
09.09.2015;07:10:00;163;0;28
09.09.2015;07:20:00;225;0;29
09.09.2015;07:30:00;284;0.1;30
09.09.2015;07:40:00;343;0.1;30
09.09.2015;07:50:00;407;0.2;31
09.09.2015;08:00:00;491;0.2;31
09.09.2015;08:10:00;629;0.3;31
09.09.2015;08:20:00;991;0.5;32
09.09.2015;08:30:00;1315;0.7;32
09.09.2015;08:40:00;1302;0.9;32
09.09.2015;08:50:00;1905;1.2;32
09.09.2015;09:00:00;2196;1.6;33
09.09.2015;09:10:00;2522;2.0;34
09.09.2015;09:20:00;2895;2.4;35
09.09.2015;09:30:00;3281;3.0;36
09.09.2015;09:40:00;3647;3.5;37
09.09.2015;09:50:00;4031;4.2;39
09.09.2015;10:00:00;4319;4.9;40
09.09.2015;10:10:00;4617;5.6;41
09.09.2015;10:20:00;4888;6.4;43
09.09.2015;10:30:00;5129;7.3;44
09.09.2015;10:40:00;5355;8.1;45
09.09.2015;10:50:00;5574;9.0;47
09.09.2015;11:00:00;5811;10.0;48
09.09.2015;11:10:00;6039;11.0;44
09.09.2015;11:20:00;6265;12.0;46
09.09.2015;11:30:00;6469;13.1;45
09.09.2015;11:40:00;6671;14.1;46
09.09.2015;11:50:00;6743;15.3;44
09.09.2015;12:00:00;6733;16.4;47
09.09.2015;12:10:00;7070;17.5;44
09.09.2015;12:20:00;7116;18.7;47
09.09.2015;12:30:00;7233;19.8;45
09.09.2015;12:40:00;7268;21.0;44
09.09.2015;12:50:00;7296;22.2;47
09.09.2015;13:00:00;7330;23.5;45
09.09.2015;13:10:00;7253;24.7;44
09.09.2015;13:20:00;7399;25.9;47
09.09.2015;13:30:00;7415;27.1;45
09.09.2015;13:40:00;7347;28.3;44
09.09.2015;13:50:00;7486;29.5;47
09.09.2015;14:00:00;7483;30.8;47
09.09.2015;14:10:00;7426;32.0;44
09.09.2015;14:20:00;7528;33.2;45
09.09.2015;14:30:00;7611;34.5;47
09.09.2015;14:40:00;7464;35.7;45
09.09.2015;14:50:00;3961;36.7;43
09.09.2015;15:00:00;7603;37.7;47
09.09.2015;15:10:00;7382;38.7;46
09.09.2015;15:20:00;5445;39.8;44
09.09.2015;15:30:00;5441;40.5;45
09.09.2015;15:40:00;6813;41.4;48
09.09.2015;15:50:00;5738;42.4;44
09.09.2015;16:00:00;6402;43.2;46
09.09.2015;16:10:00;6137;44.2;45
09.09.2015;16:20:00;5290;45.0;45
09.09.2015;16:30:00;4889;45.8;47
09.09.2015;16:40:00;4584;46.6;48
09.09.2015;16:50:00;4172;47.3;48
09.09.2015;17:00:00;4110;48.0;49
09.09.2015;17:10:00;3031;48.5;47
09.09.2015;17:20:00;3649;49.1;48
09.09.2015;17:30:00;2978;49.7;47
09.09.2015;17:40:00;2859;50.2;46
09.09.2015;17:50:00;2394;50.6;45
09.09.2015;18:00:00;2316;51.0;44
09.09.2015;18:10:00;1851;51.3;43
09.09.2015;18:20:00;1421;51.5;42
09.09.2015;18:30:00;1173;51.7;41
09.09.2015;18:40:00;735;51.9;40
09.09.2015;18:50:00;544;52.0;40
09.09.2015;19:00:00;469;52.1;39
09.09.2015;19:10:00;338;52.1;39
09.09.2015;19:20:00;269;52.2;38
09.09.2015;19:30:00;210;52.2;38
09.09.2015;19:40:00;169;52.2;38
09.09.2015;19:50:00;118;52.2;38
09.09.2015;20:00:00;91;52.3;37
09.09.2015;20:05:00;4;52.3;1
10.09.2015;07:00:00;0;0;4
10.09.2015;07:10:00;156;0;28
10.09.2015;07:20:00;217;0;29
10.09.2015;07:30:00;270;0;30
10.09.2015;07:40:00;262;0.1;30
10.09.2015;07:50:00;399;0.1;31
10.09.2015;08:00:00;608;0.2;31
10.09.2015;08:10:00;837;0.4;31
10.09.2015;08:20:00;1097;0.5;32
10.09.2015;08:30:00;1160;0.7;32
10.09.2015;08:40:00;992;0.9;32
10.09.2015;08:50:00;651;1.0;32
10.09.2015;09:00:00;858;1.2;33
10.09.2015;09:10:00;697;1.3;33
10.09.2015;09:40:00;814;1.7;33
10.09.2015;09:50:00;1026;1.8;33
10.09.2015;10:00:00;1279;2.0;33
10.09.2015;10:10:00;996;2.2;33
10.09.2015;10:20:00;1350;2.4;34
10.09.2015;10:30:00;1382;2.6;34
10.09.2015;10:40:00;1027;2.8;34
10.09.2015;10:50:00;1101;3.0;34
10.09.2015;11:00:00;1500;3.2;34
10.09.2015;11:10:00;1606;3.5;34
10.09.2015;11:20:00;1362;3.7;34
10.09.2015;11:30:00;1875;4.0;34
10.09.2015;13:20:00;3496;7.1;36
10.09.2015;13:50:00;5255;10.2;45
10.09.2015;14:00:00;7008;11.3;47
10.09.2015;14:10:00;6905;12.5;44
10.09.2015;14:20:00;6423;13.5;48
10.09.2015;14:30:00;7416;14.7;44
10.09.2015;14:40:00;5743;15.8;48
10.09.2015;14:50:00;7066;16.9;45
10.09.2015;15:00:00;7427;18.1;45
10.09.2015;15:10:00;5827;19.1;46
10.09.2015;15:20:00;6402;20.2;44
10.09.2015;15:30:00;6823;21.3;47
10.09.2015;15:40:00;6998;22.3;44
10.09.2015;15:50:00;4867;23.2;47
10.09.2015;16:00:00;3801;23.8;46
10.09.2015;16:10:00;5528;24.4;47
10.09.2015;16:20:00;5430;25.3;46
10.09.2015;16:30:00;4918;26.1;44
10.09.2015;16:40:00;3446;26.7;45
10.09.2015;16:50:00;3335;27.3;45
10.09.2015;17:00:00;4134;28.0;46
10.09.2015;17:10:00;3734;28.6;46
10.09.2015;17:20:00;3334;29.2;46
10.09.2015;17:30:00;2876;29.7;45
10.09.2015;17:40:00;2463;30.1;44
10.09.2015;17:50:00;2504;30.5;44
10.09.2015;18:00:00;2141;30.9;43
10.09.2015;18:10:00;1751;31.2;42
10.09.2015;18:20:00;1362;31.5;41
10.09.2015;18:30:00;1107;31.7;40
10.09.2015;18:40:00;701;31.8;39
10.09.2015;18:50:00;554;31.9;39
10.09.2015;19:00:00;500;32.0;38
10.09.2015;19:10:00;371;32.0;38
10.09.2015;19:20:00;277;32.1;38
10.09.2015;19:30:00;205;32.1;37
10.09.2015;19:40:00;110;32.1;37
10.09.2015;19:50:00;99;32.2;37
10.09.2015;20:00:00;46;32.2;19
11.09.2015;07:05:00;0;0;4
11.09.2015;07:15:00;140;0;28
11.09.2015;07:25:00;221;0;29
11.09.2015;07:35:00;308;0;30
11.09.2015;07:45:00;391;0.1;30
11.09.2015;07:55:00;525;0.2;30
11.09.2015;08:05:00;603;0.3;31
11.09.2015;08:15:00;1038;0.4;31
11.09.2015;08:25:00;908;0.6;31
11.09.2015;08:35:00;1006;0.7;32
11.09.2015;08:45:00;1117;0.9;32
11.09.2015;08:55:00;1264;1.1;32
11.09.2015;09:05:00;1351;1.4;32
11.09.2015;09:15:00;1702;1.6;33
11.09.2015;09:25:00;2928;2.1;33
11.09.2015;09:35:00;2924;2.6;35
11.09.2015;09:45:00;3592;3.1;36
11.09.2015;09:55:00;3880;3.7;37
11.09.2015;10:05:00;4018;4.4;39
11.09.2015;10:15:00;4199;5.1;40
11.09.2015;10:25:00;4579;5.9;41
11.09.2015;10:35:00;3856;6.5;42
11.09.2015;10:45:00;4823;7.3;43
11.09.2015;10:55:00;5006;8.1;44
11.09.2015;11:05:00;4674;8.9;45
11.09.2015;11:15:00;5304;9.8;46
11.09.2015;11:25:00;5615;10.7;48
11.09.2015;11:35:00;6529;11.7;46
11.09.2015;11:45:00;6524;12.8;45
11.09.2015;11:55:00;6531;13.8;46
11.09.2015;12:05:00;6910;14.9;46
11.09.2015;12:15:00;6731;16.1;44
11.09.2015;12:25:00;6076;17.1;47
11.09.2015;12:35:00;6358;18.2;44
11.09.2015;12:45:00;5587;19.1;45
11.09.2015;12:55:00;7606;20.3;45
11.09.2015;13:05:00;7547;21.6;47
11.09.2015;13:15:00;6204;22.6;45
11.09.2015;13:25:00;7288;23.8;45
11.09.2015;13:35:00;5901;24.9;46
11.09.2015;13:45:00;5486;25.6;46
11.09.2015;13:55:00;5866;26.7;44
11.09.2015;14:05:00;7212;27.9;46
11.09.2015;14:15:00;7269;29.1;47
11.09.2015;14:25:00;4572;30.1;43
11.09.2015;14:35:00;3214;30.6;42
11.09.2015;14:45:00;2526;31.0;43
11.09.2015;14:55:00;3064;31.5;43
11.09.2015;15:05:00;4995;32.3;44
11.09.2015;15:15:00;2233;32.9;46
11.09.2015;15:25:00;1596;33.1;43
11.09.2015;15:35:00;3943;33.6;43
11.09.2015;15:45:00;6544;34.6;47
11.09.2015;15:55:00;5811;35.6;44
11.09.2015;16:05:00;5387;36.5;46
11.09.2015;16:15:00;4853;37.4;48
11.09.2015;16:25:00;3894;38.0;48
11.09.2015;16:35:00;3010;38.6;47
11.09.2015;16:45:00;2755;38.9;45
11.09.2015;16:55:00;3235;39.5;45
11.09.2015;17:05:00;1563;39.9;44
11.09.2015;17:15:00;2167;40.2;43
11.09.2015;17:25:00;2511;40.6;42
11.09.2015;17:35:00;1141;40.9;42
11.09.2015;17:45:00;519;41.0;40
11.09.2015;17:55:00;239;41.0;39
11.09.2015;18:05:00;172;41.1;39
11.09.2015;18:15:00;123;41.1;38
11.09.2015;18:25:00;238;41.1;38
11.09.2015;18:35:00;772;41.2;38
11.09.2015;18:45:00;402;41.3;37
11.09.2015;18:55:00;520;41.4;37
11.09.2015;19:05:00;390;41.5;37
11.09.2015;19:15:00;343;41.5;37
11.09.2015;19:25:00;218;41.6;37
11.09.2015;19:35:00;166;41.6;36
11.09.2015;19:45:00;112;41.6;36
11.09.2015;19:55:00;88;41.6;36
11.09.2015;20:00:00;18;41.6;7
12.09.2015;07:05:00;0;0;4
12.09.2015;07:15:00;138;0;28
12.09.2015;07:25:00;187;0;29
12.09.2015;07:35:00;262;0;30
12.09.2015;07:45:00;320;0.1;30
12.09.2015;07:55:00;365;0.1;31
12.09.2015;08:05:00;423;0.2;31
12.09.2015;08:15:00;539;0.3;31
12.09.2015;08:25:00;1093;0.4;31
12.09.2015;08:35:00;1360;0.7;32
12.09.2015;08:45:00;1663;0.9;32
12.09.2015;08:55:00;1940;1.2;32
12.09.2015;09:05:00;2308;1.6;33
12.09.2015;09:15:00;2615;2.0;34
12.09.2015;09:25:00;2961;2.5;35
12.09.2015;09:35:00;3072;3.0;36
12.09.2015;09:45:00;3505;3.5;37
12.09.2015;09:55:00;3807;4.2;38
12.09.2015;10:10:00;4301;5.2;41
12.09.2015;10:20:00;4867;6.0;42
12.09.2015;10:30:00;4967;6.8;43
12.09.2015;10:40:00;5218;7.7;45
12.09.2015;10:50:00;5531;8.6;46
12.09.2015;11:00:00;5571;9.5;47
12.09.2015;11:10:00;5490;10.4;48
12.09.2015;11:20:00;5994;11.4;44
12.09.2015;11:30:00;6143;12.4;46
12.09.2015;11:40:00;6262;13.4;46
12.09.2015;11:50:00;6446;14.5;46
12.09.2015;12:00:00;6576;15.5;46
12.09.2015;12:10:00;6638;16.6;46
12.09.2015;12:20:00;6749;17.7;45
