Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
12.09.2015;12:30:00;6719;18.8;47
12.09.2015;12:40:00;6881;20.0;44
12.09.2015;12:50:00;6979;21.1;48
12.09.2015;13:00:00;7037;22.3;44
12.09.2015;13:10:00;7370;23.5;46
12.09.2015;13:20:00;7035;24.6;47
12.09.2015;13:30:00;7016;25.8;44
12.09.2015;13:40:00;7078;27.0;47
12.09.2015;13:50:00;7131;28.1;46
12.09.2015;14:00:00;7161;29.3;44
12.09.2015;14:10:00;6733;30.4;47
12.09.2015;14:20:00;7202;31.6;45
12.09.2015;14:30:00;7037;32.8;45
12.09.2015;14:40:00;7183;34.0;47
12.09.2015;14:50:00;7113;35.2;44
12.09.2015;15:00:00;6856;36.4;46
12.09.2015;15:10:00;6638;37.5;46
12.09.2015;15:20:00;6460;38.6;44
12.09.2015;15:30:00;6272;39.6;47
12.09.2015;15:40:00;6299;40.6;44
12.09.2015;15:50:00;6085;41.7;48
12.09.2015;16:00:00;5048;42.6;44
12.09.2015;16:10:00;5534;43.4;46
12.09.2015;16:20:00;5174;44.3;47
12.09.2015;16:30:00;4344;45.0;44
12.09.2015;16:40:00;4280;45.7;46
12.09.2015;16:50:00;4036;46.4;47
12.09.2015;17:00:00;3778;47.0;47
12.09.2015;17:10:00;3348;47.6;47
12.09.2015;17:20:00;2838;48.1;46
12.09.2015;17:30:00;2456;48.5;45
12.09.2015;17:40:00;2655;48.9;45
12.09.2015;17:50:00;1585;49.3;44
12.09.2015;18:00:00;439;49.3;42
12.09.2015;18:10:00;997;49.5;41
12.09.2015;18:20:00;987;49.7;40
12.09.2015;18:30:00;579;49.8;40
12.09.2015;18:40:00;433;49.9;39
12.09.2015;18:50:00;365;49.9;39
12.09.2015;19:00:00;275;50.0;39
12.09.2015;19:10:00;205;50.0;38
12.09.2015;19:20:00;160;50.0;38
12.09.2015;19:30:00;123;50.1;38
12.09.2015;19:40:00;96;50.1;37
12.09.2015;19:50:00;86;50.1;37
12.09.2015;20:00:00;0;50.1;0
13.09.2015;07:00:00;0;0;2
13.09.2015;07:10:00;230;0;28
13.09.2015;07:20:00;301;0;29
13.09.2015;07:30:00;402;0.1;30
13.09.2015;07:40:00;544;0.2;31
13.09.2015;07:50:00;790;0.3;31
13.09.2015;08:00:00;994;0.4;31
13.09.2015;08:10:00;1063;0.6;32
13.09.2015;08:20:00;990;0.8;32
13.09.2015;08:30:00;1271;1.0;32
13.09.2015;08:40:00;1382;1.2;33
13.09.2015;08:50:00;622;1.3;33
13.09.2015;09:00:00;546;1.4;33
13.09.2015;09:10:00;589;1.5;33
13.09.2015;09:20:00;941;1.7;33
13.09.2015;09:30:00;1141;1.8;33
13.09.2015;09:40:00;1382;2.1;34
13.09.2015;09:50:00;1739;2.3;34
13.09.2015;10:00:00;1884;2.6;34
13.09.2015;10:10:00;2232;3.0;34
13.09.2015;10:20:00;1847;3.3;35
13.09.2015;10:30:00;1381;3.6;35
13.09.2015;10:40:00;1187;3.8;35
13.09.2015;10:50:00;1126;4.0;35
13.09.2015;11:00:00;1098;4.1;35
13.09.2015;11:10:00;1094;4.3;35
13.09.2015;11:20:00;1070;4.5;35
13.09.2015;11:30:00;974;4.7;35
13.09.2015;11:40:00;816;4.8;35
13.09.2015;11:50:00;680;4.9;35
13.09.2015;12:00:00;606;5.0;35
13.09.2015;12:10:00;598;5.1;35
13.09.2015;12:20:00;518;5.2;35
13.09.2015;12:30:00;456;5.3;35
13.09.2015;12:40:00;382;5.4;35
13.09.2015;12:50:00;337;5.4;35
13.09.2015;13:00:00;479;5.5;35
13.09.2015;13:10:00;875;5.6;35
13.09.2015;13:20:00;1378;5.8;35
13.09.2015;13:30:00;2069;6.1;35
13.09.2015;13:40:00;1522;6.4;35
13.09.2015;13:50:00;1358;6.7;35
13.09.2015;14:00:00;1438;6.9;35
13.09.2015;14:10:00;1879;7.2;35
13.09.2015;14:20:00;2670;7.6;36
13.09.2015;14:30:00;2774;8.0;37
13.09.2015;14:40:00;2868;8.5;37
13.09.2015;14:50:00;2136;8.9;38
13.09.2015;15:00:00;1709;9.2;37
13.09.2015;15:10:00;2648;9.6;37
13.09.2015;15:20:00;5245;10.3;40
13.09.2015;15:30:00;4121;11.0;42
13.09.2015;15:40:00;3334;11.6;42
13.09.2015;15:50:00;3208;12.1;42
13.09.2015;16:00:00;2646;12.6;41
13.09.2015;16:10:00;3099;13.0;41
13.09.2015;16:20:00;2668;13.5;41
13.09.2015;16:30:00;2423;13.9;41
13.09.2015;16:40:00;3171;14.4;41
13.09.2015;16:50:00;3585;15.0;42
13.09.2015;17:00:00;4050;15.7;43
13.09.2015;17:10:00;3209;16.2;43
13.09.2015;17:20:00;2684;16.7;43
13.09.2015;17:30:00;2811;17.1;42
13.09.2015;17:40:00;2690;17.6;42
13.09.2015;17:50:00;2382;18.0;42
13.09.2015;18:00:00;1959;18.3;41
13.09.2015;18:10:00;1525;18.6;40
13.09.2015;18:20:00;1183;18.8;39
13.09.2015;18:30:00;1008;19.0;39
13.09.2015;18:40:00;704;19.1;38
13.09.2015;18:50:00;389;19.2;38
13.09.2015;19:00:00;250;19.2;38
13.09.2015;19:10:00;169;19.3;37
13.09.2015;19:20:00;162;19.3;37
13.09.2015;19:30:00;114;19.3;37
13.09.2015;19:40:00;0;19.3;33
13.09.2015;20:00:00;0;19.3;0
14.09.2015;07:40:00;0;0;16
14.09.2015;07:55:00;0;0;0
14.09.2015;08:05:00;164;0;29
14.09.2015;08:15:00;312;0;30
14.09.2015;08:25:00;363;0.1;30
14.09.2015;08:35:00;365;0.1;31
14.09.2015;08:45:00;751;0.2;31
14.09.2015;08:55:00;653;0.3;31
14.09.2015;09:05:00;958;0.5;31
14.09.2015;09:15:00;771;0.6;32
14.09.2015;09:25:00;788;0.7;32
14.09.2015;09:35:00;985;0.9;32
14.09.2015;09:45:00;3578;1.2;32
14.09.2015;09:55:00;4877;2.0;35
14.09.2015;10:05:00;4904;2.8;38
14.09.2015;10:15:00;4140;3.5;39
14.09.2015;10:25:00;2774;3.8;38
14.09.2015;10:35:00;4214;4.5;39
14.09.2015;10:45:00;3713;5.1;41
14.09.2015;10:55:00;5856;5.9;42
14.09.2015;11:05:00;5191;6.8;45
14.09.2015;11:15:00;2746;7.3;43
14.09.2015;11:25:00;1619;7.7;42
14.09.2015;11:35:00;5088;8.3;42
14.09.2015;11:45:00;6848;9.2;45
14.09.2015;11:55:00;6552;10.3;48
14.09.2015;12:05:00;2965;10.9;42
14.09.2015;12:15:00;1933;11.2;41
14.09.2015;12:25:00;2748;11.5;41
14.09.2015;12:35:00;1865;11.8;40
14.09.2015;12:45:00;1664;12.1;39
14.09.2015;12:55:00;2927;12.6;40
14.09.2015;13:05:00;4450;13.3;43
14.09.2015;13:15:00;2528;13.8;42
14.09.2015;13:25:00;4461;14.6;45
14.09.2015;13:35:00;6948;15.6;47
14.09.2015;13:45:00;8314;17.0;47
14.09.2015;13:55:00;3669;18.0;43
14.09.2015;14:05:00;3066;18.8;46
14.09.2015;14:15:00;2322;19.3;45
14.09.2015;14:25:00;2193;19.6;43
14.09.2015;14:35:00;3620;20.3;45
14.09.2015;14:45:00;4528;21.3;44
14.09.2015;14:55:00;7401;22.5;47
14.09.2015;15:05:00;1103;23.0;41
14.09.2015;15:15:00;985;23.2;40
14.09.2015;15:25:00;1309;23.4;39
14.09.2015;15:35:00;6745;24.2;43
14.09.2015;15:45:00;6424;25.2;47
14.09.2015;15:55:00;3743;26.1;43
14.09.2015;16:05:00;6271;26.8;44
14.09.2015;16:15:00;5794;27.7;46
14.09.2015;16:25:00;4907;28.5;47
14.09.2015;16:35:00;2341;29.1;47
14.09.2015;16:45:00;642;29.2;43
14.09.2015;16:55:00;362;29.3;41
14.09.2015;17:05:00;1323;29.4;40
14.09.2015;17:15:00;1433;29.7;40
14.09.2015;17:25:00;1198;30.0;40
14.09.2015;17:35:00;1078;30.1;39
14.09.2015;17:45:00;1060;30.3;39
14.09.2015;17:55:00;357;30.4;38
14.09.2015;18:05:00;131;30.4;38
14.09.2015;18:15:00;115;30.5;38
14.09.2015;18:25:00;102;30.5;37
14.09.2015;18:35:00;0;30.5;0
14.09.2015;18:45:00;146;30.5;36
14.09.2015;18:55:00;121;30.5;36
14.09.2015;19:05:00;145;30.5;36
14.09.2015;19:15:00;128;30.6;36
14.09.2015;19:25:00;134;30.6;36
14.09.2015;19:35:00;121;30.6;36
14.09.2015;19:45:00;98;30.6;36
14.09.2015;20:00:00;0;30.6;0
15.09.2015;07:20:00;0;0;14
15.09.2015;07:30:00;139;0;28
15.09.2015;07:40:00;172;0;29
15.09.2015;07:50:00;206;0;30
15.09.2015;08:00:00;398;0.1;30
15.09.2015;08:10:00;555;0.2;31
15.09.2015;08:20:00;489;0.2;31
15.09.2015;08:30:00;680;0.3;31
15.09.2015;08:40:00;722;0.5;32
15.09.2015;08:50:00;965;0.6;32
15.09.2015;09:00:00;870;0.8;32
15.09.2015;09:10:00;858;0.9;32
15.09.2015;09:20:00;954;1.1;33
15.09.2015;09:30:00;1049;1.2;33
15.09.2015;09:40:00;1814;1.5;33
15.09.2015;09:50:00;1792;1.8;33
15.09.2015;10:00:00;1627;2.0;33
15.09.2015;10:10:00;1250;2.3;34
15.09.2015;10:20:00;1144;2.4;34
15.09.2015;10:30:00;1238;2.6;34
15.09.2015;10:40:00;1899;2.9;34
15.09.2015;10:50:00;2356;3.3;34
15.09.2015;11:00:00;3046;3.8;36
15.09.2015;11:10:00;2765;4.2;37
15.09.2015;11:20:00;2266;4.6;37
15.09.2015;11:30:00;2699;5.1;37
15.09.2015;11:40:00;2860;5.5;38
15.09.2015;11:50:00;4229;6.1;39
15.09.2015;12:00:00;5014;7.0;41
15.09.2015;12:10:00;2619;7.4;41
15.09.2015;12:20:00;7231;8.6;46
15.09.2015;12:30:00;5232;9.5;47
15.09.2015;12:40:00;4412;10.5;43
15.09.2015;12:50:00;3997;11.1;43
15.09.2015;13:00:00;5627;11.9;45
15.09.2015;13:10:00;3312;12.6;45
15.09.2015;13:20:00;4082;13.2;45
15.09.2015;13:30:00;3850;13.8;45
15.09.2015;13:40:00;4718;14.6;46
15.09.2015;13:50:00;2767;15.2;45
15.09.2015;14:00:00;2897;15.6;44
15.09.2015;14:10:00;2834;16.1;43
15.09.2015;14:20:00;2774;16.5;43
15.09.2015;14:30:00;2954;17.0;43
15.09.2015;14:40:00;2313;17.5;42
15.09.2015;14:50:00;1998;17.8;42
15.09.2015;15:00:00;2446;18.2;41
15.09.2015;15:10:00;2369;18.6;41
15.09.2015;15:20:00;1818;18.9;40
15.09.2015;15:30:00;1265;19.1;39
15.09.2015;15:40:00;1098;19.3;39
15.09.2015;15:50:00;1167;19.5;38
15.09.2015;16:00:00;1129;19.7;38
15.09.2015;16:10:00;998;19.9;37
15.09.2015;16:20:00;741;20.0;37
15.09.2015;16:30:00;683;20.1;37
15.09.2015;16:40:00;664;20.2;37
15.09.2015;16:50:00;751;20.3;37
15.09.2015;17:00:00;486;20.4;37
15.09.2015;17:10:00;392;20.5;36
15.09.2015;17:20:00;357;20.6;36
15.09.2015;17:30:00;331;20.6;36
15.09.2015;17:40:00;263;20.7;36
15.09.2015;17:50:00;227;20.7;36
15.09.2015;18:00:00;245;20.7;36
15.09.2015;18:10:00;250;20.8;36
15.09.2015;18:20:00;321;20.8;35
15.09.2015;18:30:00;312;20.9;35
15.09.2015;18:40:00;265;20.9;35
15.09.2015;18:50:00;359;21.0;35
15.09.2015;19:00:00;281;21.0;35
15.09.2015;19:10:00;274;21.1;35
15.09.2015;19:20:00;140;21.1;35
15.09.2015;19:30:00;0;21.1;35
15.09.2015;20:00:00;0;21.1;0
16.09.2015;07:35:00;0;0;15
16.09.2015;07:45:00;218;0;29
16.09.2015;07:55:00;362;0;30
16.09.2015;08:05:00;335;0.1;30
16.09.2015;08:15:00;506;0.2;31
16.09.2015;08:25:00;634;0.3;31
16.09.2015;08:35:00;565;0.4;31
16.09.2015;08:45:00;1362;0.5;31
16.09.2015;08:55:00;1123;0.7;32
16.09.2015;09:05:00;631;0.9;32
16.09.2015;09:15:00;867;1.0;32
16.09.2015;09:25:00;1051;1.2;33
16.09.2015;09:35:00;1791;1.4;33
16.09.2015;09:45:00;1697;1.7;33
16.09.2015;09:55:00;2201;2.1;33
16.09.2015;10:05:00;1550;2.4;34
16.09.2015;10:15:00;2601;2.8;35
16.09.2015;10:25:00;2642;3.2;36
16.09.2015;10:35:00;1832;3.5;36
16.09.2015;10:45:00;4622;4.2;38
16.09.2015;10:55:00;2637;4.7;38
16.09.2015;11:05:00;4669;5.4;39
16.09.2015;11:15:00;2584;6.0;40
16.09.2015;11:25:00;3378;6.5;40
16.09.2015;11:35:00;2506;6.9;40
16.09.2015;11:45:00;2190;7.3;39
16.09.2015;11:55:00;1344;7.5;38
16.09.2015;12:05:00;2190;7.8;38
16.09.2015;12:15:00;1730;8.1;38
16.09.2015;12:25:00;769;8.3;37
16.09.2015;12:35:00;1094;8.5;37
16.09.2015;12:45:00;1249;8.7;36
16.09.2015;12:55:00;2906;9.0;36
16.09.2015;13:05:00;3379;9.6;39
16.09.2015;13:15:00;3883;10.2;40
16.09.2015;13:25:00;2140;10.6;39
16.09.2015;13:35:00;2079;11.0;39
16.09.2015;13:45:00;2318;11.4;39
16.09.2015;13:55:00;1241;11.6;38
16.09.2015;14:05:00;2441;12.0;38
16.09.2015;14:15:00;1769;12.3;38
16.09.2015;14:25:00;1759;12.6;38
16.09.2015;14:35:00;1618;12.9;38
16.09.2015;14:45:00;1757;13.1;38
16.09.2015;14:55:00;2128;13.5;38
16.09.2015;15:05:00;2177;13.9;38
16.09.2015;15:15:00;2118;14.2;38
16.09.2015;15:25:00;3032;14.7;39
16.09.2015;15:35:00;2561;15.2;40
16.09.2015;15:45:00;2387;15.6;39
16.09.2015;15:55:00;3498;16.1;40
16.09.2015;16:05:00;4132;17.0;43
16.09.2015;16:15:00;5134;17.9;45
16.09.2015;16:25:00;4693;18.6;46
16.09.2015;16:35:00;4271;19.4;46
16.09.2015;16:45:00;3929;20.0;46
16.09.2015;16:55:00;3291;20.6;46
16.09.2015;17:05:00;3021;21.1;45
16.09.2015;17:15:00;3057;21.6;45
16.09.2015;17:25:00;2980;22.1;44
16.09.2015;17:35:00;2735;22.6;44
16.09.2015;17:45:00;2498;23.0;43
16.09.2015;17:55:00;1457;23.3;42
16.09.2015;18:05:00;781;23.4;40
16.09.2015;18:15:00;914;23.6;39
16.09.2015;18:25:00;857;23.7;39
16.09.2015;18:35:00;683;23.9;39
16.09.2015;18:45:00;391;23.9;38
16.09.2015;18:55:00;239;24.0;38
16.09.2015;19:05:00;178;24.0;38
16.09.2015;19:15:00;145;24.0;37
16.09.2015;19:25:00;121;24.1;37
16.09.2015;19:35:00;100;24.1;37
16.09.2015;20:00:00;0;24.1;0
17.09.2015;07:15:00;8;0;15
17.09.2015;07:25:00;163;0;29
17.09.2015;07:35:00;221;0;30
17.09.2015;07:45:00;267;0.1;30
17.09.2015;07:55:00;314;0.1;31
17.09.2015;08:05:00;473;0.2;31
17.09.2015;08:15:00;561;0.3;31
17.09.2015;08:25:00;964;0.4;31
17.09.2015;08:35:00;1247;0.6;32
17.09.2015;08:45:00;1988;0.9;32
17.09.2015;08:55:00;2468;1.3;32
17.09.2015;09:05:00;2727;1.7;34
17.09.2015;09:15:00;2149;2.1;34
17.09.2015;09:25:00;3011;2.6;35
17.09.2015;09:35:00;2030;3.0;36
17.09.2015;09:45:00;1144;3.2;35
17.09.2015;09:55:00;861;3.3;35
17.09.2015;10:05:00;742;3.5;35
17.09.2015;10:15:00;1178;3.7;35
17.09.2015;10:25:00;1012;3.8;35
17.09.2015;10:35:00;800;4.0;35
17.09.2015;10:45:00;485;4.1;35
17.09.2015;10:55:00;282;4.1;35
17.09.2015;11:05:00;224;4.2;35
17.09.2015;11:15:00;594;4.3;35
17.09.2015;11:25:00;365;4.3;35
17.09.2015;11:35:00;295;4.4;35
17.09.2015;11:45:00;397;4.4;35
17.09.2015;11:55:00;417;4.5;34
17.09.2015;12:05:00;312;4.6;34
17.09.2015;12:15:00;391;4.6;34
17.09.2015;12:25:00;720;4.7;34
17.09.2015;12:35:00;866;4.9;34
17.09.2015;12:45:00;538;5.0;34
17.09.2015;12:55:00;722;5.1;34
17.09.2015;13:05:00;1181;5.3;34
17.09.2015;13:15:00;1035;5.5;34
17.09.2015;13:25:00;979;5.7;35
17.09.2015;13:35:00;898;5.8;35
17.09.2015;13:45:00;526;5.9;35
17.09.2015;13:55:00;970;6.1;35
17.09.2015;14:05:00;406;6.1;35
17.09.2015;14:15:00;678;6.3;35
17.09.2015;14:25:00;496;6.4;35
17.09.2015;14:35:00;487;6.4;35
17.09.2015;14:45:00;873;6.6;35
17.09.2015;14:55:00;1105;6.7;35
17.09.2015;15:05:00;1117;6.9;35
17.09.2015;15:15:00;815;7.0;35
17.09.2015;15:25:00;1361;7.2;35
17.09.2015;15:35:00;1571;7.5;35
17.09.2015;15:45:00;991;7.7;35
17.09.2015;15:55:00;1792;7.9;35
17.09.2015;16:05:00;1254;8.2;35
17.09.2015;16:15:00;1165;8.4;35
17.09.2015;16:25:00;1508;8.6;35
17.09.2015;16:35:00;1720;8.9;35
17.09.2015;16:45:00;1485;9.2;35
17.09.2015;16:55:00;1695;9.4;35
17.09.2015;17:05:00;2157;9.7;35
17.09.2015;17:15:00;1690;10.0;36
17.09.2015;17:25:00;1860;10.3;36
17.09.2015;17:35:00;784;10.5;36
17.09.2015;17:45:00;481;10.6;36
17.09.2015;17:55:00;633;10.7;35
17.09.2015;18:05:00;785;10.8;35
17.09.2015;18:15:00;453;10.9;35
17.09.2015;18:25:00;554;11.0;35
17.09.2015;18:35:00;711;11.1;35
17.09.2015;18:45:00;502;11.2;35
17.09.2015;18:55:00;311;11.3;35
17.09.2015;19:05:00;252;11.3;35
17.09.2015;19:15:00;187;11.4;35
17.09.2015;19:25:00;153;11.4;35
17.09.2015;19:35:00;120;11.4;35
17.09.2015;19:45:00;91;11.4;35
17.09.2015;20:00:00;0;11.4;0
18.09.2015;07:25:00;0;0;4
18.09.2015;07:35:00;150;0;28
18.09.2015;07:45:00;193;0;29
18.09.2015;07:55:00;249;0;30
18.09.2015;08:05:00;256;0.1;30
18.09.2015;08:15:00;215;0.1;30
18.09.2015;08:25:00;270;0.2;31
18.09.2015;08:35:00;419;0.2;31
18.09.2015;08:45:00;389;0.3;31
18.09.2015;08:55:00;337;0.3;32
18.09.2015;09:05:00;399;0.4;32
18.09.2015;09:15:00;746;0.5;32
18.09.2015;09:25:00;642;0.6;32
18.09.2015;09:35:00;596;0.7;32
18.09.2015;09:45:00;750;0.8;33
18.09.2015;09:55:00;852;1.0;33
18.09.2015;10:05:00;1158;1.1;33
18.09.2015;10:15:00;1083;1.3;33
18.09.2015;10:25:00;1875;1.6;33
18.09.2015;10:35:00;1285;1.9;33
18.09.2015;10:45:00;3009;2.2;34
18.09.2015;10:55:00;5369;2.9;36
18.09.2015;11:05:00;3589;3.8;39
18.09.2015;11:15:00;2219;4.2;39
18.09.2015;11:25:00;1833;4.5;38
18.09.2015;11:35:00;2695;4.9;38
18.09.2015;11:45:00;1830;5.3;38
18.09.2015;11:55:00;1147;5.5;37
18.09.2015;12:05:00;1128;5.7;36
18.09.2015;12:15:00;1472;5.9;36
18.09.2015;12:25:00;1819;6.2;36
18.09.2015;12:35:00;3136;6.7;37
18.09.2015;12:45:00;3271;7.2;38
18.09.2015;12:55:00;1795;7.5;38
18.09.2015;13:05:00;2682;7.9;38
18.09.2015;13:15:00;1549;8.2;38
18.09.2015;13:25:00;405;8.3;36
18.09.2015;13:35:00;301;8.4;36
18.09.2015;13:45:00;206;8.4;36
18.09.2015;13:55:00;537;8.5;36
18.09.2015;14:05:00;1227;8.7;36
18.09.2015;14:15:00;993;8.8;36
18.09.2015;14:25:00;873;9.0;35
18.09.2015;14:35:00;1207;9.2;35
18.09.2015;14:45:00;1194;9.4;35
18.09.2015;14:55:00;1713;9.7;35
18.09.2015;15:05:00;1570;9.9;35
18.09.2015;15:15:00;1021;10.1;35
18.09.2015;15:25:00;748;10.2;35
18.09.2015;15:35:00;665;10.3;35
18.09.2015;15:45:00;1032;10.5;35
18.09.2015;15:55:00;796;10.6;35
18.09.2015;16:05:00;641;10.8;35
18.09.2015;16:15:00;752;10.9;35
18.09.2015;16:25:00;443;11.0;35
18.09.2015;16:35:00;300;11.0;35
18.09.2015;16:45:00;458;11.1;35
18.09.2015;16:55:00;479;11.2;35
18.09.2015;17:05:00;564;11.3;35
18.09.2015;17:15:00;1093;11.4;35
18.09.2015;17:25:00;646;11.5;35
18.09.2015;17:35:00;552;11.6;35
18.09.2015;17:45:00;626;11.7;35
18.09.2015;17:55:00;654;11.8;35
18.09.2015;18:05:00;500;11.9;35
18.09.2015;18:15:00;354;12.0;35
18.09.2015;18:25:00;324;12.1;35
18.09.2015;18:35:00;375;12.1;35
18.09.2015;18:45:00;385;12.2;34
18.09.2015;18:55:00;325;12.2;34
18.09.2015;19:05:00;307;12.3;34
18.09.2015;19:15:00;333;12.3;34
18.09.2015;19:25:00;148;12.4;34
18.09.2015;19:35:00;32;12.4;31
18.09.2015;20:00:00;0;12.4;0
19.09.2015;07:15:00;0;0;17
19.09.2015;07:25:00;147;0;28
19.09.2015;07:35:00;182;0;29
19.09.2015;07:45:00;225;0;29
19.09.2015;07:55:00;260;0.1;30
19.09.2015;08:05:00;301;0.1;30
19.09.2015;08:15:00;351;0.2;31
19.09.2015;08:25:00;631;0.3;31
19.09.2015;08:35:00;1276;0.4;31
19.09.2015;08:45:00;1619;0.7;31
19.09.2015;08:55:00;1964;1.0;32
19.09.2015;09:05:00;2293;1.4;32
19.09.2015;09:15:00;2616;1.8;33
19.09.2015;09:25:00;2948;2.3;34
19.09.2015;09:35:00;3298;2.8;35
19.09.2015;09:45:00;3680;3.4;37
19.09.2015;09:55:00;4043;4.0;38
19.09.2015;10:05:00;4405;4.7;39
19.09.2015;10:15:00;4626;5.5;41
19.09.2015;10:25:00;5016;6.3;42
19.09.2015;10:35:00;5367;7.2;44
19.09.2015;10:45:00;5607;8.1;45
19.09.2015;10:55:00;4373;8.9;45
19.09.2015;11:05:00;4387;9.7;46
19.09.2015;11:20:00;6445;11.0;48
19.09.2015;11:30:00;2583;11.5;42
19.09.2015;11:40:00;2155;11.8;41
19.09.2015;11:50:00;2220;12.2;40
19.09.2015;12:00:00;5266;12.8;42
19.09.2015;12:10:00;2022;13.5;43
19.09.2015;12:20:00;1625;13.8;41
19.09.2015;12:30:00;3398;14.2;41
19.09.2015;12:40:00;6875;15.3;46
19.09.2015;12:50:00;5967;16.2;46
19.09.2015;13:00:00;7164;17.4;44
19.09.2015;13:10:00;6646;18.6;45
19.09.2015;13:20:00;6474;19.7;47
19.09.2015;13:30:00;8753;21.0;45
19.09.2015;13:40:00;1328;21.7;43
19.09.2015;13:50:00;7659;22.6;47
19.09.2015;14:00:00;3318;23.0;45
19.09.2015;14:10:00;2343;23.6;45
19.09.2015;14:20:00;4873;24.3;46
19.09.2015;14:30:00;2938;24.8;46
19.09.2015;14:40:00;7320;25.9;45
19.09.2015;14:50:00;1134;26.6;43
19.09.2015;15:00:00;7719;27.5;45
19.09.2015;15:10:00;6899;28.6;45
19.09.2015;15:20:00;6554;29.7;47
19.09.2015;15:30:00;3827;30.3;45
19.09.2015;15:40:00;3670;31.2;44
19.09.2015;15:50:00;6819;32.3;47
19.09.2015;16:00:00;3595;33.1;42
19.09.2015;16:10:00;1432;33.7;43
19.09.2015;16:20:00;4990;34.6;46
19.09.2015;16:30:00;4306;35.3;47
19.09.2015;16:40:00;2972;35.9;46
19.09.2015;16:50:00;3710;36.3;45
19.09.2015;17:00:00;2651;36.9;45
19.09.2015;17:10:00;3490;37.5;46
19.09.2015;17:20:00;2595;37.8;43
19.09.2015;17:30:00;2692;38.2;44
19.09.2015;17:40:00;1277;38.5;42
19.09.2015;17:50:00;1445;38.7;41
19.09.2015;18:00:00;1087;38.9;40
19.09.2015;18:10:00;779;39.1;39
19.09.2015;18:20:00;786;39.2;39
19.09.2015;18:30:00;585;39.3;38
19.09.2015;18:40:00;390;39.4;38
19.09.2015;18:50:00;223;39.4;38
19.09.2015;19:00:00;204;39.4;37
19.09.2015;19:10:00;175;39.5;37
19.09.2015;19:20:00;144;39.5;37
19.09.2015;19:30:00;0;39.5;37
19.09.2015;20:00:00;0;39.5;0
20.09.2015;07:25:00;53;0;26
20.09.2015;07:35:00;182;0;28
20.09.2015;07:45:00;256;0;29
20.09.2015;07:55:00;341;0.1;30
20.09.2015;08:05:00;415;0.1;30
20.09.2015;08:15:00;518;0.2;31
20.09.2015;08:25:00;661;0.3;31
20.09.2015;08:35:00;871;0.5;31
20.09.2015;08:45:00;991;0.6;31
20.09.2015;08:55:00;1219;0.8;32
20.09.2015;09:05:00;1348;1.0;32
20.09.2015;09:15:00;1506;1.3;32
20.09.2015;09:25:00;1671;1.5;33
20.09.2015;09:35:00;1719;1.8;33
20.09.2015;09:45:00;1826;2.1;33
20.09.2015;09:55:00;1893;2.4;33
20.09.2015;10:05:00;2112;2.8;34
20.09.2015;10:15:00;2406;3.1;35
20.09.2015;10:25:00;2559;3.5;35
20.09.2015;10:35:00;3343;4.1;36
20.09.2015;10:45:00;6151;4.9;39
20.09.2015;10:55:00;3507;5.7;41
20.09.2015;11:05:00;2247;6.1;40
20.09.2015;11:15:00;2044;6.4;39
20.09.2015;11:25:00;1970;6.8;38
20.09.2015;11:35:00;2162;7.1;38
20.09.2015;11:45:00;2582;7.5;38
20.09.2015;11:55:00;2597;7.9;39
20.09.2015;12:05:00;2342;8.3;38
20.09.2015;12:15:00;2390;8.7;39
20.09.2015;12:25:00;2430;9.1;39
20.09.2015;12:35:00;2724;9.6;39
20.09.2015;12:45:00;2806;10.0;39
20.09.2015;12:55:00;2736;10.5;39
20.09.2015;13:05:00;3575;11.0;40
20.09.2015;13:15:00;3489;11.6;41
20.09.2015;13:25:00;4108;12.3;41
20.09.2015;13:35:00;4555;13.0;42
20.09.2015;13:45:00;6337;14.0;45
20.09.2015;13:55:00;4488;14.8;47
20.09.2015;14:05:00;4837;15.5;46
20.09.2015;14:15:00;8363;16.8;45
20.09.2015;14:25:00;6630;17.7;44
20.09.2015;14:35:00;6695;18.5;46
20.09.2015;14:45:00;4961;19.5;43
20.09.2015;14:55:00;7322;20.5;46
20.09.2015;15:05:00;7045;21.7;44
20.09.2015;15:15:00;6747;22.8;48
20.09.2015;15:25:00;6637;23.9;44
20.09.2015;15:35:00;6750;25.1;48
20.09.2015;15:45:00;5801;26.1;45
20.09.2015;15:55:00;1773;26.4;43
20.09.2015;16:05:00;1528;26.8;42
20.09.2015;16:15:00;4535;27.4;43
20.09.2015;16:25:00;4275;28.2;46
20.09.2015;16:35:00;3960;28.9;46
20.09.2015;16:45:00;3445;29.4;46
20.09.2015;16:55:00;3409;30.0;45
20.09.2015;17:05:00;3833;30.6;46
20.09.2015;17:15:00;3474;31.2;46
20.09.2015;17:25:00;3127;31.7;45
20.09.2015;17:35:00;2369;32.0;43
20.09.2015;17:45:00;1969;32.4;43
20.09.2015;17:55:00;1068;32.6;41
20.09.2015;18:05:00;1278;32.8;40
20.09.2015;18:15:00;924;33.0;39
20.09.2015;18:25:00;862;33.1;39
20.09.2015;18:35:00;639;33.2;38
20.09.2015;18:45:00;439;33.3;38
20.09.2015;18:55:00;380;33.4;38
20.09.2015;19:05:00;281;33.4;37
20.09.2015;19:15:00;216;33.5;37
20.09.2015;19:25:00;156;33.5;37
20.09.2015;19:35:00;111;33.5;37
20.09.2015;20:00:00;0;33.5;0
21.09.2015;07:25:00;0;0;19
21.09.2015;07:35:00;126;0;28
21.09.2015;07:45:00;195;0;29
21.09.2015;07:55:00;213;0;30
21.09.2015;08:05:00;290;0.1;30
21.09.2015;08:15:00;388;0.1;30
21.09.2015;08:25:00;388;0.2;31
21.09.2015;08:35:00;412;0.3;31
21.09.2015;08:45:00;472;0.3;31
21.09.2015;08:55:00;532;0.4;31
21.09.2015;09:05:00;557;0.5;32
21.09.2015;09:15:00;601;0.6;32
21.09.2015;09:25:00;805;0.7;32
21.09.2015;09:35:00;1084;0.9;32
21.09.2015;09:45:00;1113;1.1;32
21.09.2015;09:55:00;1354;1.3;33
21.09.2015;10:05:00;2599;1.7;33
21.09.2015;10:15:00;2280;2.0;33
21.09.2015;10:25:00;1922;2.4;34
21.09.2015;10:35:00;2370;2.8;35
21.09.2015;10:45:00;2046;3.1;35
21.09.2015;10:55:00;3264;3.5;35
21.09.2015;11:05:00;3167;4.1;37
21.09.2015;11:15:00;6004;4.9;39
21.09.2015;11:25:00;4747;5.8;43
21.09.2015;11:35:00;6090;6.9;45
21.09.2015;11:45:00;6669;7.9;47
21.09.2015;11:55:00;6519;9.0;44
21.09.2015;12:05:00;6661;10.1;47
21.09.2015;12:15:00;6503;11.2;44
21.09.2015;12:25:00;6850;12.3;47
21.09.2015;12:35:00;6987;13.4;44
21.09.2015;12:45:00;6988;14.6;48
21.09.2015;12:55:00;6217;15.7;44
21.09.2015;13:05:00;6298;16.8;47
21.09.2015;13:15:00;6633;17.9;46
21.09.2015;13:25:00;7001;19.1;44
21.09.2015;13:35:00;7073;20.3;47
21.09.2015;13:45:00;7092;21.4;45
21.09.2015;13:55:00;7090;22.6;45
21.09.2015;14:05:00;7103;23.8;47
21.09.2015;14:15:00;7011;24.9;44
21.09.2015;14:25:00;7021;26.1;46
21.09.2015;14:35:00;6971;27.2;46
21.09.2015;14:45:00;6813;28.4;44
21.09.2015;14:55:00;6741;29.5;48
21.09.2015;15:05:00;6623;30.6;44
21.09.2015;15:15:00;6300;31.6;48
21.09.2015;15:25:00;6268;32.7;45
21.09.2015;15:35:00;6076;33.7;48
21.09.2015;15:45:00;5800;34.6;44
21.09.2015;15:55:00;5482;35.6;47
21.09.2015;16:05:00;5114;36.4;46
21.09.2015;16:15:00;4517;37.2;44
21.09.2015;16:25:00;3837;37.9;46
21.09.2015;16:35:00;3320;38.4;46
21.09.2015;16:45:00;2983;38.9;45
21.09.2015;16:55:00;3399;39.5;45
21.09.2015;17:05:00;3180;40.0;45
21.09.2015;17:15:00;2938;40.5;45
21.09.2015;17:25:00;2645;41.0;44
21.09.2015;17:35:00;2115;41.4;43
21.09.2015;17:45:00;1847;41.7;43
21.09.2015;17:55:00;1530;41.9;42
21.09.2015;18:05:00;1269;42.2;41
21.09.2015;18:15:00;898;42.3;40
21.09.2015;18:25:00;548;42.4;39
21.09.2015;18:35:00;411;42.5;39
21.09.2015;18:45:00;265;42.5;38
21.09.2015;18:55:00;204;42.6;38
21.09.2015;19:05:00;151;42.6;38
21.09.2015;19:15:00;117;42.6;37
21.09.2015;19:25:00;97;42.6;37
21.09.2015;19:35:00;88;42.7;37
21.09.2015;20:00:00;0;42.7;0
22.09.2015;07:20:00;84;0;21
22.09.2015;07:30:00;169;0;28
22.09.2015;07:40:00;216;0;29
22.09.2015;07:50:00;278;0.1;30
22.09.2015;08:00:00;342;0.1;30
22.09.2015;08:10:00;478;0.2;30
22.09.2015;08:20:00;587;0.3;31
22.09.2015;08:30:00;596;0.4;31
22.09.2015;08:40:00;659;0.5;31
22.09.2015;08:50:00;766;0.6;31
22.09.2015;09:00:00;995;0.8;32
22.09.2015;09:10:00;1349;1.0;32
22.09.2015;09:20:00;1284;1.2;32
22.09.2015;09:30:00;1290;1.4;32
22.09.2015;09:40:00;1795;1.7;33
22.09.2015;09:50:00;2435;2.0;33
22.09.2015;10:00:00;2970;2.5;34
22.09.2015;10:10:00;3166;3.0;35
22.09.2015;10:20:00;3131;3.5;36
22.09.2015;10:30:00;2675;4.0;37
22.09.2015;10:40:00;2900;4.4;37
22.09.2015;10:50:00;3046;4.9;38
22.09.2015;11:00:00;2763;5.4;38
22.09.2015;11:10:00;2785;5.9;38
22.09.2015;11:20:00;2648;6.3;39
22.09.2015;11:30:00;2497;6.7;38
22.09.2015;11:40:00;3018;7.2;39
22.09.2015;11:50:00;4251;7.9;40
22.09.2015;12:00:00;6215;8.8;43
22.09.2015;12:10:00;2867;9.4;43
22.09.2015;12:20:00;4997;10.1;43
22.09.2015;12:30:00;3031;10.8;44
22.09.2015;12:40:00;3743;11.4;44
22.09.2015;12:50:00;3424;12.0;43
22.09.2015;13:00:00;2971;12.4;43
22.09.2015;13:10:00;2802;12.9;42
22.09.2015;13:20:00;5480;13.7;44
22.09.2015;13:30:00;3427;14.3;44
22.09.2015;13:40:00;2908;14.8;43
22.09.2015;13:50:00;3486;15.3;43
22.09.2015;14:00:00;2566;15.8;43
22.09.2015;14:10:00;2276;16.2;42
22.09.2015;14:20:00;2843;16.6;41
22.09.2015;14:30:00;2423;17.1;41
22.09.2015;14:40:00;1931;17.4;41
22.09.2015;14:50:00;1618;17.7;40
22.09.2015;15:00:00;1595;18.0;39
22.09.2015;15:10:00;1528;18.2;39
22.09.2015;15:20:00;1394;18.5;38
22.09.2015;15:30:00;2081;18.8;38
22.09.2015;15:40:00;1317;19.0;38
22.09.2015;15:50:00;797;19.2;37
22.09.2015;16:00:00;764;19.3;37
22.09.2015;16:10:00;1117;19.5;37
22.09.2015;16:20:00;1273;19.7;37
22.09.2015;16:30:00;1078;19.8;36
22.09.2015;16:40:00;1432;20.1;36
22.09.2015;16:50:00;1263;20.3;36
22.09.2015;17:00:00;937;20.4;36
22.09.2015;17:10:00;818;20.6;36
22.09.2015;17:20:00;738;20.7;36
22.09.2015;17:30:00;731;20.8;36
22.09.2015;17:40:00;542;20.9;36
22.09.2015;17:50:00;301;21.0;36
22.09.2015;18:00:00;241;21.0;35
22.09.2015;18:10:00;207;21.1;35
22.09.2015;18:20:00;287;21.1;35
22.09.2015;18:30:00;138;21.1;35
22.09.2015;18:40:00;116;21.1;35
22.09.2015;18:50:00;107;21.2;35
22.09.2015;19:00:00;105;21.2;35
22.09.2015;19:10:00;101;21.2;35
22.09.2015;19:20:00;102;21.2;35
22.09.2015;20:00:00;0;21.2;0
23.09.2015;07:35:00;97;0;26
23.09.2015;07:45:00;136;0;28
23.09.2015;07:55:00;160;0;29
23.09.2015;08:05:00;105;0;29
23.09.2015;08:15:00;102;0;30
23.09.2015;08:25:00;117;0.1;30
23.09.2015;08:35:00;142;0.1;30
23.09.2015;08:45:00;363;0.1;31
23.09.2015;08:55:00;700;0.2;31
23.09.2015;09:05:00;933;0.4;31
23.09.2015;09:15:00;611;0.5;31
23.09.2015;09:25:00;646;0.6;32
23.09.2015;09:35:00;868;0.7;32
23.09.2015;09:45:00;1122;0.9;32
23.09.2015;09:55:00;1132;1.1;32
23.09.2015;10:05:00;1241;1.3;32
23.09.2015;10:15:00;978;1.5;33
23.09.2015;10:25:00;849;1.6;33
23.09.2015;10:35:00;1143;1.8;33
23.09.2015;10:45:00;1319;2.0;33
23.09.2015;10:55:00;1664;2.3;33
23.09.2015;11:05:00;1973;2.6;33
23.09.2015;11:15:00;1669;2.9;34
23.09.2015;11:25:00;1967;3.2;34
23.09.2015;11:35:00;2565;3.6;35
23.09.2015;11:45:00;2408;4.0;35
23.09.2015;11:55:00;2627;4.4;36
23.09.2015;12:05:00;2760;4.9;37
23.09.2015;12:15:00;2011;5.2;37
23.09.2015;12:25:00;1003;5.4;36
23.09.2015;12:35:00;3223;5.8;36
23.09.2015;12:45:00;2789;6.3;37
23.09.2015;12:55:00;1398;6.6;37
23.09.2015;13:05:00;1691;6.8;36
23.09.2015;13:15:00;2222;7.1;36
23.09.2015;13:25:00;1236;7.4;36
23.09.2015;13:35:00;670;7.5;35
23.09.2015;13:45:00;716;7.6;35
23.09.2015;13:55:00;552;7.7;35
23.09.2015;14:05:00;477;7.8;35
23.09.2015;14:15:00;1015;8.0;35
23.09.2015;14:25:00;1655;8.2;35
23.09.2015;14:35:00;2134;8.5;35
23.09.2015;14:45:00;1689;8.8;35
23.09.2015;14:55:00;1776;9.1;35
23.09.2015;15:05:00;1528;9.4;35
23.09.2015;15:15:00;2071;9.7;35
23.09.2015;15:25:00;2529;10.1;36
23.09.2015;15:35:00;2124;10.5;37
23.09.2015;15:45:00;1552;10.7;36
23.09.2015;15:55:00;1799;11.0;36
23.09.2015;16:05:00;1489;11.3;36
23.09.2015;16:15:00;2261;11.6;36
23.09.2015;16:25:00;1401;11.9;36
23.09.2015;16:35:00;594;12.0;36
23.09.2015;16:45:00;687;12.1;35
23.09.2015;16:55:00;834;12.3;35
23.09.2015;17:05:00;1179;12.4;35
23.09.2015;17:15:00;757;12.6;35
23.09.2015;17:25:00;699;12.7;35
23.09.2015;17:35:00;401;12.8;35
23.09.2015;17:45:00;284;12.8;35
23.09.2015;17:55:00;461;12.9;35
23.09.2015;18:05:00;569;13.0;35
23.09.2015;18:15:00;373;13.1;35
23.09.2015;18:25:00;224;13.1;34
23.09.2015;18:35:00;259;13.1;34
23.09.2015;18:45:00;389;13.2;34
23.09.2015;18:55:00;244;13.3;34
23.09.2015;19:05:00;210;13.3;34
23.09.2015;19:15:00;152;13.3;34
23.09.2015;19:25:00;95;13.3;34
23.09.2015;20:00:00;0;13.3;0
24.09.2015;07:35:00;28;0;22
24.09.2015;07:45:00;156;0;28
24.09.2015;07:55:00;229;0;29
24.09.2015;08:05:00;327;0.1;29
24.09.2015;08:15:00;433;0.1;30
24.09.2015;08:25:00;471;0.2;30
24.09.2015;08:35:00;536;0.3;30
24.09.2015;08:45:00;526;0.4;31
24.09.2015;08:55:00;516;0.5;31
24.09.2015;09:05:00;606;0.6;31
24.09.2015;09:15:00;683;0.7;31
24.09.2015;09:25:00;703;0.8;32
24.09.2015;09:35:00;791;0.9;32
24.09.2015;09:45:00;968;1.1;32
24.09.2015;09:55:00;1078;1.2;32
24.09.2015;10:05:00;1080;1.4;32
24.09.2015;10:15:00;1151;1.6;32
24.09.2015;10:25:00;1424;1.8;33
24.09.2015;10:35:00;1546;2.1;33
24.09.2015;10:45:00;2013;2.4;33
24.09.2015;10:55:00;5144;3.0;35
24.09.2015;11:05:00;7585;4.3;41
24.09.2015;11:15:00;3058;4.8;40
24.09.2015;11:25:00;7263;6.0;45
24.09.2015;11:35:00;1966;6.3;42
24.09.2015;11:45:00;3435;6.8;41
24.09.2015;11:55:00;8288;7.9;45
24.09.2015;12:05:00;7652;9.1;45
24.09.2015;12:15:00;1644;9.9;44
24.09.2015;12:25:00;7756;10.8;45
24.09.2015;12:35:00;7229;12.0;44
24.09.2015;12:45:00;8074;13.3;47
24.09.2015;12:55:00;3598;14.2;44
24.09.2015;13:05:00;2204;14.6;42
24.09.2015;13:15:00;2315;15.1;42
24.09.2015;13:25:00;8544;16.2;47
24.09.2015;13:35:00;7394;17.4;45
24.09.2015;13:45:00;8256;18.8;44
24.09.2015;13:55:00;2940;19.7;46
24.09.2015;14:05:00;3895;20.6;44
24.09.2015;14:15:00;1778;20.9;41
24.09.2015;14:25:00;1736;21.2;41
24.09.2015;14:35:00;2020;21.5;40
24.09.2015;14:45:00;6554;22.3;43
24.09.2015;14:55:00;5348;23.5;44
24.09.2015;15:05:00;1196;23.8;41
24.09.2015;15:15:00;772;24.0;39
24.09.2015;15:25:00;752;24.1;39
24.09.2015;15:35:00;1068;24.2;38
24.09.2015;15:45:00;1390;24.5;38
24.09.2015;15:55:00;1464;24.7;38
24.09.2015;16:05:00;1870;25.0;38
24.09.2015;16:15:00;1966;25.3;38
24.09.2015;16:25:00;4125;25.9;39
24.09.2015;16:35:00;2572;26.5;40
24.09.2015;16:45:00;3669;27.0;41
24.09.2015;16:55:00;3475;27.6;42
24.09.2015;17:05:00;3236;28.1;42
24.09.2015;17:15:00;2879;28.6;42
24.09.2015;17:25:00;2256;29.0;41
24.09.2015;17:35:00;2149;29.3;41
24.09.2015;17:45:00;1736;29.6;40
24.09.2015;17:55:00;1431;29.9;39
24.09.2015;18:05:00;985;30.1;38
24.09.2015;18:15:00;593;30.2;38
24.09.2015;18:25:00;472;30.3;37
24.09.2015;18:35:00;245;30.3;37
24.09.2015;18:45:00;237;30.4;37
24.09.2015;18:55:00;207;30.4;37
24.09.2015;19:05:00;144;30.4;36
24.09.2015;19:15:00;111;30.4;36
24.09.2015;19:25:00;91;30.5;36
24.09.2015;20:00:00;0;30.5;0
25.09.2015;07:20:00;0;0;2
25.09.2015;07:30:00;116;0;27
25.09.2015;07:40:00;223;0;28
25.09.2015;07:50:00;264;0;29
25.09.2015;08:00:00;318;0.1;30
25.09.2015;08:10:00;382;0.2;30
25.09.2015;08:20:00;468;0.2;30
25.09.2015;08:30:00;667;0.3;31
25.09.2015;08:40:00;978;0.5;31
25.09.2015;08:50:00;758;0.6;31
25.09.2015;09:00:00;858;0.8;31
25.09.2015;09:10:00;1385;0.9;32
25.09.2015;09:20:00;2349;1.3;32
25.09.2015;09:30:00;1908;1.6;32
25.09.2015;09:40:00;1655;1.8;32
25.09.2015;09:50:00;1854;2.1;33
25.09.2015;10:00:00;2056;2.4;33
25.09.2015;10:10:00;2487;2.8;34
25.09.2015;10:20:00;2188;3.3;35
25.09.2015;10:30:00;2300;3.7;35
25.09.2015;10:40:00;4823;4.3;37
25.09.2015;10:50:00;5225;5.2;40
25.09.2015;11:00:00;4066;5.8;40
25.09.2015;11:10:00;5685;6.7;43
25.09.2015;11:20:00;7100;7.8;46
25.09.2015;11:30:00;5902;8.9;48
25.09.2015;11:40:00;6822;9.9;45
25.09.2015;11:50:00;5328;10.8;44
25.09.2015;12:00:00;5602;11.8;46
25.09.2015;12:10:00;5697;12.7;48
25.09.2015;12:20:00;5554;13.7;44
25.09.2015;12:30:00;6394;14.7;46
25.09.2015;12:40:00;5895;15.6;48
25.09.2015;12:50:00;5950;16.6;44
25.09.2015;13:00:00;5965;17.6;47
25.09.2015;13:10:00;6377;18.6;46
25.09.2015;13:20:00;5944;19.6;45
25.09.2015;13:30:00;5924;20.6;48
25.09.2015;13:40:00;5475;21.5;44
25.09.2015;13:50:00;4403;22.3;45
25.09.2015;14:00:00;3868;23.1;46
25.09.2015;14:10:00;5915;23.9;47
25.09.2015;14:20:00;5193;24.7;48
25.09.2015;14:30:00;4697;25.5;43
25.09.2015;14:40:00;5313;26.4;46
25.09.2015;14:50:00;5076;27.3;47
25.09.2015;15:00:00;5113;28.1;48
25.09.2015;15:10:00;4386;28.9;44
25.09.2015;15:20:00;4564;29.6;44
25.09.2015;15:30:00;4241;30.3;46
25.09.2015;15:40:00;4737;31.1;47
25.09.2015;15:50:00;4160;31.8;47
25.09.2015;16:00:00;4611;32.5;47
25.09.2015;16:10:00;3869;33.2;47
25.09.2015;16:20:00;3280;33.8;46
25.09.2015;16:30:00;3037;34.3;46
25.09.2015;16:40:00;3079;34.8;45
25.09.2015;16:50:00;3168;35.3;45
25.09.2015;17:00:00;3284;35.9;45
25.09.2015;17:10:00;2862;36.4;44
25.09.2015;17:20:00;2369;36.8;43
25.09.2015;17:30:00;2082;37.1;42
25.09.2015;17:40:00;1594;37.4;41
25.09.2015;17:50:00;1490;37.7;41
25.09.2015;18:00:00;1103;37.9;40
25.09.2015;18:10:00;660;38.0;39
25.09.2015;18:20:00;447;38.1;38
25.09.2015;18:30:00;398;38.1;38
25.09.2015;18:40:00;324;38.2;38
25.09.2015;18:50:00;277;38.2;37
25.09.2015;19:00:00;216;38.3;37
25.09.2015;19:10:00;138;38.3;37
25.09.2015;19:20:00;96;38.3;36
25.09.2015;20:00:00;0;38.3;0
26.09.2015;07:25:00;8;0;12
26.09.2015;07:35:00;155;0;28
26.09.2015;07:45:00;257;0;29
26.09.2015;07:55:00;355;0.1;29
26.09.2015;08:05:00;473;0.1;30
26.09.2015;08:15:00;459;0.2;30
26.09.2015;08:25:00;610;0.3;30
26.09.2015;08:35:00;561;0.4;31
26.09.2015;08:45:00;782;0.5;31
26.09.2015;08:55:00;856;0.7;31
26.09.2015;09:05:00;809;0.8;31
26.09.2015;09:15:00;713;0.9;32
26.09.2015;09:25:00;848;1.1;32
26.09.2015;09:35:00;808;1.2;32
26.09.2015;09:45:00;1047;1.4;32
26.09.2015;09:55:00;1265;1.6;32
26.09.2015;10:05:00;1558;1.8;32
26.09.2015;10:15:00;1703;2.1;33
26.09.2015;10:25:00;1953;2.4;33
26.09.2015;10:35:00;1978;2.7;33
26.09.2015;10:45:00;2151;3.1;34
26.09.2015;10:55:00;2475;3.4;34
26.09.2015;11:05:00;1912;3.8;35
26.09.2015;11:15:00;2028;4.1;35
26.09.2015;11:55:00;1219;5.6;35
26.09.2015;12:05:00;1325;5.8;35
26.09.2015;12:15:00;1678;6.1;35
26.09.2015;12:25:00;2019;6.4;35
26.09.2015;12:35:00;2779;6.8;36
26.09.2015;12:45:00;3607;7.4;37
26.09.2015;12:55:00;2710;7.9;39
26.09.2015;13:05:00;5417;8.6;40
26.09.2015;13:15:00;7931;9.5;43
26.09.2015;13:25:00;2738;10.2;43
26.09.2015;13:35:00;2107;10.5;41
26.09.2015;13:45:00;2403;10.9;40
26.09.2015;13:55:00;1664;11.1;39
26.09.2015;14:05:00;1561;11.4;39
26.09.2015;14:15:00;2442;11.7;38
26.09.2015;14:25:00;2482;12.5;41
26.09.2015;14:35:00;2406;12.9;40
26.09.2015;14:45:00;1977;13.2;39
26.09.2015;14:55:00;3335;13.7;39
26.09.2015;15:05:00;1465;14.1;40
26.09.2015;15:15:00;5089;14.6;40
26.09.2015;15:25:00;6405;15.8;45
26.09.2015;15:35:00;5081;16.5;45
26.09.2015;15:45:00;1768;17.2;45
26.09.2015;15:55:00;1528;17.4;42
26.09.2015;16:05:00;1367;17.7;41
26.09.2015;16:15:00;4197;18.3;42
26.09.2015;16:25:00;2085;18.8;42
26.09.2015;16:35:00;2193;19.2;41
26.09.2015;16:45:00;2991;19.7;41
26.09.2015;16:55:00;2266;20.0;41
26.09.2015;17:05:00;2472;20.4;41
26.09.2015;17:15:00;2608;20.8;40
26.09.2015;17:25:00;727;21.1;39
26.09.2015;17:35:00;468;21.2;38
26.09.2015;17:45:00;581;21.3;37
26.09.2015;17:55:00;713;21.4;37
26.09.2015;18:05:00;602;21.5;37
26.09.2015;18:15:00;578;21.6;37
26.09.2015;18:25:00;351;21.6;36
26.09.2015;18:35:00;191;21.7;36
26.09.2015;18:45:00;110;21.7;36
26.09.2015;18:55:00;125;21.7;36
26.09.2015;19:05:00;107;21.7;36
26.09.2015;19:15:00;88;21.8;35
26.09.2015;20:00:00;0;21.8;0
27.09.2015;07:35:00;0;0;6
27.09.2015;07:45:00;134;0;28
27.09.2015;07:55:00;234;0;29
27.09.2015;08:05:00;272;0;29
27.09.2015;08:15:00;326;0.1;30
27.09.2015;08:25:00;315;0.2;30
27.09.2015;08:35:00;414;0.2;30
27.09.2015;08:45:00;493;0.3;31
27.09.2015;08:55:00;482;0.4;31
27.09.2015;09:05:00;460;0.4;31
27.09.2015;09:15:00;533;0.5;31
27.09.2015;09:25:00;669;0.6;32
27.09.2015;09:35:00;748;0.8;32
27.09.2015;09:45:00;839;0.9;32
27.09.2015;09:55:00;1036;1.1;32
27.09.2015;10:05:00;1002;1.2;32
27.09.2015;10:15:00;1077;1.4;32
27.09.2015;10:25:00;1120;1.6;33
27.09.2015;10:35:00;1670;1.8;33
27.09.2015;10:45:00;2227;2.2;33
27.09.2015;10:55:00;2301;2.6;34
27.09.2015;11:05:00;2957;3.0;35
27.09.2015;11:15:00;2085;3.4;35
27.09.2015;11:25:00;1981;3.8;35
27.09.2015;11:35:00;1571;4.1;35
27.09.2015;11:45:00;1878;4.4;35
27.09.2015;11:55:00;1881;4.7;35
27.09.2015;12:05:00;1527;4.9;35
27.09.2015;12:15:00;2256;5.3;35
27.09.2015;12:25:00;4638;5.9;37
27.09.2015;12:35:00;2665;6.4;38
27.09.2015;12:45:00;2152;6.7;37
27.09.2015;12:55:00;3020;7.2;38
27.09.2015;13:05:00;2226;7.6;38
27.09.2015;13:15:00;2270;8.0;38
27.09.2015;13:25:00;2653;8.4;38
27.09.2015;13:35:00;2855;8.9;38
27.09.2015;13:45:00;3098;9.4;39
27.09.2015;13:55:00;3686;9.9;39
27.09.2015;14:05:00;5405;10.6;41
27.09.2015;14:15:00;3282;11.3;42
27.09.2015;14:25:00;7489;12.5;47
27.09.2015;14:35:00;2931;13.3;43
27.09.2015;14:45:00;2197;13.8;42
27.09.2015;14:55:00;6432;14.7;45
27.09.2015;15:05:00;3933;15.6;47
27.09.2015;15:15:00;3841;16.2;46
27.09.2015;15:25:00;6197;17.0;46
27.09.2015;15:35:00;3569;17.9;43
27.09.2015;15:45:00;2206;18.2;41
27.09.2015;15:55:00;3062;18.8;42
27.09.2015;16:05:00;2290;19.3;42
27.09.2015;16:15:00;2359;19.8;42
27.09.2015;16:25:00;2193;20.2;41
27.09.2015;16:35:00;1624;20.5;40
27.09.2015;16:45:00;1695;20.8;40
27.09.2015;16:55:00;1607;21.1;39
27.09.2015;17:05:00;1683;21.3;39
27.09.2015;17:15:00;1667;21.6;39
27.09.2015;17:25:00;1083;21.8;38
27.09.2015;17:35:00;1020;22.0;37
27.09.2015;17:45:00;747;22.1;37
27.09.2015;17:55:00;649;22.3;37
27.09.2015;18:05:00;511;22.4;36
27.09.2015;18:15:00;448;22.4;36
27.09.2015;18:25:00;352;22.5;36
27.09.2015;18:35:00;257;22.5;36
27.09.2015;18:45:00;201;22.6;36
27.09.2015;18:55:00;120;22.6;35
27.09.2015;19:05:00;111;22.6;35
27.09.2015;19:15:00;89;22.6;35
27.09.2015;19:25:00;86;22.6;35
27.09.2015;20:00:00;0;22.6;0
28.09.2015;07:25:00;8;0;16
28.09.2015;07:35:00;131;0;28
28.09.2015;07:45:00;200;0;28
28.09.2015;07:55:00;242;0;29
28.09.2015;08:05:00;283;0.1;29
28.09.2015;08:15:00;325;0.1;30
28.09.2015;08:25:00;386;0.2;30
28.09.2015;08:35:00;707;0.3;30
28.09.2015;08:45:00;873;0.4;31
28.09.2015;08:55:00;1639;0.7;31
28.09.2015;09:05:00;2030;1.0;31
28.09.2015;09:15:00;2412;1.4;32
28.09.2015;09:25:00;2739;1.8;33
28.09.2015;09:35:00;2996;2.3;34
28.09.2015;09:45:00;3475;2.9;35
28.09.2015;09:55:00;3835;3.5;37
28.09.2015;10:05:00;4206;4.2;38
28.09.2015;10:15:00;4593;4.9;40
28.09.2015;10:25:00;4907;5.7;41
28.09.2015;10:35:00;5173;6.5;43
28.09.2015;10:45:00;5437;7.4;44
28.09.2015;10:55:00;5684;8.3;45
28.09.2015;11:05:00;5889;9.3;47
28.09.2015;11:15:00;6127;10.3;48
28.09.2015;11:25:00;6297;11.3;44
28.09.2015;11:35:00;6476;12.4;48
28.09.2015;11:45:00;6688;13.5;44
28.09.2015;11:55:00;6317;14.5;47
28.09.2015;12:05:00;5952;15.6;44
28.09.2015;12:15:00;6634;16.7;47
28.09.2015;12:25:00;6572;17.8;44
28.09.2015;12:35:00;2010;18.5;44
28.09.2015;12:45:00;5942;19.5;47
28.09.2015;12:55:00;5182;20.6;43
28.09.2015;13:05:00;6556;21.8;47
28.09.2015;13:15:00;3313;22.7;43
28.09.2015;13:25:00;6606;23.7;46
28.09.2015;13:35:00;5590;24.4;46
28.09.2015;13:45:00;6064;25.5;44
28.09.2015;13:55:00;2970;26.3;44
28.09.2015;14:05:00;3751;26.9;44
28.09.2015;14:15:00;3129;27.5;45
28.09.2015;14:25:00;2054;27.9;43
28.09.2015;14:35:00;6148;28.8;47
28.09.2015;14:45:00;2399;29.3;45
28.09.2015;14:55:00;2852;29.9;45
28.09.2015;15:05:00;2665;30.7;44
28.09.2015;15:15:00;2688;31.1;42
28.09.2015;15:25:00;1768;31.3;41
28.09.2015;15:35:00;2506;31.7;41
28.09.2015;15:45:00;1726;32.0;40
28.09.2015;15:55:00;1760;32.3;40
28.09.2015;16:05:00;1370;32.6;39
28.09.2015;16:15:00;1484;32.8;39
28.09.2015;16:25:00;1429;33.1;38
28.09.2015;16:35:00;1320;33.3;38
28.09.2015;16:45:00;1058;33.5;37
28.09.2015;16:55:00;1469;33.7;37
28.09.2015;17:05:00;951;33.9;37
28.09.2015;17:15:00;998;34.0;37
28.09.2015;17:25:00;851;34.2;36
28.09.2015;17:35:00;709;34.3;36
28.09.2015;17:45:00;659;34.4;36
28.09.2015;17:55:00;549;34.5;36
28.09.2015;18:05:00;519;34.6;36
28.09.2015;18:15:00;483;34.7;36
28.09.2015;18:25:00;389;34.7;35
28.09.2015;18:35:00;343;34.8;35
28.09.2015;18:45:00;277;34.8;35
28.09.2015;18:55:00;194;34.9;35
28.09.2015;19:05:00;102;34.9;35
28.09.2015;19:15:00;95;34.9;35
28.09.2015;19:25:00;86;34.9;35
28.09.2015;20:00:00;0;34.9;0
29.09.2015;07:25:00;0;0;7
29.09.2015;07:35:00;107;0;27
29.09.2015;07:45:00;181;0;28
29.09.2015;07:55:00;219;0;29
29.09.2015;08:05:00;257;0.1;30
29.09.2015;08:15:00;315;0.1;30
29.09.2015;08:25:00;397;0.2;30
29.09.2015;08:35:00;725;0.3;30
29.09.2015;08:45:00;814;0.4;31
29.09.2015;08:55:00;1487;0.6;31
29.09.2015;09:05:00;2038;0.9;31
29.09.2015;09:15:00;2436;1.3;32
29.09.2015;09:25:00;2415;1.7;33
29.09.2015;09:35:00;3011;2.2;34
29.09.2015;09:45:00;3452;2.8;35
29.09.2015;09:55:00;3774;3.4;36
29.09.2015;10:05:00;4131;4.0;38
29.09.2015;10:15:00;4558;4.8;39
29.09.2015;10:25:00;4842;5.6;41
29.09.2015;10:35:00;5100;6.4;42
29.09.2015;10:45:00;5360;7.3;44
29.09.2015;10:55:00;5462;8.2;45
29.09.2015;11:05:00;5801;9.1;47
29.09.2015;11:15:00;6043;10.1;48
29.09.2015;11:25:00;6235;11.1;44
29.09.2015;11:35:00;6438;12.2;47
29.09.2015;11:45:00;6558;13.3;44
29.09.2015;11:55:00;6684;14.3;47
29.09.2015;12:05:00;6806;15.5;44
29.09.2015;12:15:00;6937;16.6;47
29.09.2015;12:25:00;7062;17.8;44
29.09.2015;12:35:00;7133;18.9;47
29.09.2015;12:45:00;7200;20.1;45
29.09.2015;12:55:00;7200;21.3;44
29.09.2015;13:05:00;7200;22.5;47
29.09.2015;13:15:00;7212;23.7;45
29.09.2015;13:25:00;7201;24.9;45
29.09.2015;13:35:00;7250;26.1;47
29.09.2015;13:45:00;7180;27.3;44
29.09.2015;13:55:00;7141;28.4;46
29.09.2015;14:05:00;7076;29.6;47
29.09.2015;14:15:00;7107;30.8;44
29.09.2015;14:25:00;7025;32.0;47
29.09.2015;14:35:00;6943;33.1;46
29.09.2015;14:45:00;6794;34.2;44
29.09.2015;14:55:00;6788;35.3;47
29.09.2015;15:05:00;6675;36.5;44
29.09.2015;15:15:00;6565;37.6;48
29.09.2015;15:25:00;2452;38.2;42
29.09.2015;15:35:00;3904;38.8;43
29.09.2015;15:45:00;4085;39.5;45
29.09.2015;15:55:00;3939;40.2;46
29.09.2015;16:05:00;3184;40.8;45
29.09.2015;16:15:00;3769;41.4;46
29.09.2015;16:25:00;3081;42.0;45
29.09.2015;16:35:00;3464;42.5;45
29.09.2015;16:45:00;3686;43.1;46
29.09.2015;16:55:00;3396;43.7;45
29.09.2015;17:05:00;2581;44.2;44
29.09.2015;17:15:00;2732;44.6;44
29.09.2015;17:25:00;2389;45.0;43
29.09.2015;17:35:00;1987;45.4;42
29.09.2015;17:45:00;1276;45.6;41
29.09.2015;17:55:00;686;45.7;40
29.09.2015;18:05:00;671;45.8;39
29.09.2015;18:15:00;445;45.9;38
29.09.2015;18:25:00;300;46.0;38
29.09.2015;18:35:00;264;46.0;38
29.09.2015;18:45:00;222;46.1;37
29.09.2015;18:55:00;169;46.1;37
29.09.2015;19:05:00;105;46.1;37
29.09.2015;19:15:00;99;46.1;36
29.09.2015;20:00:00;0;46.1;0
30.09.2015;07:40:00;0;0;10
30.09.2015;07:50:00;66;0;28
30.09.2015;08:00:00;163;0;29
30.09.2015;08:10:00;196;0;29
30.09.2015;08:20:00;225;0.1;30
30.09.2015;08:30:00;260;0.1;30
30.09.2015;08:40:00;326;0.1;30
30.09.2015;08:50:00;423;0.2;31
30.09.2015;09:00:00;452;0.3;31
30.09.2015;09:10:00;528;0.4;31
30.09.2015;09:20:00;599;0.5;31
30.09.2015;09:30:00;644;0.6;31
30.09.2015;09:40:00;711;0.7;32
30.09.2015;09:50:00;727;0.8;32
30.09.2015;10:00:00;733;0.9;32
30.09.2015;10:10:00;834;1.1;32
30.09.2015;10:20:00;750;1.2;32
30.09.2015;10:30:00;802;1.3;32
30.09.2015;10:40:00;863;1.5;33
30.09.2015;10:50:00;959;1.6;33
30.09.2015;11:00:00;1120;1.8;33
30.09.2015;11:10:00;1213;2.0;33
30.09.2015;11:20:00;1070;2.2;33
30.09.2015;11:30:00;1128;2.3;33
30.09.2015;11:40:00;1367;2.6;33
30.09.2015;11:50:00;1355;2.8;33
30.09.2015;12:00:00;1505;3.0;33
30.09.2015;12:10:00;1876;3.3;33
30.09.2015;12:20:00;1490;3.6;34
30.09.2015;12:30:00;1576;3.8;34
30.09.2015;12:40:00;1703;4.1;34
30.09.2015;12:50:00;1839;4.4;34
30.09.2015;13:00:00;3141;4.9;35
30.09.2015;13:10:00;2416;5.3;36
30.09.2015;13:20:00;2477;5.7;36
30.09.2015;13:30:00;2633;6.1;37
30.09.2015;13:40:00;6367;6.8;39
30.09.2015;13:50:00;3654;7.4;40
30.09.2015;14:00:00;3437;8.1;41
30.09.2015;14:10:00;5039;8.8;41
30.09.2015;14:20:00;8028;10.1;47
30.09.2015;14:30:00;4694;11.1;43
30.09.2015;14:40:00;2774;11.6;42
30.09.2015;14:50:00;3343;12.5;44
30.09.2015;15:00:00;6039;13.3;46
30.09.2015;15:10:00;2307;13.7;43
30.09.2015;15:20:00;4906;14.4;43
30.09.2015;15:30:00;3454;15.2;46
30.09.2015;15:40:00;3658;15.8;45
30.09.2015;15:50:00;4332;16.3;43
30.09.2015;16:00:00;4913;16.9;44
30.09.2015;16:10:00;1088;17.2;42
30.09.2015;16:20:00;4397;17.8;43
30.09.2015;16:30:00;2289;18.2;42
30.09.2015;16:40:00;1084;18.4;40
30.09.2015;16:50:00;2616;18.8;40
30.09.2015;17:00:00;1945;19.1;40
30.09.2015;17:10:00;936;19.3;39
30.09.2015;17:20:00;940;19.5;38
30.09.2015;17:30:00;934;19.7;37
30.09.2015;17:40:00;950;19.9;37
30.09.2015;17:50:00;706;20.0;37
30.09.2015;18:00:00;557;20.1;37
30.09.2015;18:10:00;425;20.1;36
30.09.2015;18:20:00;372;20.2;36
30.09.2015;18:30:00;327;20.3;36
30.09.2015;18:40:00;301;20.3;36
30.09.2015;18:50:00;201;20.4;36
30.09.2015;19:00:00;137;20.4;35
30.09.2015;19:10:00;99;20.4;35
30.09.2015;19:20:00;86;20.4;35
30.09.2015;20:00:00;0;20.4;0
01.10.2015;07:35:00;9;0;16
01.10.2015;07:45:00;83;0;28
01.10.2015;07:55:00;168;0;28
01.10.2015;08:05:00;219;0;29
01.10.2015;08:15:00;284;0.1;29
01.10.2015;08:25:00;349;0.1;30
01.10.2015;08:35:00;408;0.2;30
01.10.2015;08:45:00;462;0.3;30
01.10.2015;08:55:00;594;0.4;31
01.10.2015;09:05:00;788;0.5;31
01.10.2015;09:15:00;978;0.6;31
01.10.2015;09:25:00;1048;0.8;31
01.10.2015;09:35:00;1119;1.0;31
01.10.2015;09:45:00;1042;1.2;32
01.10.2015;09:55:00;1112;1.3;32
01.10.2015;10:05:00;1097;1.5;32
01.10.2015;10:15:00;1101;1.7;32
01.10.2015;10:25:00;1184;1.9;32
01.10.2015;10:35:00;1202;2.1;33
01.10.2015;10:45:00;1212;2.3;33
01.10.2015;10:55:00;1375;2.5;33
01.10.2015;11:05:00;1467;2.7;33
01.10.2015;11:15:00;1482;3.0;33
01.10.2015;11:25:00;1646;3.3;33
01.10.2015;11:35:00;1751;3.5;33
01.10.2015;11:45:00;2144;3.9;34
01.10.2015;11:55:00;2189;4.2;34
01.10.2015;12:05:00;2322;4.6;35
01.10.2015;12:15:00;2577;5.0;36
01.10.2015;12:25:00;3488;5.6;36
01.10.2015;12:35:00;6094;6.4;39
01.10.2015;12:45:00;7392;7.5;43
01.10.2015;12:55:00;3793;8.2;44
01.10.2015;13:05:00;7121;9.2;45
01.10.2015;13:15:00;6985;10.3;47
01.10.2015;13:25:00;6935;11.5;45
01.10.2015;13:35:00;6837;12.6;46
01.10.2015;13:45:00;6826;13.7;46
01.10.2015;13:55:00;6837;14.8;45
01.10.2015;14:05:00;6783;16.0;46
01.10.2015;14:15:00;6709;17.1;44
01.10.2015;14:25:00;6649;18.2;47
01.10.2015;14:35:00;6593;19.3;44
01.10.2015;14:45:00;6490;20.3;47
01.10.2015;14:55:00;6382;21.4;44
01.10.2015;15:05:00;6233;22.4;46
01.10.2015;15:15:00;5836;23.4;46
01.10.2015;15:25:00;5268;24.3;45
01.10.2015;15:35:00;4688;25.1;46
01.10.2015;15:45:00;4364;25.9;47
01.10.2015;15:55:00;3564;26.5;46
01.10.2015;16:05:00;4385;27.2;47
01.10.2015;16:15:00;4005;27.9;47
01.10.2015;16:25:00;3724;28.5;47
01.10.2015;16:35:00;3517;29.1;46
01.10.2015;16:45:00;3132;29.6;46
01.10.2015;16:55:00;2539;30.1;45
01.10.2015;17:05:00;2701;30.5;44
01.10.2015;17:15:00;2430;30.9;43
01.10.2015;17:25:00;2050;31.3;42
01.10.2015;17:35:00;1455;31.5;41
01.10.2015;17:45:00;869;31.7;40
01.10.2015;17:55:00;740;31.8;39
01.10.2015;18:05:00;512;31.9;38
01.10.2015;18:15:00;375;32.0;38
01.10.2015;18:25:00;233;32.0;38
01.10.2015;18:35:00;228;32.1;37
01.10.2015;18:45:00;188;32.1;37
01.10.2015;18:55:00;149;32.1;37
01.10.2015;19:05:00;111;32.2;36
01.10.2015;19:15:00;89;32.2;36
01.10.2015;19:25:00;12;32.2;5
02.10.2015;07:30:00;0;0;7
02.10.2015;07:40:00;126;0;27
02.10.2015;07:50:00;194;0;28
