Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.10.2015;08:00:00;271;0;29
02.10.2015;08:10:00;311;0.1;29
02.10.2015;08:20:00;367;0.1;30
02.10.2015;08:30:00;440;0.2;30
02.10.2015;08:40:00;728;0.3;30
02.10.2015;08:50:00;884;0.5;31
02.10.2015;09:00:00;1379;0.7;31
02.10.2015;09:10:00;1994;1.0;31
02.10.2015;09:20:00;2304;1.3;32
02.10.2015;09:30:00;2599;1.8;32
02.10.2015;09:40:00;2946;2.2;34
02.10.2015;09:50:00;3295;2.7;35
02.10.2015;10:00:00;3629;3.3;36
02.10.2015;10:10:00;3955;4.0;37
02.10.2015;10:20:00;4387;4.7;39
02.10.2015;10:30:00;4629;5.4;40
02.10.2015;10:40:00;4949;6.2;42
02.10.2015;10:50:00;4992;7.1;43
02.10.2015;11:00:00;5524;8.0;44
02.10.2015;11:10:00;5630;8.9;46
02.10.2015;11:20:00;4491;9.7;46
02.10.2015;11:30:00;6491;10.6;47
02.10.2015;11:40:00;5935;11.7;44
02.10.2015;11:50:00;4885;12.5;45
02.10.2015;12:00:00;4673;13.3;46
02.10.2015;12:10:00;7624;14.4;46
02.10.2015;12:20:00;6588;15.6;45
02.10.2015;12:30:00;7450;16.8;44
02.10.2015;12:40:00;4246;17.6;45
02.10.2015;12:50:00;4031;18.3;45
02.10.2015;13:00:00;3455;18.9;45
02.10.2015;13:10:00;3327;19.4;45
02.10.2015;13:20:00;3811;20.0;44
02.10.2015;13:30:00;4237;20.7;45
02.10.2015;13:40:00;4172;21.4;45
02.10.2015;13:50:00;4412;22.1;46
02.10.2015;14:00:00;4621;22.9;47
02.10.2015;14:10:00;3620;23.6;47
02.10.2015;14:20:00;3330;24.2;46
02.10.2015;14:30:00;3197;24.7;45
02.10.2015;14:40:00;3267;25.2;45
02.10.2015;14:50:00;3396;25.8;44
02.10.2015;15:00:00;4471;26.4;45
02.10.2015;15:10:00;1902;26.9;43
02.10.2015;15:20:00;3931;27.3;42
02.10.2015;15:30:00;4959;28.3;46
02.10.2015;15:40:00;3162;28.7;44
02.10.2015;15:50:00;2897;29.3;45
02.10.2015;16:00:00;3192;30.0;45
02.10.2015;16:10:00;3680;30.4;43
02.10.2015;16:20:00;4148;31.1;45
02.10.2015;16:30:00;3957;31.7;46
02.10.2015;16:40:00;3358;32.3;45
02.10.2015;16:50:00;1837;32.7;43
02.10.2015;17:00:00;1351;32.9;42
02.10.2015;17:10:00;735;33.0;40
02.10.2015;17:20:00;682;33.1;39
02.10.2015;17:30:00;597;33.2;38
02.10.2015;17:40:00;701;33.4;38
02.10.2015;17:50:00;641;33.5;37
02.10.2015;18:00:00;540;33.6;37
02.10.2015;18:10:00;399;33.6;37
02.10.2015;18:20:00;271;33.7;37
02.10.2015;18:30:00;202;33.7;36
02.10.2015;18:40:00;147;33.7;36
02.10.2015;18:50:00;123;33.8;36
02.10.2015;19:00:00;98;33.8;36
02.10.2015;19:10:00;0;33.8;0
03.10.2015;07:40:00;29;0;22
03.10.2015;07:50:00;169;0;28
03.10.2015;08:00:00;218;0;29
03.10.2015;08:10:00;262;0.1;29
03.10.2015;08:20:00;327;0.1;30
03.10.2015;08:30:00;380;0.2;30
03.10.2015;08:40:00;580;0.2;30
03.10.2015;08:50:00;829;0.4;31
03.10.2015;09:00:00;946;0.5;31
03.10.2015;09:10:00;1765;0.8;31
03.10.2015;09:20:00;2038;1.1;32
03.10.2015;09:30:00;2396;1.5;32
03.10.2015;09:40:00;2716;1.9;33
03.10.2015;09:50:00;3041;2.4;34
03.10.2015;10:00:00;3396;3.0;36
03.10.2015;10:10:00;3711;3.6;37
03.10.2015;10:20:00;4151;4.2;38
03.10.2015;10:30:00;4381;5.0;40
03.10.2015;10:40:00;4665;5.7;41
03.10.2015;10:50:00;4954;6.5;42
03.10.2015;11:00:00;5176;7.4;44
03.10.2015;11:10:00;5434;8.2;45
03.10.2015;11:20:00;5670;9.2;46
03.10.2015;11:30:00;5875;10.1;48
03.10.2015;11:40:00;5996;11.1;45
03.10.2015;11:50:00;6058;12.1;45
03.10.2015;12:00:00;6127;13.1;48
03.10.2015;12:10:00;6285;14.1;44
03.10.2015;12:20:00;6331;15.2;47
03.10.2015;12:30:00;6452;16.3;44
03.10.2015;12:40:00;6499;17.3;47
03.10.2015;12:50:00;6536;18.4;44
03.10.2015;13:00:00;6587;19.5;47
03.10.2015;13:10:00;6586;20.6;44
03.10.2015;13:20:00;6638;21.7;47
03.10.2015;13:30:00;6582;22.7;44
03.10.2015;13:40:00;6690;23.8;47
03.10.2015;13:50:00;6579;24.9;44
03.10.2015;14:00:00;6608;26.0;48
03.10.2015;14:10:00;6627;27.1;44
03.10.2015;14:20:00;6475;28.2;48
03.10.2015;14:30:00;6359;29.2;44
03.10.2015;14:40:00;6337;30.3;47
03.10.2015;14:50:00;6331;31.2;45
03.10.2015;15:00:00;6047;32.2;48
03.10.2015;15:10:00;3418;32.8;42
03.10.2015;15:20:00;3116;33.3;43
03.10.2015;15:30:00;4553;34.0;45
03.10.2015;15:40:00;4745;34.8;46
03.10.2015;15:50:00;3613;35.4;46
03.10.2015;16:00:00;4155;36.1;47
03.10.2015;16:10:00;3262;36.7;46
03.10.2015;16:20:00;3622;37.3;46
03.10.2015;16:30:00;3700;37.9;46
03.10.2015;16:40:00;3054;38.4;46
03.10.2015;16:50:00;2622;38.8;45
03.10.2015;17:00:00;2676;39.3;44
03.10.2015;17:10:00;2439;39.7;44
03.10.2015;17:20:00;1993;40.1;43
03.10.2015;17:30:00;1287;40.3;41
03.10.2015;17:40:00;872;40.5;40
03.10.2015;17:50:00;471;40.5;39
03.10.2015;18:00:00;342;40.6;39
03.10.2015;18:10:00;276;40.7;38
03.10.2015;18:20:00;233;40.7;38
03.10.2015;18:30:00;201;40.7;38
03.10.2015;18:40:00;157;40.8;37
03.10.2015;18:50:00;99;40.8;37
03.10.2015;19:00:00;96;40.8;37
03.10.2015;19:10:00;22;40.8;9
04.10.2015;08:30:00;0;0;12
04.10.2015;08:40:00;128;0;28
04.10.2015;08:50:00;136;0;29
04.10.2015;09:00:00;173;0;30
04.10.2015;09:10:00;218;0;30
04.10.2015;09:20:00;267;0.1;30
04.10.2015;09:30:00;310;0.1;31
04.10.2015;09:40:00;378;0.2;31
04.10.2015;09:50:00;501;0.3;31
04.10.2015;10:00:00;577;0.4;31
04.10.2015;10:10:00;592;0.5;32
04.10.2015;10:20:00;704;0.6;32
04.10.2015;10:30:00;738;0.7;32
04.10.2015;10:40:00;779;0.8;32
04.10.2015;10:50:00;834;1.0;32
04.10.2015;11:00:00;1052;1.1;32
04.10.2015;11:10:00;1397;1.3;33
04.10.2015;11:20:00;1848;1.6;33
04.10.2015;11:30:00;2395;2.0;33
04.10.2015;11:40:00;3287;2.5;34
04.10.2015;11:50:00;4730;3.2;37
04.10.2015;12:00:00;6346;4.2;40
04.10.2015;12:10:00;6685;5.3;44
04.10.2015;12:20:00;6524;6.4;46
04.10.2015;12:30:00;6769;7.5;48
04.10.2015;12:40:00;6965;8.6;45
04.10.2015;12:50:00;7422;9.8;47
04.10.2015;13:00:00;6871;11.0;46
04.10.2015;13:10:00;6404;12.2;45
04.10.2015;13:20:00;1919;13.0;45
04.10.2015;13:30:00;8161;14.0;47
04.10.2015;13:40:00;3091;14.7;42
04.10.2015;13:50:00;5897;15.6;45
04.10.2015;14:00:00;4408;16.6;44
04.10.2015;14:10:00;6011;17.4;44
04.10.2015;14:20:00;7780;18.6;46
04.10.2015;14:30:00;3117;19.4;43
04.10.2015;14:40:00;7112;20.6;47
04.10.2015;14:50:00;5718;21.6;44
04.10.2015;15:00:00;2241;22.3;46
04.10.2015;15:10:00;4121;22.7;44
04.10.2015;15:20:00;5488;23.7;47
04.10.2015;15:30:00;4289;24.5;48
04.10.2015;15:40:00;3975;25.2;48
04.10.2015;15:50:00;3837;25.9;47
04.10.2015;16:00:00;4683;26.7;48
04.10.2015;16:10:00;4354;27.4;49
04.10.2015;16:20:00;2788;27.9;47
04.10.2015;16:30:00;3585;28.4;47
04.10.2015;16:40:00;2847;28.9;46
04.10.2015;16:50:00;2977;29.4;45
04.10.2015;17:00:00;2856;29.9;45
04.10.2015;17:10:00;2467;30.3;44
04.10.2015;17:20:00;1983;30.7;43
04.10.2015;17:30:00;1120;30.9;42
04.10.2015;17:40:00;1246;31.1;41
04.10.2015;17:50:00;871;31.3;40
04.10.2015;18:00:00;474;31.4;39
04.10.2015;18:10:00;295;31.4;38
04.10.2015;18:20:00;203;31.5;38
04.10.2015;18:30:00;176;31.5;38
04.10.2015;18:40:00;137;31.5;37
04.10.2015;18:50:00;113;31.5;37
04.10.2015;19:00:00;93;31.5;37
04.10.2015;19:10:00;8;31.6;5
05.10.2015;07:55:00;36;0;14
05.10.2015;08:05:00;172;0;28
05.10.2015;08:15:00;235;0;29
05.10.2015;08:25:00;282;0.1;29
05.10.2015;08:35:00;411;0.1;30
05.10.2015;08:45:00;1000;0.3;30
05.10.2015;08:55:00;1581;0.5;30
05.10.2015;09:05:00;1285;0.7;31
05.10.2015;09:15:00;1345;1.0;31
05.10.2015;09:25:00;1242;1.2;31
05.10.2015;09:35:00;1355;1.4;32
05.10.2015;09:45:00;1286;1.6;32
05.10.2015;09:55:00;1461;1.8;32
05.10.2015;10:05:00;1149;2.0;33
05.10.2015;10:15:00;1766;2.3;33
05.10.2015;10:25:00;1163;2.5;33
05.10.2015;10:35:00;1218;2.7;33
05.10.2015;10:45:00;1340;2.9;33
05.10.2015;10:55:00;1935;3.2;33
05.10.2015;11:05:00;1655;3.4;33
05.10.2015;11:15:00;1936;3.7;34
05.10.2015;11:25:00;1893;4.1;34
05.10.2015;11:35:00;3835;4.6;35
05.10.2015;11:45:00;5915;5.6;40
05.10.2015;11:55:00;4813;6.2;40
05.10.2015;12:05:00;6164;7.2;43
05.10.2015;12:15:00;6337;8.3;46
05.10.2015;12:25:00;6591;9.3;48
05.10.2015;12:35:00;6518;10.4;44
05.10.2015;12:45:00;7004;11.5;47
05.10.2015;12:55:00;7497;12.8;45
05.10.2015;13:05:00;7016;13.9;46
05.10.2015;13:15:00;2984;14.7;43
05.10.2015;13:25:00;6794;15.8;47
05.10.2015;13:35:00;6368;16.6;47
05.10.2015;13:45:00;5965;17.7;46
05.10.2015;13:55:00;6202;18.7;48
05.10.2015;14:05:00;4378;19.5;44
05.10.2015;14:15:00;3032;20.0;44
05.10.2015;14:25:00;5161;20.7;45
05.10.2015;14:35:00;3867;21.3;45
05.10.2015;14:45:00;4317;22.2;47
05.10.2015;14:55:00;2637;22.7;45
05.10.2015;15:05:00;3796;23.2;45
05.10.2015;15:15:00;2253;23.7;44
05.10.2015;15:25:00;2194;24.0;43
05.10.2015;15:35:00;1982;24.4;42
05.10.2015;15:45:00;1711;24.7;41
05.10.2015;15:55:00;1479;24.9;40
05.10.2015;16:05:00;1353;25.2;39
05.10.2015;16:15:00;2046;25.5;39
05.10.2015;16:25:00;2147;25.8;39
05.10.2015;16:35:00;1922;26.1;39
05.10.2015;16:45:00;1885;26.5;39
05.10.2015;16:55:00;1247;26.7;38
05.10.2015;17:05:00;1159;26.9;38
05.10.2015;17:15:00;1034;27.1;37
05.10.2015;17:25:00;947;27.2;37
05.10.2015;17:35:00;889;27.4;37
05.10.2015;17:45:00;734;27.5;37
05.10.2015;17:55:00;531;27.6;36
05.10.2015;18:05:00;357;27.7;36
05.10.2015;18:15:00;265;27.7;36
05.10.2015;18:25:00;174;27.7;36
05.10.2015;18:35:00;211;27.8;36
05.10.2015;18:45:00;65;27.8;35
05.10.2015;19:00:00;0;27.8;0
06.10.2015;07:40:00;8;0;16
06.10.2015;07:50:00;165;0;28
06.10.2015;08:00:00;225;0;29
06.10.2015;08:10:00;271;0.1;29
06.10.2015;08:20:00;322;0.1;30
06.10.2015;08:30:00;410;0.2;30
06.10.2015;08:40:00;621;0.3;31
06.10.2015;08:50:00;923;0.4;31
06.10.2015;09:00:00;1298;0.6;31
06.10.2015;09:10:00;1661;0.8;31
06.10.2015;09:20:00;2001;1.2;32
06.10.2015;09:30:00;2733;1.6;32
06.10.2015;09:40:00;2853;2.1;34
06.10.2015;09:50:00;3278;2.6;35
06.10.2015;10:00:00;3201;3.0;35
06.10.2015;10:10:00;3075;3.5;37
06.10.2015;10:20:00;3483;4.1;38
06.10.2015;10:30:00;4082;4.7;38
06.10.2015;10:40:00;5280;5.6;42
06.10.2015;10:50:00;4524;6.4;43
06.10.2015;11:00:00;1885;6.8;41
06.10.2015;11:10:00;1964;7.2;40
06.10.2015;11:20:00;2550;7.6;40
06.10.2015;11:30:00;5731;8.4;42
06.10.2015;11:40:00;5677;9.3;45
06.10.2015;11:50:00;5890;10.2;46
06.10.2015;12:00:00;5444;11.2;48
06.10.2015;12:10:00;2012;11.6;45
06.10.2015;12:20:00;2208;12.0;43
06.10.2015;12:30:00;3033;12.5;43
06.10.2015;12:40:00;1645;12.8;41
06.10.2015;12:50:00;1174;13.0;40
06.10.2015;13:00:00;3429;13.4;40
06.10.2015;13:10:00;2001;13.8;40
06.10.2015;13:20:00;1427;14.0;39
06.10.2015;13:30:00;2739;14.4;39
06.10.2015;13:40:00;2287;14.8;39
06.10.2015;13:50:00;1529;15.1;39
06.10.2015;14:00:00;1041;15.3;38
06.10.2015;14:10:00;681;15.4;37
06.10.2015;14:20:00;887;15.5;37
06.10.2015;14:30:00;1336;15.7;37
06.10.2015;14:40:00;803;15.9;36
06.10.2015;14:50:00;1143;16.1;36
06.10.2015;15:00:00;347;16.2;36
06.10.2015;15:10:00;293;16.2;36
06.10.2015;15:20:00;327;16.3;36
06.10.2015;15:30:00;470;16.3;35
06.10.2015;15:40:00;529;16.4;35
06.10.2015;15:50:00;839;16.5;35
06.10.2015;16:00:00;808;16.7;35
06.10.2015;16:10:00;637;16.8;35
06.10.2015;16:20:00;606;16.9;35
06.10.2015;16:30:00;562;17.0;35
06.10.2015;16:40:00;413;17.1;35
06.10.2015;16:50:00;392;17.1;35
06.10.2015;17:00:00;387;17.2;35
06.10.2015;17:10:00;318;17.3;35
06.10.2015;17:20:00;354;17.3;35
06.10.2015;17:30:00;292;17.4;34
06.10.2015;17:40:00;230;17.4;34
06.10.2015;17:50:00;217;17.4;34
06.10.2015;18:00:00;163;17.5;34
06.10.2015;18:10:00;135;17.5;34
06.10.2015;18:20:00;136;17.5;34
06.10.2015;18:30:00;148;17.5;34
06.10.2015;18:40:00;115;17.6;34
06.10.2015;18:50:00;93;17.6;34
06.10.2015;19:00:00;88;17.6;34
06.10.2015;19:10:00;0;17.6;0
07.10.2015;07:55:00;0;0;4
07.10.2015;08:05:00;52;0;27
07.10.2015;08:15:00;159;0;28
07.10.2015;08:25:00;211;0;29
07.10.2015;08:35:00;464;0.1;30
07.10.2015;08:45:00;794;0.2;30
07.10.2015;08:55:00;333;0.3;30
07.10.2015;09:05:00;230;0.3;31
07.10.2015;09:15:00;205;0.3;31
07.10.2015;09:25:00;254;0.4;31
07.10.2015;09:35:00;206;0.4;31
07.10.2015;09:45:00;350;0.5;32
07.10.2015;09:55:00;778;0.6;32
07.10.2015;10:05:00;1109;0.7;32
07.10.2015;10:15:00;614;0.8;32
07.10.2015;10:25:00;969;1.0;32
07.10.2015;10:35:00;1245;1.2;32
07.10.2015;10:45:00;2063;1.5;33
07.10.2015;10:55:00;1919;1.8;33
07.10.2015;11:05:00;2993;2.2;33
07.10.2015;11:15:00;1888;2.6;34
07.10.2015;11:25:00;3430;3.3;37
07.10.2015;11:35:00;2930;3.8;37
07.10.2015;11:45:00;2992;4.3;38
07.10.2015;11:55:00;2971;4.8;38
07.10.2015;12:05:00;2714;5.3;38
07.10.2015;12:15:00;3282;5.8;39
07.10.2015;12:25:00;4684;6.4;39
07.10.2015;12:35:00;3828;7.0;40
07.10.2015;12:45:00;6113;7.9;43
07.10.2015;12:55:00;7693;9.1;48
07.10.2015;13:05:00;6197;10.0;46
07.10.2015;13:15:00;2468;10.5;41
07.10.2015;13:25:00;2939;11.1;42
07.10.2015;13:35:00;1155;11.3;40
07.10.2015;13:45:00;1058;11.5;39
07.10.2015;13:55:00;1861;11.7;38
07.10.2015;14:05:00;5265;12.5;41
07.10.2015;14:15:00;6627;13.6;46
07.10.2015;14:25:00;6067;14.7;44
07.10.2015;14:35:00;3896;15.5;46
07.10.2015;14:45:00;2347;15.9;43
07.10.2015;14:55:00;2206;16.3;43
07.10.2015;15:05:00;3261;16.8;43
07.10.2015;15:15:00;1454;17.2;41
07.10.2015;15:25:00;3491;17.7;42
07.10.2015;15:35:00;1974;18.2;42
07.10.2015;15:45:00;1885;18.5;41
07.10.2015;15:55:00;1313;18.8;39
07.10.2015;16:05:00;1425;19.0;39
07.10.2015;16:15:00;1006;19.2;38
07.10.2015;16:25:00;918;19.3;37
07.10.2015;16:35:00;928;19.5;37
07.10.2015;16:45:00;949;19.6;37
07.10.2015;16:55:00;977;19.8;37
07.10.2015;17:05:00;778;19.9;36
07.10.2015;17:15:00;763;20.1;36
07.10.2015;17:25:00;626;20.2;36
07.10.2015;17:35:00;567;20.3;36
07.10.2015;17:45:00;491;20.3;36
07.10.2015;17:55:00;547;20.4;36
07.10.2015;18:05:00;405;20.5;35
07.10.2015;18:15:00;477;20.6;35
07.10.2015;18:25:00;380;20.7;35
07.10.2015;18:35:00;240;20.7;35
07.10.2015;18:45:00;126;20.7;35
07.10.2015;18:55:00;94;20.7;35
07.10.2015;19:00:00;72;20.7;28
08.10.2015;07:45:00;0;0;7
08.10.2015;07:55:00;127;0;27
08.10.2015;08:05:00;213;0;28
08.10.2015;08:15:00;275;0;29
08.10.2015;08:25:00;327;0.1;30
08.10.2015;08:35:00;392;0.2;30
08.10.2015;08:45:00;479;0.2;30
08.10.2015;08:55:00;566;0.3;31
08.10.2015;09:05:00;629;0.4;31
08.10.2015;09:15:00;704;0.5;31
08.10.2015;09:25:00;861;0.7;31
08.10.2015;09:35:00;1021;0.8;32
08.10.2015;09:45:00;1177;1.0;32
08.10.2015;09:55:00;1292;1.2;32
08.10.2015;10:05:00;1421;1.5;32
08.10.2015;10:15:00;1547;1.7;32
08.10.2015;10:25:00;1667;2.0;33
08.10.2015;10:35:00;1808;2.3;33
08.10.2015;10:45:00;1711;2.6;33
08.10.2015;10:55:00;1743;2.8;33
08.10.2015;11:05:00;1811;3.1;34
08.10.2015;11:15:00;1597;3.4;34
08.10.2015;11:25:00;1729;3.7;34
08.10.2015;11:35:00;2044;4.0;34
08.10.2015;11:45:00;1824;4.3;35
08.10.2015;11:55:00;1824;4.6;35
08.10.2015;12:05:00;2493;5.0;35
08.10.2015;12:15:00;3035;5.5;36
08.10.2015;12:25:00;4250;6.1;37
08.10.2015;12:35:00;2898;6.6;39
08.10.2015;12:45:00;5151;7.3;39
08.10.2015;12:55:00;2857;7.8;40
08.10.2015;13:05:00;2923;8.3;40
08.10.2015;13:15:00;2840;8.7;39
08.10.2015;13:25:00;4129;9.3;40
08.10.2015;13:35:00;2419;9.7;40
08.10.2015;13:45:00;2260;10.1;39
08.10.2015;13:55:00;2630;10.5;39
08.10.2015;14:05:00;2616;11.0;39
08.10.2015;14:15:00;2390;11.4;39
08.10.2015;14:25:00;2285;11.7;39
08.10.2015;14:35:00;2208;12.1;39
08.10.2015;14:45:00;2312;12.5;39
08.10.2015;14:55:00;2124;12.9;39
08.10.2015;15:05:00;1889;13.2;38
08.10.2015;15:15:00;1884;13.5;38
08.10.2015;15:25:00;1996;13.8;38
08.10.2015;15:35:00;2506;14.2;38
08.10.2015;15:45:00;2315;14.6;38
08.10.2015;15:55:00;2027;15.0;38
08.10.2015;16:05:00;1644;15.3;38
08.10.2015;16:15:00;1683;15.5;37
08.10.2015;16:25:00;1696;15.8;37
08.10.2015;16:35:00;1513;16.1;37
08.10.2015;16:45:00;1415;16.3;37
08.10.2015;16:55:00;1202;16.5;36
08.10.2015;17:05:00;812;16.7;36
08.10.2015;17:15:00;542;16.8;36
08.10.2015;17:25:00;485;16.9;36
08.10.2015;17:35:00;471;16.9;35
08.10.2015;17:45:00;477;17.0;35
08.10.2015;17:55:00;424;17.1;35
08.10.2015;18:05:00;394;17.2;35
08.10.2015;18:15:00;370;17.2;35
08.10.2015;18:25:00;287;17.3;35
08.10.2015;18:35:00;216;17.3;35
08.10.2015;18:45:00;118;17.3;35
08.10.2015;18:55:00;100;17.4;34
08.10.2015;19:05:00;88;17.4;34
08.10.2015;19:10:00;31;17.4;12
09.10.2015;07:50:00;27;0;14
09.10.2015;08:00:00;150;0;28
09.10.2015;08:10:00;214;0;29
09.10.2015;08:20:00;316;0.1;29
09.10.2015;08:30:00;363;0.1;30
09.10.2015;08:40:00;351;0.2;30
09.10.2015;08:50:00;368;0.2;30
09.10.2015;09:00:00;524;0.3;31
09.10.2015;09:10:00;721;0.4;31
09.10.2015;09:20:00;780;0.5;31
09.10.2015;09:30:00;746;0.7;31
09.10.2015;09:40:00;920;0.8;32
09.10.2015;09:50:00;1021;1.0;32
09.10.2015;10:00:00;996;1.2;32
09.10.2015;10:10:00;853;1.3;32
09.10.2015;10:20:00;1050;1.5;32
09.10.2015;10:30:00;1411;1.7;32
09.10.2015;10:40:00;1748;1.9;33
09.10.2015;10:50:00;2143;2.3;33
09.10.2015;11:00:00;2007;2.6;33
09.10.2015;11:10:00;2937;3.1;34
09.10.2015;11:20:00;4527;3.7;36
09.10.2015;11:30:00;6013;4.6;40
09.10.2015;11:40:00;6430;5.7;43
09.10.2015;11:50:00;6456;6.7;46
09.10.2015;12:00:00;5018;7.7;47
09.10.2015;12:10:00;1952;8.3;45
09.10.2015;12:20:00;3447;8.8;43
09.10.2015;12:30:00;6684;9.8;46
09.10.2015;12:40:00;5094;10.8;43
09.10.2015;12:50:00;3311;11.6;44
09.10.2015;13:00:00;2203;11.9;42
09.10.2015;13:10:00;2026;12.2;41
09.10.2015;13:20:00;4011;12.7;41
09.10.2015;13:30:00;2207;13.2;41
09.10.2015;13:40:00;2182;13.6;41
09.10.2015;13:50:00;2263;14.0;40
09.10.2015;14:00:00;2071;14.3;40
09.10.2015;14:10:00;2277;14.7;40
09.10.2015;14:20:00;2889;15.1;40
09.10.2015;14:30:00;2843;15.6;41
09.10.2015;14:40:00;4242;16.3;42
09.10.2015;14:50:00;4357;17.0;43
09.10.2015;15:00:00;6070;17.9;45
09.10.2015;15:10:00;2120;18.4;44
09.10.2015;15:20:00;1214;18.6;41
09.10.2015;15:30:00;3392;19.0;41
09.10.2015;15:40:00;2521;19.4;40
09.10.2015;15:50:00;2821;19.8;41
09.10.2015;16:00:00;2665;20.2;41
09.10.2015;16:10:00;3082;20.7;41
09.10.2015;16:20:00;1748;21.1;40
09.10.2015;16:30:00;1053;21.3;39
09.10.2015;16:40:00;1308;21.5;38
09.10.2015;16:50:00;1027;21.7;37
09.10.2015;17:00:00;1081;21.9;37
09.10.2015;17:10:00;908;22.1;37
09.10.2015;17:20:00;619;22.2;37
09.10.2015;17:30:00;522;22.3;36
09.10.2015;17:40:00;519;22.3;36
09.10.2015;17:50:00;463;22.4;36
09.10.2015;18:00:00;412;22.5;36
09.10.2015;18:10:00;328;22.6;36
09.10.2015;18:20:00;269;22.6;35
09.10.2015;18:30:00;231;22.6;35
09.10.2015;18:40:00;171;22.7;35
09.10.2015;18:50:00;109;22.7;35
09.10.2015;19:00:00;90;22.7;35
09.10.2015;19:10:00;8;22.7;3
10.10.2015;07:55:00;0;0;1
10.10.2015;08:05:00;107;0;27
10.10.2015;08:15:00;159;0;28
10.10.2015;08:25:00;178;0;29
10.10.2015;08:35:00;251;0.1;29
10.10.2015;08:45:00;296;0.1;30
10.10.2015;08:55:00;294;0.1;30
10.10.2015;09:05:00;386;0.2;30
10.10.2015;09:15:00;455;0.3;31
10.10.2015;09:25:00;381;0.3;31
10.10.2015;09:35:00;453;0.4;31
10.10.2015;09:45:00;422;0.5;31
10.10.2015;09:55:00;471;0.6;31
10.10.2015;10:05:00;479;0.6;32
10.10.2015;10:15:00;466;0.7;32
10.10.2015;10:25:00;586;0.8;32
10.10.2015;10:35:00;863;1.0;32
10.10.2015;10:45:00;750;1.1;32
10.10.2015;10:55:00;572;1.2;32
10.10.2015;11:05:00;582;1.3;32
10.10.2015;11:15:00;594;1.4;32
10.10.2015;11:25:00;728;1.5;33
10.10.2015;11:35:00;740;1.6;33
10.10.2015;11:45:00;1054;1.8;33
10.10.2015;11:55:00;759;1.9;33
10.10.2015;12:05:00;806;2.1;33
10.10.2015;12:15:00;781;2.2;33
10.10.2015;12:25:00;759;2.3;33
10.10.2015;12:35:00;721;2.4;33
10.10.2015;12:45:00;846;2.6;33
10.10.2015;12:55:00;910;2.7;33
10.10.2015;13:05:00;801;2.8;33
10.10.2015;13:15:00;806;3.0;33
10.10.2015;13:25:00;893;3.1;33
10.10.2015;13:35:00;969;3.3;33
10.10.2015;13:45:00;1033;3.5;33
10.10.2015;13:55:00;661;3.6;33
10.10.2015;14:05:00;437;3.7;34
10.10.2015;14:15:00;425;3.7;34
10.10.2015;14:25:00;396;3.8;33
10.10.2015;14:35:00;760;3.9;33
10.10.2015;14:45:00;520;4.0;33
10.10.2015;14:55:00;442;4.1;33
10.10.2015;15:05:00;659;4.2;33
10.10.2015;15:15:00;492;4.3;33
10.10.2015;15:25:00;385;4.3;33
10.10.2015;15:35:00;364;4.4;33
10.10.2015;15:45:00;421;4.5;33
10.10.2015;15:55:00;450;4.5;33
10.10.2015;16:05:00;423;4.6;33
10.10.2015;16:15:00;433;4.7;33
10.10.2015;16:25:00;395;4.7;33
10.10.2015;16:35:00;442;4.8;33
10.10.2015;16:45:00;370;4.9;33
10.10.2015;16:55:00;382;4.9;33
10.10.2015;17:05:00;340;5.0;33
10.10.2015;17:15:00;286;5.0;33
10.10.2015;17:25:00;266;5.1;33
10.10.2015;17:35:00;242;5.1;33
10.10.2015;17:45:00;203;5.2;33
10.10.2015;17:55:00;168;5.2;33
10.10.2015;18:05:00;147;5.2;33
10.10.2015;18:15:00;115;5.2;33
10.10.2015;18:25:00;105;5.2;33
10.10.2015;18:35:00;98;5.3;33
10.10.2015;19:00:00;0;5.3;0
11.10.2015;08:30:00;0;0;1
11.10.2015;08:40:00;79;0;28
11.10.2015;08:50:00;165;0;28
11.10.2015;09:00:00;181;0;29
11.10.2015;09:10:00;213;0;29
11.10.2015;09:20:00;209;0.1;30
11.10.2015;09:30:00;227;0.1;30
11.10.2015;09:40:00;287;0.2;30
11.10.2015;09:50:00;337;0.2;30
11.10.2015;10:00:00;360;0.3;31
11.10.2015;10:10:00;685;0.4;31
11.10.2015;10:20:00;483;0.5;31
11.10.2015;10:30:00;439;0.5;31
11.10.2015;10:40:00;493;0.6;31
11.10.2015;10:50:00;581;0.7;32
11.10.2015;11:00:00;625;0.8;32
11.10.2015;11:10:00;609;0.9;32
11.10.2015;11:20:00;567;1.0;32
11.10.2015;11:30:00;660;1.1;32
11.10.2015;11:40:00;647;1.2;32
11.10.2015;11:50:00;743;1.3;32
11.10.2015;12:00:00;748;1.5;32
11.10.2015;12:10:00;560;1.6;32
11.10.2015;12:20:00;608;1.7;33
11.10.2015;12:30:00;602;1.8;33
11.10.2015;12:40:00;656;1.9;33
11.10.2015;12:50:00;618;2.0;33
11.10.2015;13:00:00;704;2.1;33
11.10.2015;13:10:00;688;2.2;33
11.10.2015;13:20:00;821;2.3;33
11.10.2015;13:30:00;845;2.5;33
11.10.2015;13:40:00;843;2.6;33
11.10.2015;13:50:00;810;2.8;33
11.10.2015;14:00:00;872;2.9;33
11.10.2015;14:10:00;927;3.0;33
11.10.2015;14:20:00;666;3.2;33
11.10.2015;14:30:00;674;3.3;33
11.10.2015;14:40:00;1672;3.5;33
11.10.2015;14:50:00;1795;3.8;33
11.10.2015;15:00:00;1289;4.0;33
11.10.2015;15:10:00;1166;4.2;34
11.10.2015;15:20:00;1284;4.5;34
11.10.2015;15:30:00;821;4.6;34
11.10.2015;15:40:00;703;4.7;34
11.10.2015;15:50:00;683;4.9;34
11.10.2015;16:00:00;611;5.0;34
11.10.2015;16:10:00;652;5.1;34
11.10.2015;16:20:00;444;5.2;34
11.10.2015;16:30:00;335;5.2;34
11.10.2015;16:40:00;328;5.3;34
11.10.2015;16:50:00;299;5.3;34
11.10.2015;17:00:00;236;5.4;34
11.10.2015;17:10:00;247;5.4;33
11.10.2015;17:20:00;272;5.4;33
11.10.2015;17:30:00;213;5.5;33
11.10.2015;17:40:00;145;5.5;33
11.10.2015;17:50:00;139;5.5;33
11.10.2015;18:00:00;125;5.6;33
11.10.2015;18:10:00;109;5.6;33
11.10.2015;18:20:00;93;5.6;33
11.10.2015;18:30:00;90;5.6;33
11.10.2015;19:00:00;0;5.6;0
12.10.2015;08:00:00;0;0;18
12.10.2015;08:10:00;116;0;27
12.10.2015;08:20:00;176;0;28
12.10.2015;08:30:00;213;0;29
12.10.2015;08:40:00;272;0.1;29
12.10.2015;08:50:00;295;0.1;29
12.10.2015;09:00:00;355;0.2;30
12.10.2015;09:10:00;435;0.2;30
12.10.2015;09:20:00;513;0.3;30
12.10.2015;09:30:00;597;0.4;31
12.10.2015;09:40:00;675;0.5;31
12.10.2015;09:50:00;773;0.7;31
12.10.2015;10:00:00;811;0.8;31
12.10.2015;10:10:00;886;0.9;31
12.10.2015;10:20:00;912;1.1;31
12.10.2015;10:30:00;996;1.2;32
12.10.2015;10:40:00;1142;1.4;32
12.10.2015;10:50:00;1182;1.6;32
12.10.2015;11:00:00;1191;1.8;32
12.10.2015;11:10:00;1293;2.0;32
12.10.2015;11:20:00;1263;2.2;32
12.10.2015;11:30:00;1262;2.4;33
12.10.2015;11:40:00;1777;2.7;33
12.10.2015;11:50:00;1673;3.0;33
12.10.2015;12:00:00;2048;3.3;33
12.10.2015;12:10:00;1989;3.6;33
12.10.2015;12:20:00;2319;4.0;34
12.10.2015;12:30:00;2764;4.5;35
12.10.2015;12:40:00;2540;4.9;36
12.10.2015;12:50:00;2853;5.3;36
12.10.2015;13:00:00;2446;5.8;36
12.10.2015;13:10:00;3849;6.4;38
12.10.2015;13:20:00;4572;7.0;39
12.10.2015;13:30:00;2489;7.5;39
12.10.2015;13:40:00;2705;7.9;39
12.10.2015;13:50:00;2649;8.5;39
12.10.2015;14:00:00;2267;9.0;39
12.10.2015;14:10:00;4713;9.6;39
12.10.2015;14:20:00;4731;10.5;43
12.10.2015;14:30:00;3530;11.2;43
12.10.2015;14:40:00;3285;11.7;42
12.10.2015;14:50:00;2911;12.2;42
12.10.2015;15:00:00;4185;12.9;43
12.10.2015;15:10:00;3515;13.4;42
12.10.2015;15:20:00;4143;14.1;43
12.10.2015;15:30:00;3218;14.6;42
12.10.2015;15:40:00;2826;15.2;42
12.10.2015;15:50:00;3462;15.7;42
12.10.2015;16:00:00;2566;16.2;42
12.10.2015;16:10:00;2060;16.6;41
12.10.2015;16:20:00;2032;17.0;40
12.10.2015;16:30:00;1876;17.3;39
12.10.2015;16:40:00;1190;17.5;38
12.10.2015;16:50:00;1025;17.7;37
12.10.2015;17:00:00;1368;17.9;37
12.10.2015;17:10:00;1410;18.2;37
12.10.2015;17:20:00;1004;18.3;36
12.10.2015;17:30:00;774;18.5;36
12.10.2015;17:40:00;686;18.6;36
12.10.2015;17:50:00;459;18.7;36
12.10.2015;18:00:00;391;18.7;36
12.10.2015;18:10:00;282;18.8;35
12.10.2015;18:20:00;198;18.8;35
12.10.2015;18:30:00;168;18.9;35
12.10.2015;18:40:00;103;18.9;35
12.10.2015;18:50:00;88;18.9;35
12.10.2015;19:00:00;17;18.9;7
13.10.2015;08:15:00;8;0;21
13.10.2015;08:25:00;112;0;28
13.10.2015;08:35:00;162;0;28
13.10.2015;08:45:00;192;0;29
13.10.2015;08:55:00;212;0.1;29
13.10.2015;09:05:00;271;0.1;29
13.10.2015;09:15:00;292;0.1;30
13.10.2015;09:25:00;392;0.2;30
13.10.2015;09:35:00;518;0.3;30
13.10.2015;09:45:00;593;0.4;31
13.10.2015;09:55:00;547;0.5;31
13.10.2015;10:05:00;590;0.6;31
13.10.2015;10:15:00;1014;0.7;31
13.10.2015;10:25:00;939;0.9;31
13.10.2015;10:35:00;902;1.0;31
13.10.2015;10:45:00;1218;1.2;32
13.10.2015;10:55:00;1284;1.4;32
13.10.2015;11:05:00;1198;1.6;32
13.10.2015;11:15:00;1086;1.8;32
13.10.2015;11:25:00;1201;2.0;32
13.10.2015;11:35:00;1300;2.2;33
13.10.2015;11:45:00;1347;2.4;33
13.10.2015;11:55:00;1676;2.7;33
13.10.2015;12:05:00;2302;3.0;33
13.10.2015;12:15:00;1797;3.4;34
13.10.2015;12:25:00;1789;3.6;34
13.10.2015;12:35:00;2394;4.0;34
13.10.2015;12:45:00;2049;4.3;35
13.10.2015;12:55:00;1789;4.7;35
13.10.2015;13:05:00;1276;4.9;34
13.10.2015;13:15:00;1417;5.1;34
13.10.2015;13:25:00;1041;5.3;34
13.10.2015;13:35:00;894;5.4;34
13.10.2015;13:45:00;1106;5.6;34
13.10.2015;13:55:00;608;5.7;34
13.10.2015;14:05:00;651;5.8;34
13.10.2015;14:15:00;708;6.0;34
13.10.2015;14:25:00;622;6.1;34
13.10.2015;14:35:00;676;6.2;34
13.10.2015;14:45:00;595;6.3;34
13.10.2015;14:55:00;573;6.4;34
13.10.2015;15:05:00;524;6.5;34
13.10.2015;15:15:00;522;6.6;34
13.10.2015;15:25:00;440;6.6;34
13.10.2015;15:35:00;333;6.7;33
13.10.2015;15:45:00;327;6.7;33
13.10.2015;15:55:00;729;6.8;33
13.10.2015;16:05:00;442;6.9;33
13.10.2015;16:15:00;339;7.0;33
13.10.2015;16:25:00;345;7.1;33
13.10.2015;16:35:00;284;7.1;33
13.10.2015;16:45:00;283;7.1;33
13.10.2015;16:55:00;442;7.2;33
13.10.2015;17:05:00;353;7.3;33
13.10.2015;17:15:00;185;7.3;33
13.10.2015;17:25:00;158;7.3;33
13.10.2015;17:35:00;111;7.4;33
13.10.2015;17:45:00;118;7.4;33
13.10.2015;17:55:00;116;7.4;33
13.10.2015;18:05:00;130;7.4;33
13.10.2015;18:15:00;121;7.4;33
13.10.2015;18:25:00;99;7.5;33
13.10.2015;19:00:00;0;7.5;0
14.10.2015;07:55:00;45;0;13
14.10.2015;08:05:00;180;0;27
14.10.2015;08:15:00;218;0;28
14.10.2015;08:25:00;249;0.1;28
14.10.2015;08:35:00;349;0.1;29
14.10.2015;08:45:00;435;0.2;29
14.10.2015;08:55:00;523;0.3;30
14.10.2015;09:05:00;624;0.4;30
14.10.2015;09:15:00;631;0.5;30
14.10.2015;09:25:00;607;0.6;30
14.10.2015;09:35:00;720;0.7;31
14.10.2015;09:45:00;940;0.8;31
14.10.2015;09:55:00;1220;1.0;31
14.10.2015;10:05:00;1402;1.2;31
14.10.2015;10:15:00;1558;1.5;31
14.10.2015;10:25:00;1640;1.8;32
14.10.2015;10:35:00;2327;2.1;32
14.10.2015;10:45:00;2297;2.6;34
14.10.2015;10:55:00;1806;2.9;34
14.10.2015;11:05:00;1643;3.2;34
14.10.2015;11:15:00;1714;3.5;34
14.10.2015;11:25:00;1912;3.8;34
14.10.2015;11:35:00;1843;4.1;34
14.10.2015;11:45:00;2181;4.5;34
14.10.2015;11:55:00;2362;4.8;35
14.10.2015;12:05:00;2514;5.2;35
14.10.2015;12:15:00;2653;5.7;36
14.10.2015;12:25:00;2800;6.1;36
14.10.2015;12:35:00;3335;6.7;37
14.10.2015;12:45:00;3612;7.3;38
14.10.2015;12:55:00;3148;7.9;39
14.10.2015;13:05:00;2444;8.3;39
14.10.2015;13:15:00;2601;8.8;39
14.10.2015;13:25:00;2681;9.2;39
14.10.2015;13:35:00;3079;9.7;39
14.10.2015;13:45:00;3573;10.3;40
14.10.2015;13:55:00;3681;11.1;42
14.10.2015;14:05:00;4097;11.7;41
14.10.2015;14:15:00;2566;12.1;41
14.10.2015;14:25:00;2344;12.5;40
14.10.2015;14:35:00;2662;12.9;40
14.10.2015;14:45:00;3371;13.5;40
14.10.2015;14:55:00;1445;13.8;39
14.10.2015;15:05:00;1018;14.0;37
14.10.2015;15:15:00;1376;14.2;37
14.10.2015;15:25:00;1675;14.4;37
14.10.2015;15:35:00;1781;14.8;37
14.10.2015;15:45:00;2096;15.1;37
14.10.2015;15:55:00;1970;15.4;37
14.10.2015;16:05:00;1723;15.7;37
14.10.2015;16:15:00;1558;16.0;36
14.10.2015;16:25:00;1360;16.2;36
14.10.2015;16:35:00;1262;16.4;36
14.10.2015;16:45:00;1188;16.6;35
14.10.2015;16:55:00;1022;16.8;35
14.10.2015;17:05:00;877;16.9;35
14.10.2015;17:25:00;552;17.1;35
14.10.2015;17:35:00;422;17.2;35
14.10.2015;17:45:00;334;17.3;35
14.10.2015;17:55:00;258;17.3;34
14.10.2015;18:05:00;175;17.4;34
14.10.2015;18:15:00;112;17.4;34
14.10.2015;18:25:00;106;17.4;34
14.10.2015;18:35:00;90;17.4;34
14.10.2015;18:45:00;86;17.4;34
14.10.2015;19:00:00;0;17.4;0
15.10.2015;08:05:00;7;0;15
15.10.2015;08:15:00;104;0;27
15.10.2015;08:25:00;150;0;28
15.10.2015;08:35:00;188;0;28
15.10.2015;08:45:00;160;0;29
15.10.2015;08:55:00;225;0.1;29
15.10.2015;09:05:00;245;0.1;29
15.10.2015;09:15:00;413;0.2;30
15.10.2015;09:25:00;292;0.2;30
15.10.2015;09:35:00;319;0.3;30
15.10.2015;09:45:00;450;0.4;30
15.10.2015;09:55:00;466;0.4;31
15.10.2015;10:05:00;955;0.6;31
15.10.2015;10:15:00;1398;0.8;31
15.10.2015;10:25:00;858;1.0;31
15.10.2015;10:35:00;906;1.1;31
15.10.2015;10:45:00;758;1.2;32
15.10.2015;10:55:00;667;1.4;32
15.10.2015;11:05:00;764;1.5;32
15.10.2015;11:15:00;912;1.6;32
15.10.2015;11:25:00;780;1.8;32
15.10.2015;11:35:00;637;1.9;32
15.10.2015;11:45:00;661;2.0;32
15.10.2015;11:55:00;685;2.1;32
15.10.2015;12:05:00;702;2.2;32
15.10.2015;12:15:00;569;2.3;32
15.10.2015;12:25:00;471;2.4;32
15.10.2015;12:35:00;470;2.5;32
15.10.2015;12:45:00;477;2.5;32
15.10.2015;12:55:00;495;2.6;32
15.10.2015;13:05:00;657;2.7;32
15.10.2015;13:15:00;702;2.8;33
15.10.2015;13:25:00;768;3.0;33
15.10.2015;13:35:00;753;3.1;33
15.10.2015;13:45:00;539;3.2;33
15.10.2015;13:55:00;1143;3.3;33
15.10.2015;14:05:00;1516;3.6;33
15.10.2015;14:15:00;1164;3.8;33
15.10.2015;14:25:00;1064;4.0;33
15.10.2015;14:35:00;963;4.1;33
15.10.2015;14:45:00;1153;4.3;33
15.10.2015;14:55:00;1647;4.5;33
15.10.2015;15:05:00;1304;4.8;33
15.10.2015;15:15:00;1174;5.0;33
15.10.2015;15:25:00;1997;5.2;33
15.10.2015;15:35:00;2224;5.6;34
15.10.2015;15:45:00;1128;5.8;34
15.10.2015;15:55:00;1134;6.0;34
15.10.2015;16:05:00;707;6.2;34
15.10.2015;16:15:00;772;6.3;34
15.10.2015;16:25:00;711;6.4;33
15.10.2015;16:35:00;627;6.5;33
15.10.2015;16:45:00;515;6.6;33
15.10.2015;16:55:00;490;6.7;33
15.10.2015;17:05:00;363;6.8;33
15.10.2015;17:15:00;283;6.8;33
15.10.2015;17:25:00;254;6.8;33
15.10.2015;17:35:00;328;6.9;33
15.10.2015;17:45:00;215;6.9;33
15.10.2015;17:55:00;102;7.0;33
15.10.2015;18:05:00;93;7.0;33
15.10.2015;18:15:00;88;7.0;33
15.10.2015;18:25:00;90;7.0;33
15.10.2015;19:00:00;0;7.0;0
16.10.2015;08:20:00;14;0;13
16.10.2015;08:30:00;104;0;27
16.10.2015;08:40:00;150;0;28
16.10.2015;08:50:00;169;0;28
16.10.2015;09:00:00;215;0.1;29
16.10.2015;09:10:00;231;0.1;29
16.10.2015;09:20:00;239;0.1;29
16.10.2015;09:30:00;328;0.2;30
16.10.2015;09:40:00;323;0.2;30
16.10.2015;09:50:00;286;0.3;30
16.10.2015;10:00:00;399;0.3;30
16.10.2015;10:10:00;533;0.4;31
16.10.2015;10:20:00;807;0.5;31
16.10.2015;10:30:00;890;0.7;31
16.10.2015;10:40:00;642;0.8;31
16.10.2015;10:50:00;570;0.9;31
16.10.2015;11:00:00;641;1.0;31
16.10.2015;11:10:00;909;1.1;31
16.10.2015;11:20:00;2046;1.4;32
16.10.2015;11:30:00;3017;1.9;32
16.10.2015;11:40:00;3147;2.4;34
16.10.2015;11:50:00;3453;2.9;35
16.10.2015;12:00:00;3845;3.6;36
16.10.2015;12:10:00;3320;4.1;37
16.10.2015;12:20:00;3137;4.7;38
16.10.2015;12:30:00;3078;5.2;38
16.10.2015;12:40:00;2435;5.6;38
16.10.2015;12:50:00;1575;6.0;37
16.10.2015;13:00:00;1042;6.1;36
16.10.2015;13:10:00;1243;6.3;35
16.10.2015;13:20:00;788;6.5;34
16.10.2015;13:30:00;500;6.6;34
16.10.2015;13:40:00;554;6.7;34
16.10.2015;13:50:00;667;6.8;34
16.10.2015;14:00:00;1037;6.9;34
16.10.2015;14:10:00;1426;7.1;34
16.10.2015;14:20:00;1184;7.3;34
16.10.2015;14:30:00;1169;7.5;34
16.10.2015;14:40:00;1077;7.7;34
16.10.2015;14:50:00;1265;7.9;34
16.10.2015;15:00:00;988;8.1;34
16.10.2015;15:10:00;679;8.2;34
16.10.2015;15:20:00;719;8.3;34
16.10.2015;15:30:00;559;8.4;34
16.10.2015;15:40:00;334;8.5;33
16.10.2015;15:50:00;424;8.6;33
16.10.2015;16:00:00;397;8.6;33
16.10.2015;16:10:00;239;8.7;33
16.10.2015;16:20:00;252;8.7;33
16.10.2015;16:30:00;296;8.8;33
16.10.2015;16:40:00;308;8.8;33
16.10.2015;16:50:00;299;8.9;33
16.10.2015;17:00:00;268;8.9;33
16.10.2015;17:10:00;240;8.9;33
16.10.2015;17:20:00;214;9.0;33
16.10.2015;17:30:00;216;9.0;33
16.10.2015;17:40:00;348;9.1;33
16.10.2015;17:50:00;239;9.1;33
16.10.2015;18:00:00;211;9.1;33
16.10.2015;18:10:00;193;9.2;33
16.10.2015;18:20:00;136;9.2;33
16.10.2015;18:30:00;120;9.2;33
16.10.2015;18:40:00;102;9.2;33
16.10.2015;19:00:00;0;9.3;0
17.10.2015;08:05:00;18;0;21
17.10.2015;08:15:00;148;0;27
17.10.2015;08:25:00;234;0;28
17.10.2015;08:35:00;321;0.1;28
17.10.2015;08:45:00;433;0.1;29
17.10.2015;08:55:00;524;0.2;29
17.10.2015;09:05:00;522;0.3;29
17.10.2015;09:15:00;631;0.4;30
17.10.2015;09:25:00;716;0.5;30
17.10.2015;09:35:00;819;0.6;30
17.10.2015;09:45:00;896;0.8;30
17.10.2015;09:55:00;1030;0.9;31
17.10.2015;10:05:00;1062;1.1;31
17.10.2015;10:15:00;1129;1.3;31
17.10.2015;10:25:00;1175;1.5;31
17.10.2015;10:35:00;964;1.7;31
17.10.2015;10:45:00;934;1.8;32
17.10.2015;10:55:00;1177;2.0;32
17.10.2015;11:05:00;1284;2.2;32
17.10.2015;11:15:00;1144;2.4;32
17.10.2015;11:25:00;1018;2.6;32
17.10.2015;11:35:00;1117;2.8;32
17.10.2015;11:45:00;1063;2.9;32
17.10.2015;11:55:00;1330;3.1;32
17.10.2015;12:05:00;1141;3.3;33
17.10.2015;12:15:00;842;3.5;33
17.10.2015;12:25:00;1010;3.6;33
17.10.2015;12:35:00;1245;3.8;33
17.10.2015;12:45:00;1368;4.1;33
17.10.2015;12:55:00;1475;4.3;33
17.10.2015;13:05:00;1472;4.6;33
17.10.2015;13:15:00;1421;4.8;33
17.10.2015;13:25:00;2207;5.1;33
17.10.2015;13:35:00;2243;5.5;34
17.10.2015;13:45:00;2267;5.9;35
17.10.2015;13:55:00;2105;6.2;35
17.10.2015;14:05:00;2097;6.6;35
17.10.2015;14:15:00;1808;6.9;35
17.10.2015;14:25:00;1239;7.1;34
17.10.2015;14:35:00;1285;7.3;34
17.10.2015;14:45:00;1144;7.5;34
17.10.2015;14:55:00;1255;7.7;34
17.10.2015;15:05:00;1343;7.9;34
17.10.2015;15:15:00;976;8.1;34
17.10.2015;15:25:00;838;8.2;34
17.10.2015;15:35:00;765;8.4;34
17.10.2015;15:45:00;584;8.5;34
17.10.2015;15:55:00;475;8.6;34
17.10.2015;16:05:00;460;8.6;34
17.10.2015;16:15:00;255;8.7;33
17.10.2015;16:25:00;243;8.7;33
17.10.2015;16:35:00;280;8.8;33
17.10.2015;16:45:00;277;8.8;33
17.10.2015;16:55:00;232;8.9;33
17.10.2015;17:05:00;160;8.9;33
17.10.2015;17:15:00;148;8.9;33
17.10.2015;17:25:00;145;8.9;33
17.10.2015;17:35:00;153;9.0;33
17.10.2015;17:45:00;141;9.0;33
17.10.2015;17:55:00;118;9.0;33
17.10.2015;18:05:00;97;9.0;33
17.10.2015;18:15:00;90;9.0;33
17.10.2015;19:00:00;0;9.0;0
18.10.2015;08:30:00;0;0;10
18.10.2015;08:40:00;115;0;27
18.10.2015;08:50:00;98;0;28
18.10.2015;09:00:00;150;0;28
18.10.2015;09:10:00;187;0;29
18.10.2015;09:20:00;179;0.1;29
18.10.2015;09:30:00;164;0.1;29
18.10.2015;09:40:00;186;0.1;30
18.10.2015;09:50:00;216;0.1;30
18.10.2015;10:00:00;345;0.2;30
18.10.2015;10:10:00;441;0.3;30
18.10.2015;10:20:00;402;0.3;30
18.10.2015;10:30:00;500;0.4;31
18.10.2015;10:40:00;337;0.5;31
18.10.2015;10:50:00;394;0.5;31
18.10.2015;11:00:00;336;0.6;31
18.10.2015;11:10:00;240;0.7;31
18.10.2015;11:20:00;270;0.7;31
18.10.2015;11:30:00;339;0.7;31
18.10.2015;11:40:00;441;0.8;31
18.10.2015;11:50:00;457;0.9;32
18.10.2015;12:00:00;394;1.0;32
18.10.2015;12:10:00;435;1.0;32
18.10.2015;12:20:00;332;1.1;32
18.10.2015;12:30:00;560;1.2;32
18.10.2015;12:40:00;633;1.3;32
18.10.2015;12:50:00;620;1.4;32
18.10.2015;13:00:00;1043;1.5;32
18.10.2015;13:10:00;610;1.6;32
18.10.2015;13:20:00;773;1.8;32
18.10.2015;13:30:00;884;1.9;32
18.10.2015;13:40:00;1045;2.1;32
18.10.2015;13:50:00;977;2.3;32
18.10.2015;14:00:00;1010;2.4;32
18.10.2015;14:10:00;1101;2.6;33
18.10.2015;14:20:00;1367;2.8;33
18.10.2015;14:30:00;1377;3.0;33
18.10.2015;14:40:00;1578;3.3;33
18.10.2015;14:50:00;1414;3.5;33
18.10.2015;15:00:00;1595;3.8;33
18.10.2015;15:10:00;1777;4.1;33
18.10.2015;15:20:00;1414;4.3;33
18.10.2015;15:30:00;1743;4.6;34
18.10.2015;15:40:00;1971;4.9;34
18.10.2015;15:50:00;1992;5.3;35
18.10.2015;16:00:00;1140;5.6;34
18.10.2015;16:10:00;557;5.7;34
18.10.2015;16:20:00;617;5.8;34
18.10.2015;16:30:00;553;5.9;34
18.10.2015;16:40:00;559;6.0;34
18.10.2015;16:50:00;313;6.0;34
18.10.2015;17:00:00;304;6.1;33
18.10.2015;17:10:00;240;6.1;33
18.10.2015;17:20:00;239;6.2;33
18.10.2015;17:30:00;197;6.2;33
18.10.2015;17:40:00;138;6.2;33
18.10.2015;17:50:00;129;6.3;33
18.10.2015;18:00:00;148;6.3;33
18.10.2015;18:10:00;191;6.3;33
18.10.2015;18:20:00;118;6.3;33
18.10.2015;19:00:00;0;6.3;0
19.10.2015;08:20:00;0;0;5
19.10.2015;08:30:00;61;0;26
19.10.2015;08:40:00;140;0;27
19.10.2015;08:50:00;201;0;28
19.10.2015;09:00:00;319;0.1;28
19.10.2015;09:10:00;412;0.1;29
19.10.2015;09:20:00;537;0.2;29
19.10.2015;09:30:00;622;0.3;30
19.10.2015;09:40:00;702;0.4;30
19.10.2015;09:50:00;898;0.6;30
19.10.2015;10:00:00;976;0.7;30
19.10.2015;10:10:00;1088;0.9;31
19.10.2015;10:20:00;1452;1.1;31
19.10.2015;10:30:00;1450;1.3;31
19.10.2015;10:40:00;1162;1.6;31
19.10.2015;10:50:00;1446;1.8;31
19.10.2015;11:00:00;1821;2.1;32
19.10.2015;11:10:00;2098;2.4;32
19.10.2015;11:20:00;2098;2.7;32
19.10.2015;11:30:00;2935;3.2;34
19.10.2015;11:40:00;2342;3.6;34
19.10.2015;11:50:00;2336;4.0;35
19.10.2015;12:00:00;3444;4.5;35
19.10.2015;12:10:00;2779;4.9;36
19.10.2015;12:20:00;2293;5.3;36
19.10.2015;12:30:00;2526;5.7;36
19.10.2015;12:40:00;2953;6.2;36
19.10.2015;12:50:00;7807;7.1;40
19.10.2015;13:00:00;6668;8.2;44
19.10.2015;13:10:00;4798;9.2;45
19.10.2015;13:20:00;6380;10.2;47
19.10.2015;13:30:00;6300;11.3;45
19.10.2015;13:40:00;5819;12.3;45
19.10.2015;13:50:00;2032;12.6;43
19.10.2015;14:00:00;6157;13.4;44
19.10.2015;14:10:00;4947;14.3;46
19.10.2015;14:20:00;1423;14.5;42
19.10.2015;14:30:00;3986;15.0;42
19.10.2015;14:40:00;1520;15.4;41
19.10.2015;14:50:00;838;15.5;39
19.10.2015;15:00:00;901;15.7;38
19.10.2015;15:10:00;3472;16.0;37
19.10.2015;15:20:00;3552;16.7;40
19.10.2015;15:30:00;3896;17.4;42
19.10.2015;15:40:00;3243;17.9;42
19.10.2015;15:50:00;1135;18.3;40
19.10.2015;16:00:00;2306;18.6;39
19.10.2015;16:10:00;1866;18.9;39
19.10.2015;16:20:00;1829;19.2;38
19.10.2015;16:30:00;878;19.4;37
19.10.2015;16:40:00;1277;19.6;37
19.10.2015;16:50:00;1237;19.8;36
19.10.2015;17:00:00;895;20.0;36
19.10.2015;17:10:00;891;20.1;36
19.10.2015;17:20:00;1043;20.3;36
19.10.2015;17:30:00;1025;20.5;35
19.10.2015;17:40:00;685;20.6;35
19.10.2015;17:50:00;479;20.7;35
19.10.2015;18:00:00;335;20.7;35
19.10.2015;18:10:00;208;20.8;35
19.10.2015;18:20:00;153;20.8;35
19.10.2015;18:30:00;111;20.8;34
19.10.2015;19:00:00;0;20.8;0
20.10.2015;08:05:00;8;0;18
20.10.2015;08:15:00;117;0;27
20.10.2015;08:25:00;179;0;28
20.10.2015;08:35:00;227;0;28
20.10.2015;08:45:00;363;0.1;29
20.10.2015;08:55:00;373;0.2;29
20.10.2015;09:05:00;521;0.2;29
20.10.2015;09:15:00;648;0.3;30
20.10.2015;09:25:00;846;0.5;30
20.10.2015;09:35:00;792;0.6;30
20.10.2015;09:45:00;918;0.7;30
20.10.2015;09:55:00;954;0.9;31
20.10.2015;10:05:00;1052;1.1;31
20.10.2015;10:15:00;908;1.2;31
20.10.2015;10:25:00;1020;1.4;31
20.10.2015;10:35:00;1406;1.6;31
20.10.2015;10:45:00;2038;2.0;32
20.10.2015;10:55:00;1380;2.2;32
20.10.2015;11:05:00;2274;2.5;32
20.10.2015;11:15:00;1755;2.8;33
20.10.2015;11:25:00;1384;3.1;33
20.10.2015;11:35:00;1325;3.3;33
20.10.2015;11:45:00;2725;3.8;35
20.10.2015;11:55:00;4702;4.7;38
20.10.2015;12:05:00;1346;5.0;36
20.10.2015;12:15:00;1566;5.3;36
20.10.2015;12:25:00;2141;5.6;36
20.10.2015;12:35:00;4870;6.4;39
20.10.2015;12:45:00;5844;7.3;41
20.10.2015;12:55:00;5310;8.3;43
20.10.2015;13:05:00;5803;9.1;44
20.10.2015;13:15:00;3973;9.9;44
20.10.2015;13:25:00;5104;10.8;45
20.10.2015;13:35:00;4203;11.4;45
20.10.2015;13:45:00;5279;12.0;44
20.10.2015;13:55:00;5318;12.8;46
20.10.2015;14:05:00;5904;13.8;47
20.10.2015;14:15:00;5500;14.7;48
20.10.2015;14:25:00;4585;15.6;43
20.10.2015;14:35:00;5202;16.4;45
20.10.2015;14:45:00;5413;17.3;47
20.10.2015;14:55:00;5274;18.2;48
20.10.2015;15:05:00;2641;18.8;47
20.10.2015;15:15:00;3654;19.3;45
20.10.2015;15:25:00;941;19.7;43
20.10.2015;15:35:00;2314;20.0;42
20.10.2015;15:45:00;3625;20.7;43
20.10.2015;15:55:00;3393;21.2;43
20.10.2015;16:05:00;2929;21.7;43
20.10.2015;16:15:00;2722;22.2;42
20.10.2015;16:25:00;2202;22.6;42
20.10.2015;16:35:00;1636;22.8;40
20.10.2015;16:45:00;1271;23.1;39
20.10.2015;16:55:00;930;23.2;38
20.10.2015;17:05:00;448;23.3;37
20.10.2015;17:15:00;468;23.4;37
20.10.2015;17:25:00;409;23.5;37
20.10.2015;17:35:00;368;23.5;36
20.10.2015;17:45:00;328;23.6;36
20.10.2015;17:55:00;282;23.6;36
20.10.2015;18:05:00;217;23.7;35
20.10.2015;18:15:00;154;23.7;35
20.10.2015;18:25:00;118;23.7;35
20.10.2015;18:35:00;87;23.7;35
20.10.2015;19:00:00;0;23.8;0
21.10.2015;08:15:00;16;0;13
21.10.2015;08:25:00;113;0;27
21.10.2015;08:35:00;211;0;28
21.10.2015;08:45:00;251;0;28
21.10.2015;08:55:00;334;0.1;29
21.10.2015;09:05:00;447;0.2;29
21.10.2015;09:15:00;564;0.3;30
21.10.2015;09:25:00;558;0.4;30
21.10.2015;09:35:00;783;0.5;30
21.10.2015;09:45:00;668;0.6;30
21.10.2015;09:55:00;784;0.7;31
21.10.2015;10:05:00;837;0.8;31
21.10.2015;10:15:00;962;1.0;31
21.10.2015;10:25:00;901;1.1;31
21.10.2015;10:35:00;772;1.3;31
21.10.2015;10:45:00;898;1.4;31
21.10.2015;10:55:00;671;1.5;32
21.10.2015;11:05:00;590;1.6;32
21.10.2015;11:15:00;848;1.7;32
21.10.2015;11:25:00;1145;1.9;32
21.10.2015;11:35:00;1438;2.1;32
21.10.2015;11:45:00;1287;2.4;32
21.10.2015;11:55:00;1468;2.6;32
21.10.2015;12:05:00;1317;2.8;32
21.10.2015;12:15:00;955;3.0;33
21.10.2015;12:25:00;1134;3.2;33
21.10.2015;12:35:00;1142;3.4;33
21.10.2015;12:45:00;1538;3.6;33
21.10.2015;12:55:00;929;3.8;33
21.10.2015;13:05:00;823;3.9;33
21.10.2015;13:15:00;1167;4.1;33
21.10.2015;13:25:00;1157;4.3;33
21.10.2015;13:35:00;1487;4.5;33
21.10.2015;13:45:00;1920;4.8;33
21.10.2015;13:55:00;1986;5.2;34
21.10.2015;14:05:00;1534;5.4;34
21.10.2015;14:15:00;1762;5.7;34
21.10.2015;14:25:00;1625;6.0;34
21.10.2015;14:35:00;1506;6.2;34
21.10.2015;14:45:00;2291;6.6;34
21.10.2015;14:55:00;1435;6.9;34
21.10.2015;15:05:00;1464;7.1;34
21.10.2015;15:15:00;1422;7.4;34
21.10.2015;15:25:00;753;7.5;34
21.10.2015;15:35:00;662;7.6;34
21.10.2015;15:45:00;571;7.7;34
21.10.2015;15:55:00;968;7.8;34
21.10.2015;16:05:00;1159;8.0;34
21.10.2015;16:15:00;1156;8.2;34
21.10.2015;16:25:00;1300;8.4;34
21.10.2015;16:35:00;1182;8.6;34
21.10.2015;16:45:00;887;8.8;34
21.10.2015;16:55:00;706;8.9;34
21.10.2015;17:05:00;772;9.0;34
21.10.2015;17:15:00;672;9.1;34
21.10.2015;17:25:00;425;9.2;34
21.10.2015;17:35:00;311;9.3;33
21.10.2015;17:45:00;293;9.3;33
21.10.2015;17:55:00;261;9.4;33
21.10.2015;18:05:00;250;9.4;33
21.10.2015;18:15:00;146;9.4;33
21.10.2015;18:25:00;106;9.5;33
21.10.2015;18:35:00;88;9.5;33
21.10.2015;19:00:00;0;9.5;0
22.10.2015;08:00:00;23;0;13
22.10.2015;08:10:00;128;0;27
22.10.2015;08:20:00;167;0;28
22.10.2015;08:30:00;270;0;28
22.10.2015;08:40:00;391;0.1;29
22.10.2015;08:50:00;580;0.2;29
22.10.2015;09:00:00;782;0.3;29
22.10.2015;09:10:00;1156;0.5;30
22.10.2015;09:20:00;1750;0.7;30
22.10.2015;09:30:00;2116;1.1;30
22.10.2015;09:40:00;1924;1.4;31
22.10.2015;09:50:00;1726;1.7;31
22.10.2015;10:00:00;1763;2.0;31
22.10.2015;10:10:00;1823;2.3;32
22.10.2015;10:20:00;2181;2.6;32
22.10.2015;10:30:00;2153;3.0;33
22.10.2015;10:40:00;2930;3.4;34
22.10.2015;10:50:00;2859;3.9;35
22.10.2015;11:00:00;2725;4.3;35
22.10.2015;11:10:00;2674;4.8;36
22.10.2015;11:20:00;2777;5.2;36
22.10.2015;11:30:00;3187;5.7;37
22.10.2015;11:40:00;2390;6.1;36
22.10.2015;11:50:00;5555;6.9;38
22.10.2015;12:00:00;5395;7.8;41
22.10.2015;12:10:00;4859;8.7;43
22.10.2015;12:20:00;5333;9.4;42
22.10.2015;12:30:00;6254;10.3;45
22.10.2015;12:40:00;4726;11.2;46
22.10.2015;12:50:00;4256;12.1;46
22.10.2015;13:00:00;3271;12.6;45
22.10.2015;13:10:00;3932;13.3;45
22.10.2015;13:20:00;3578;13.9;44
22.10.2015;13:30:00;2811;14.4;43
22.10.2015;13:40:00;3074;14.9;43
22.10.2015;13:50:00;2981;15.4;42
22.10.2015;14:00:00;2707;15.9;42
22.10.2015;14:10:00;2470;16.3;41
22.10.2015;14:20:00;2797;16.7;41
22.10.2015;14:30:00;2981;17.2;41
22.10.2015;14:40:00;1731;17.6;40
22.10.2015;14:50:00;2106;17.9;39
22.10.2015;15:00:00;2080;18.3;39
22.10.2015;15:10:00;1807;18.6;38
22.10.2015;15:20:00;2314;18.9;38
22.10.2015;15:30:00;2238;19.3;38
22.10.2015;15:40:00;1991;19.7;38
22.10.2015;15:50:00;1442;19.9;37
22.10.2015;16:00:00;1263;20.1;37
22.10.2015;16:10:00;1218;20.3;36
22.10.2015;16:20:00;1015;20.5;36
22.10.2015;16:30:00;948;20.7;36
22.10.2015;16:40:00;855;20.8;35
22.10.2015;16:50:00;916;21.0;35
22.10.2015;17:00:00;948;21.1;35
22.10.2015;17:10:00;610;21.2;35
22.10.2015;17:20:00;369;21.3;35
22.10.2015;17:30:00;449;21.4;35
22.10.2015;17:40:00;304;21.4;35
22.10.2015;17:50:00;202;21.5;34
22.10.2015;18:00:00;211;21.5;34
22.10.2015;18:10:00;80;21.5;34
22.10.2015;19:00:00;0;21.5;0
23.10.2015;08:10:00;0;0;4
23.10.2015;08:20:00;138;0;26
23.10.2015;08:30:00;196;0;28
23.10.2015;08:40:00;344;0;28
23.10.2015;08:50:00;352;0.1;29
23.10.2015;09:00:00;370;0.2;29
23.10.2015;09:10:00;497;0.2;29
23.10.2015;09:20:00;532;0.3;30
23.10.2015;09:30:00;612;0.4;30
23.10.2015;09:40:00;649;0.5;30
23.10.2015;09:50:00;1117;0.7;30
23.10.2015;10:00:00;1125;0.9;31
23.10.2015;10:10:00;851;1.0;31
23.10.2015;10:20:00;772;1.2;31
23.10.2015;10:30:00;1031;1.3;31
23.10.2015;10:40:00;1147;1.5;31
23.10.2015;10:50:00;1578;1.8;32
23.10.2015;11:00:00;1427;2.0;32
23.10.2015;11:10:00;1426;2.3;32
23.10.2015;11:20:00;1650;2.6;32
23.10.2015;11:30:00;2454;2.9;33
23.10.2015;11:40:00;2519;3.3;34
23.10.2015;11:50:00;1759;3.7;34
23.10.2015;12:00:00;1455;3.9;34
23.10.2015;12:10:00;1692;4.2;34
23.10.2015;12:20:00;1530;4.5;34
23.10.2015;12:30:00;1218;4.7;34
23.10.2015;12:40:00;857;4.8;34
23.10.2015;12:50:00;1039;5.0;34
23.10.2015;13:00:00;1346;5.2;34
23.10.2015;13:10:00;1272;5.4;34
23.10.2015;13:20:00;1155;5.6;34
23.10.2015;13:30:00;1129;5.8;34
23.10.2015;13:40:00;1080;6.0;34
23.10.2015;13:50:00;1878;6.2;34
23.10.2015;14:00:00;1510;6.5;34
23.10.2015;14:10:00;1420;6.7;34
23.10.2015;14:20:00;1520;7.0;34
23.10.2015;14:30:00;1572;7.3;34
23.10.2015;14:40:00;1300;7.5;34
23.10.2015;14:50:00;729;7.6;34
23.10.2015;15:00:00;928;7.8;34
23.10.2015;15:10:00;1126;8.0;34
23.10.2015;15:20:00;1384;8.2;34
23.10.2015;15:30:00;1206;8.4;34
23.10.2015;15:40:00;1273;8.6;34
23.10.2015;15:50:00;955;8.8;34
23.10.2015;16:00:00;1027;8.9;34
23.10.2015;16:10:00;1065;9.1;34
23.10.2015;16:20:00;931;9.3;34
23.10.2015;16:30:00;952;9.4;34
23.10.2015;16:40:00;629;9.5;34
23.10.2015;16:50:00;524;9.6;34
23.10.2015;17:00:00;574;9.7;34
23.10.2015;17:10:00;511;9.8;34
23.10.2015;17:20:00;436;9.9;33
23.10.2015;17:30:00;332;9.9;33
23.10.2015;17:40:00;248;10.0;33
23.10.2015;17:50:00;206;10.0;33
23.10.2015;18:00:00;158;10.0;33
23.10.2015;18:10:00;114;10.1;33
23.10.2015;18:20:00;92;10.1;33
23.10.2015;18:30:00;85;10.1;33
23.10.2015;19:00:00;0;10.1;0
24.10.2015;08:00:00;0;0;5
24.10.2015;08:10:00;158;0;27
24.10.2015;08:20:00;198;0;28
24.10.2015;08:30:00;199;0;28
24.10.2015;08:40:00;328;0.1;29
24.10.2015;08:50:00;472;0.2;29
24.10.2015;09:00:00;665;0.3;30
24.10.2015;09:10:00;635;0.4;30
24.10.2015;09:20:00;717;0.5;30
24.10.2015;09:30:00;847;0.6;30
24.10.2015;09:40:00;2024;0.9;31
24.10.2015;09:50:00;2796;1.3;31
24.10.2015;10:00:00;2797;1.8;32
24.10.2015;10:10:00;3191;2.3;34
24.10.2015;10:20:00;3009;2.9;35
24.10.2015;10:30:00;2863;3.3;35
24.10.2015;10:40:00;2712;3.8;36
24.10.2015;10:50:00;3119;4.3;36
24.10.2015;11:00:00;3683;4.9;37
24.10.2015;11:10:00;3176;5.4;38
24.10.2015;11:20:00;3783;6.0;38
24.10.2015;11:30:00;4653;6.7;39
24.10.2015;11:40:00;4198;7.4;41
24.10.2015;11:50:00;4220;8.1;42
24.10.2015;12:00:00;5338;9.0;43
24.10.2015;12:10:00;5189;9.9;45
24.10.2015;12:20:00;5561;10.8;46
24.10.2015;12:30:00;5145;11.6;46
24.10.2015;12:40:00;4804;12.5;47
