Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
24.10.2015;12:50:00;5410;13.3;47
24.10.2015;13:00:00;4376;14.0;47
24.10.2015;13:10:00;5080;14.9;47
24.10.2015;13:20:00;3399;15.5;46
24.10.2015;13:30:00;5091;16.2;46
24.10.2015;13:40:00;4797;17.0;47
24.10.2015;13:50:00;4663;17.8;47
24.10.2015;14:00:00;4207;18.5;47
24.10.2015;14:10:00;3524;19.1;46
24.10.2015;14:20:00;3440;19.7;45
24.10.2015;14:30:00;3523;20.3;45
24.10.2015;14:40:00;3529;20.8;44
24.10.2015;14:50:00;3215;21.4;44
24.10.2015;15:00:00;3235;21.9;44
24.10.2015;15:10:00;3119;22.5;43
24.10.2015;15:20:00;2616;22.9;43
24.10.2015;15:30:00;1935;23.3;41
24.10.2015;15:40:00;1597;23.5;40
24.10.2015;15:50:00;1585;23.8;39
24.10.2015;16:00:00;1633;24.1;39
24.10.2015;16:10:00;1328;24.3;38
24.10.2015;16:20:00;1196;24.5;38
24.10.2015;16:30:00;1134;24.7;37
24.10.2015;16:40:00;1089;24.9;37
24.10.2015;16:50:00;964;25.0;37
24.10.2015;17:00:00;831;25.2;36
24.10.2015;17:10:00;686;25.3;36
24.10.2015;17:20:00;594;25.4;36
24.10.2015;17:30:00;495;25.5;36
24.10.2015;17:40:00;398;25.6;36
24.10.2015;17:50:00;300;25.6;35
24.10.2015;18:00:00;219;25.6;35
24.10.2015;18:10:00;124;25.7;35
24.10.2015;18:20:00;94;25.7;35
24.10.2015;18:30:00;86;25.7;35
24.10.2015;19:00:00;0;25.7;0
25.10.2015;07:10:00;0;0;7
25.10.2015;07:20:00;151;0;27
25.10.2015;07:30:00;198;0;28
25.10.2015;07:40:00;222;0;29
25.10.2015;07:50:00;296;0.1;29
25.10.2015;08:00:00;515;0.2;29
25.10.2015;08:10:00;513;0.2;30
25.10.2015;08:20:00;657;0.3;30
25.10.2015;08:30:00;658;0.4;30
25.10.2015;08:40:00;750;0.6;31
25.10.2015;08:50:00;566;0.7;31
25.10.2015;09:00:00;412;0.7;31
25.10.2015;09:10:00;428;0.8;31
25.10.2015;09:20:00;544;0.9;31
25.10.2015;09:30:00;929;1.0;32
25.10.2015;09:40:00;958;1.2;32
25.10.2015;09:50:00;1113;1.4;32
25.10.2015;10:00:00;2044;1.7;32
25.10.2015;10:10:00;2262;2.0;32
25.10.2015;10:20:00;1611;2.3;33
25.10.2015;10:30:00;2068;2.6;33
25.10.2015;10:40:00;1682;3.0;34
25.10.2015;10:50:00;3998;3.6;35
25.10.2015;11:00:00;1976;4.0;36
25.10.2015;11:10:00;3426;4.5;36
25.10.2015;11:20:00;4316;5.1;38
25.10.2015;11:30:00;1738;5.5;37
25.10.2015;11:40:00;3400;6.0;37
25.10.2015;11:50:00;3771;6.6;39
25.10.2015;12:00:00;1730;7.0;38
25.10.2015;12:10:00;2123;7.4;38
25.10.2015;12:20:00;2579;7.8;38
25.10.2015;12:30:00;2196;8.2;38
25.10.2015;12:40:00;2706;8.6;38
25.10.2015;12:50:00;3281;9.1;38
25.10.2015;13:00:00;3247;9.6;38
25.10.2015;13:10:00;3165;10.1;39
25.10.2015;13:20:00;3369;10.7;40
25.10.2015;13:30:00;3663;11.3;40
25.10.2015;13:40:00;3186;11.8;41
25.10.2015;13:50:00;2786;12.3;40
25.10.2015;14:00:00;2921;12.8;40
25.10.2015;14:10:00;2816;13.2;40
25.10.2015;14:20:00;2430;13.6;40
25.10.2015;14:30:00;2216;14.0;39
25.10.2015;14:40:00;1688;14.3;39
25.10.2015;14:50:00;1949;14.6;38
25.10.2015;15:00:00;1621;14.9;38
25.10.2015;15:10:00;1613;15.2;37
25.10.2015;15:20:00;1411;15.4;37
25.10.2015;15:30:00;1156;15.6;36
25.10.2015;15:40:00;664;15.7;36
25.10.2015;15:50:00;802;15.9;36
25.10.2015;16:00:00;599;16.0;36
25.10.2015;16:10:00;413;16.0;36
25.10.2015;16:20:00;368;16.1;35
25.10.2015;16:30:00;329;16.2;35
25.10.2015;16:40:00;288;16.2;35
25.10.2015;16:50:00;243;16.3;35
25.10.2015;17:00:00;197;16.3;35
25.10.2015;17:10:00;150;16.3;35
25.10.2015;17:20:00;112;16.3;35
25.10.2015;19:00:00;0;16.3;0
26.10.2015;07:20:00;0;0;8
26.10.2015;07:30:00;107;0;27
26.10.2015;07:40:00;150;0;28
26.10.2015;07:50:00;185;0;29
26.10.2015;08:00:00;227;0.1;29
26.10.2015;08:10:00;278;0.1;29
26.10.2015;08:20:00;325;0.1;30
26.10.2015;08:30:00;364;0.2;30
26.10.2015;08:40:00;365;0.3;30
26.10.2015;08:50:00;415;0.3;31
26.10.2015;09:00:00;478;0.4;31
26.10.2015;09:10:00;522;0.5;31
26.10.2015;09:20:00;555;0.6;31
26.10.2015;09:30:00;568;0.7;31
26.10.2015;09:40:00;661;0.8;31
26.10.2015;09:50:00;721;0.9;32
26.10.2015;10:00:00;834;1.0;32
26.10.2015;10:10:00;883;1.2;32
26.10.2015;10:20:00;1046;1.3;32
26.10.2015;10:30:00;1190;1.5;32
26.10.2015;10:40:00;1432;1.8;32
26.10.2015;10:50:00;1712;2.0;32
26.10.2015;11:00:00;1840;2.3;33
26.10.2015;11:10:00;2081;2.7;33
26.10.2015;11:20:00;1937;3.0;34
26.10.2015;11:30:00;1434;3.2;34
26.10.2015;11:40:00;1697;3.5;34
26.10.2015;11:50:00;1989;3.8;34
26.10.2015;12:00:00;1876;4.1;34
26.10.2015;12:10:00;2129;4.5;35
26.10.2015;12:20:00;1740;4.8;35
26.10.2015;12:30:00;1856;5.1;35
26.10.2015;12:40:00;2242;5.4;35
26.10.2015;12:50:00;2167;5.8;35
26.10.2015;13:00:00;3161;6.2;36
26.10.2015;13:10:00;2555;6.7;37
26.10.2015;13:20:00;1907;7.0;36
26.10.2015;13:30:00;2382;7.4;37
26.10.2015;13:40:00;2439;7.8;37
26.10.2015;13:50:00;2382;8.2;37
26.10.2015;14:00:00;2184;8.6;37
26.10.2015;14:10:00;1959;8.9;37
26.10.2015;14:20:00;1843;9.3;37
26.10.2015;14:30:00;1421;9.5;36
26.10.2015;14:40:00;1268;9.7;36
26.10.2015;14:50:00;1202;9.9;35
26.10.2015;15:00:00;976;10.1;35
26.10.2015;15:10:00;1081;10.2;35
26.10.2015;15:20:00;912;10.4;35
26.10.2015;15:30:00;1010;10.6;35
26.10.2015;15:40:00;1240;10.8;35
26.10.2015;15:50:00;817;10.9;35
26.10.2015;16:00:00;381;11.0;35
26.10.2015;16:10:00;425;11.1;34
26.10.2015;16:20:00;376;11.1;34
26.10.2015;16:30:00;322;11.2;34
26.10.2015;16:40:00;277;11.2;34
26.10.2015;16:50:00;239;11.3;34
26.10.2015;17:00:00;189;11.3;34
26.10.2015;17:10:00;138;11.3;34
26.10.2015;17:20:00;0;11.3;31
26.10.2015;19:00:00;0;11.3;0
27.10.2015;07:20:00;35;0;20
27.10.2015;07:30:00;132;0;27
27.10.2015;07:40:00;149;0;28
27.10.2015;07:50:00;203;0;29
27.10.2015;08:00:00;245;0.1;29
27.10.2015;08:10:00;255;0.1;29
27.10.2015;08:20:00;288;0.2;30
27.10.2015;08:30:00;305;0.2;30
27.10.2015;08:40:00;353;0.3;30
27.10.2015;08:50:00;405;0.3;31
27.10.2015;09:00:00;437;0.4;31
27.10.2015;09:10:00;537;0.5;31
27.10.2015;09:20:00;687;0.6;31
27.10.2015;09:30:00;667;0.7;31
27.10.2015;09:40:00;693;0.8;31
27.10.2015;09:50:00;680;0.9;32
27.10.2015;10:00:00;804;1.1;32
27.10.2015;10:10:00;794;1.2;32
27.10.2015;10:20:00;827;1.3;32
27.10.2015;10:30:00;872;1.5;32
27.10.2015;10:40:00;998;1.6;32
27.10.2015;10:50:00;1073;1.8;32
27.10.2015;11:00:00;1229;2.0;32
27.10.2015;11:10:00;1300;2.2;32
27.10.2015;11:20:00;1525;2.4;33
27.10.2015;11:30:00;1603;2.7;33
27.10.2015;11:40:00;1795;3.0;33
27.10.2015;11:50:00;1684;3.3;33
27.10.2015;12:00:00;1610;3.6;33
27.10.2015;12:10:00;1534;3.8;33
27.10.2015;12:20:00;1378;4.0;34
27.10.2015;12:30:00;1492;4.3;34
27.10.2015;12:40:00;1741;4.6;34
27.10.2015;12:50:00;1888;4.9;34
27.10.2015;13:00:00;1673;5.2;34
27.10.2015;13:10:00;2260;5.5;34
27.10.2015;13:20:00;2447;5.9;35
27.10.2015;13:30:00;1980;6.2;35
27.10.2015;13:40:00;2159;6.6;35
27.10.2015;13:50:00;1965;6.9;36
27.10.2015;14:00:00;1898;7.2;35
27.10.2015;14:10:00;2039;7.5;36
27.10.2015;14:20:00;2025;7.9;36
27.10.2015;14:30:00;1534;8.1;35
27.10.2015;14:40:00;1481;8.4;35
27.10.2015;14:50:00;1316;8.6;35
27.10.2015;15:00:00;1433;8.8;35
27.10.2015;15:10:00;1576;9.1;35
27.10.2015;15:20:00;1269;9.3;35
27.10.2015;15:30:00;1088;9.5;35
27.10.2015;15:40:00;706;9.6;34
27.10.2015;15:50:00;660;9.7;34
27.10.2015;16:00:00;626;9.9;34
27.10.2015;16:10:00;529;9.9;34
27.10.2015;16:20:00;449;10.0;34
27.10.2015;16:30:00;368;10.1;34
27.10.2015;16:40:00;206;10.1;34
27.10.2015;16:50:00;168;10.2;34
27.10.2015;17:00:00;162;10.2;34
27.10.2015;17:10:00;126;10.2;34
27.10.2015;17:20:00;92;10.2;34
27.10.2015;19:00:00;0;10.2;0
28.10.2015;07:30:00;0;0;17
28.10.2015;07:40:00;106;0;27
28.10.2015;07:50:00;128;0;28
28.10.2015;08:00:00;148;0;28
28.10.2015;08:10:00;232;0;29
28.10.2015;08:20:00;366;0.1;29
28.10.2015;08:30:00;431;0.2;30
28.10.2015;08:40:00;509;0.2;30
28.10.2015;08:50:00;736;0.4;30
28.10.2015;09:00:00;885;0.5;30
28.10.2015;09:10:00;1128;0.7;31
28.10.2015;09:20:00;1324;0.9;31
28.10.2015;09:30:00;1343;1.1;31
28.10.2015;09:40:00;1506;1.3;31
28.10.2015;09:50:00;1180;1.6;32
28.10.2015;10:00:00;1097;1.7;32
28.10.2015;10:10:00;1039;1.9;32
28.10.2015;10:20:00;1426;2.1;32
28.10.2015;10:30:00;3815;2.6;33
28.10.2015;10:40:00;3557;3.2;35
28.10.2015;10:50:00;2325;3.6;35
28.10.2015;11:00:00;3435;4.1;35
28.10.2015;11:10:00;3790;4.7;37
28.10.2015;11:20:00;5390;5.6;39
28.10.2015;11:30:00;4917;6.4;41
28.10.2015;11:40:00;4961;7.2;42
28.10.2015;11:50:00;4787;8.0;43
28.10.2015;12:00:00;4698;8.8;44
28.10.2015;12:10:00;5468;9.6;45
28.10.2015;12:20:00;5307;10.5;46
28.10.2015;12:30:00;5432;11.4;46
28.10.2015;12:40:00;5162;12.2;47
28.10.2015;12:50:00;4356;13.0;47
28.10.2015;13:00:00;5299;13.8;47
28.10.2015;13:10:00;5284;14.6;48
28.10.2015;13:20:00;5121;15.5;49
28.10.2015;13:30:00;4708;16.3;48
28.10.2015;13:40:00;4250;17.0;48
28.10.2015;13:50:00;3989;17.7;47
28.10.2015;14:00:00;3483;18.2;46
28.10.2015;14:10:00;4041;18.9;46
28.10.2015;14:20:00;3636;19.5;46
28.10.2015;14:30:00;3055;20.0;45
28.10.2015;14:40:00;3173;20.5;45
28.10.2015;14:50:00;2743;21.0;44
28.10.2015;15:00:00;2056;21.4;42
28.10.2015;15:10:00;1448;21.7;41
28.10.2015;15:20:00;1200;21.9;40
28.10.2015;15:30:00;819;22.0;39
28.10.2015;15:40:00;884;22.2;38
28.10.2015;15:50:00;610;22.3;37
28.10.2015;16:00:00;319;22.3;37
28.10.2015;16:10:00;324;22.4;37
28.10.2015;16:20:00;417;22.5;36
28.10.2015;16:30:00;322;22.5;36
28.10.2015;16:40:00;240;22.6;36
28.10.2015;16:50:00;170;22.6;36
28.10.2015;17:00:00;136;22.6;35
28.10.2015;17:10:00;112;22.6;35
28.10.2015;19:00:00;0;22.6;0
29.10.2015;07:20:00;0;0;7
29.10.2015;07:30:00;125;0;27
29.10.2015;07:40:00;173;0;28
29.10.2015;07:50:00;293;0;28
29.10.2015;08:00:00;335;0.1;29
29.10.2015;08:10:00;354;0.1;29
29.10.2015;08:20:00;319;0.2;30
29.10.2015;08:30:00;321;0.2;30
29.10.2015;08:40:00;387;0.3;30
29.10.2015;08:50:00;540;0.4;30
29.10.2015;09:00:00;605;0.5;31
29.10.2015;09:10:00;544;0.6;31
29.10.2015;09:20:00;622;0.7;31
29.10.2015;09:30:00;578;0.8;31
29.10.2015;09:40:00;573;0.9;31
29.10.2015;09:50:00;617;1.0;31
29.10.2015;10:00:00;681;1.1;32
29.10.2015;10:10:00;964;1.2;32
29.10.2015;10:20:00;1314;1.4;32
29.10.2015;10:30:00;1558;1.7;32
29.10.2015;10:40:00;1679;2.0;32
29.10.2015;10:50:00;1887;2.3;32
29.10.2015;11:00:00;2089;2.6;33
29.10.2015;11:10:00;1807;2.9;33
29.10.2015;11:20:00;1339;3.2;33
29.10.2015;11:30:00;1892;3.4;33
29.10.2015;11:40:00;2558;3.9;34
29.10.2015;11:50:00;1893;4.2;35
29.10.2015;12:00:00;1262;4.4;34
29.10.2015;12:10:00;992;4.6;34
29.10.2015;12:20:00;1003;4.8;34
29.10.2015;12:30:00;1200;5.0;34
29.10.2015;12:40:00;1538;5.2;34
29.10.2015;12:50:00;1218;5.4;34
29.10.2015;13:00:00;1349;5.6;34
29.10.2015;13:10:00;1388;5.9;34
29.10.2015;13:20:00;1697;6.1;34
29.10.2015;13:30:00;1880;6.4;34
29.10.2015;13:40:00;1956;6.8;34
29.10.2015;13:50:00;1853;7.1;35
29.10.2015;14:00:00;1878;7.4;35
29.10.2015;14:10:00;1724;7.7;35
29.10.2015;14:20:00;1369;7.9;35
29.10.2015;14:30:00;1057;8.1;34
29.10.2015;14:40:00;1081;8.3;34
29.10.2015;14:50:00;1228;8.5;34
29.10.2015;15:00:00;1230;8.7;34
29.10.2015;15:10:00;1087;8.9;34
29.10.2015;15:20:00;754;9.0;34
29.10.2015;15:30:00;654;9.1;34
29.10.2015;15:40:00;714;9.3;34
29.10.2015;15:50:00;560;9.4;34
29.10.2015;16:00:00;430;9.4;34
29.10.2015;16:10:00;360;9.5;34
29.10.2015;16:20:00;302;9.5;34
29.10.2015;16:30:00;205;9.6;34
29.10.2015;16:40:00;159;9.6;34
29.10.2015;16:50:00;109;9.6;33
29.10.2015;17:00:00;100;9.7;33
29.10.2015;17:10:00;88;9.7;33
29.10.2015;19:00:00;0;9.7;0
30.10.2015;07:35:00;0;0;1
30.10.2015;07:45:00;141;0;27
30.10.2015;07:55:00;184;0;28
30.10.2015;08:05:00;238;0;28
30.10.2015;08:15:00;239;0.1;29
30.10.2015;08:25:00;289;0.1;29
30.10.2015;08:35:00;334;0.2;30
30.10.2015;08:45:00;388;0.2;30
30.10.2015;08:55:00;436;0.3;30
30.10.2015;09:05:00;545;0.4;30
30.10.2015;09:15:00;644;0.5;31
30.10.2015;09:25:00;642;0.6;31
30.10.2015;09:35:00;589;0.7;31
30.10.2015;09:45:00;781;0.8;31
30.10.2015;09:55:00;890;0.9;31
30.10.2015;10:05:00;962;1.1;31
30.10.2015;10:15:00;964;1.3;32
30.10.2015;10:25:00;1043;1.4;32
30.10.2015;10:35:00;1039;1.6;32
30.10.2015;10:45:00;1010;1.8;32
30.10.2015;10:55:00;929;1.9;32
30.10.2015;11:05:00;1186;2.1;32
30.10.2015;11:15:00;1170;2.3;32
30.10.2015;11:25:00;1258;2.5;33
30.10.2015;11:35:00;1255;2.7;33
30.10.2015;11:45:00;1266;2.9;33
30.10.2015;11:55:00;1366;3.1;33
30.10.2015;12:05:00;1441;3.4;33
30.10.2015;12:15:00;1342;3.6;33
30.10.2015;12:25:00;1303;3.8;33
30.10.2015;12:35:00;1316;4.0;33
30.10.2015;12:45:00;1318;4.2;33
30.10.2015;12:55:00;1300;4.5;33
30.10.2015;13:05:00;1450;4.7;33
30.10.2015;13:15:00;1348;4.9;33
30.10.2015;13:25:00;1364;5.2;33
30.10.2015;13:35:00;1515;5.4;34
30.10.2015;13:45:00;1464;5.6;34
30.10.2015;13:55:00;1299;5.9;34
30.10.2015;14:05:00;1191;6.1;34
30.10.2015;14:15:00;1118;6.3;34
30.10.2015;14:25:00;1097;6.4;34
30.10.2015;14:35:00;1057;6.6;34
30.10.2015;14:45:00;1013;6.8;34
30.10.2015;14:55:00;973;6.9;34
30.10.2015;15:05:00;896;7.1;34
30.10.2015;15:15:00;850;7.2;34
30.10.2015;15:25:00;847;7.4;34
30.10.2015;15:35:00;744;7.5;34
30.10.2015;15:45:00;689;7.6;34
30.10.2015;15:55:00;653;7.7;34
30.10.2015;16:05:00;546;7.8;34
30.10.2015;16:15:00;412;7.9;34
30.10.2015;16:25:00;346;8.0;33
30.10.2015;16:35:00;295;8.0;33
30.10.2015;16:45:00;218;8.1;33
30.10.2015;16:55:00;145;8.1;33
30.10.2015;17:05:00;102;8.1;33
30.10.2015;17:15:00;87;8.1;33
30.10.2015;17:25:00;87;8.1;33
30.10.2015;19:00:00;0;8.1;0
31.10.2015;07:35:00;0;0;6
31.10.2015;07:45:00;129;0;27
31.10.2015;07:55:00;156;0;28
31.10.2015;08:05:00;180;0;28
31.10.2015;08:15:00;205;0.1;29
31.10.2015;08:25:00;236;0.1;29
31.10.2015;08:35:00;321;0.1;29
31.10.2015;08:45:00;323;0.2;30
31.10.2015;08:55:00;367;0.3;30
31.10.2015;09:05:00;378;0.3;30
31.10.2015;09:15:00;441;0.4;30
31.10.2015;09:25:00;488;0.5;31
31.10.2015;09:35:00;497;0.6;31
31.10.2015;09:45:00;539;0.6;31
31.10.2015;09:55:00;659;0.7;31
31.10.2015;10:05:00;642;0.8;31
31.10.2015;10:15:00;676;1.0;31
31.10.2015;10:25:00;658;1.1;31
31.10.2015;10:35:00;742;1.2;32
31.10.2015;10:45:00;751;1.3;32
31.10.2015;10:55:00;740;1.4;32
31.10.2015;11:05:00;722;1.6;32
31.10.2015;11:15:00;723;1.7;32
31.10.2015;11:25:00;799;1.8;32
31.10.2015;11:35:00;886;1.9;32
31.10.2015;11:45:00;962;2.1;32
31.10.2015;11:55:00;1033;2.3;32
31.10.2015;12:05:00;965;2.4;32
31.10.2015;12:15:00;1018;2.6;32
31.10.2015;12:25:00;1159;2.8;33
31.10.2015;12:35:00;1228;3.0;33
31.10.2015;12:45:00;1092;3.2;33
31.10.2015;12:55:00;932;3.3;33
31.10.2015;13:05:00;920;3.5;33
31.10.2015;13:15:00;834;3.6;33
31.10.2015;13:25:00;877;3.8;33
31.10.2015;13:35:00;885;3.9;33
31.10.2015;13:45:00;876;4.1;33
31.10.2015;13:55:00;997;4.2;33
31.10.2015;14:05:00;920;4.4;33
31.10.2015;14:15:00;813;4.5;33
31.10.2015;14:25:00;904;4.6;33
31.10.2015;14:35:00;865;4.8;33
31.10.2015;14:45:00;771;4.9;33
31.10.2015;14:55:00;755;5.0;33
31.10.2015;15:05:00;716;5.2;33
31.10.2015;15:15:00;615;5.3;33
31.10.2015;15:25:00;545;5.4;33
31.10.2015;15:35:00;546;5.4;33
31.10.2015;15:45:00;419;5.5;33
31.10.2015;15:55:00;353;5.6;33
31.10.2015;16:05:00;321;5.6;33
31.10.2015;16:15:00;292;5.7;33
31.10.2015;16:25:00;236;5.7;33
31.10.2015;16:35:00;162;5.8;33
31.10.2015;16:45:00;114;5.8;33
31.10.2015;16:55:00;108;5.8;33
31.10.2015;17:05:00;93;5.8;33
31.10.2015;19:00:00;0;5.8;0
01.11.2015;07:25:00;0;0;7
01.11.2015;07:35:00;130;0;27
01.11.2015;07:45:00;173;0;28
01.11.2015;07:55:00;229;0;28
01.11.2015;08:05:00;281;0.1;29
01.11.2015;08:15:00;328;0.1;29
01.11.2015;08:25:00;410;0.2;29
01.11.2015;08:35:00;484;0.3;30
01.11.2015;08:45:00;562;0.3;30
01.11.2015;08:55:00;706;0.5;30
01.11.2015;09:05:00;863;0.6;30
01.11.2015;09:15:00;986;0.8;31
01.11.2015;09:25:00;1098;0.9;31
01.11.2015;09:35:00;1188;1.1;31
01.11.2015;09:45:00;1541;1.4;31
01.11.2015;09:55:00;1536;1.6;31
01.11.2015;10:05:00;1508;1.9;32
01.11.2015;10:15:00;1278;2.1;32
01.11.2015;10:25:00;1514;2.3;32
01.11.2015;10:35:00;1487;2.6;32
01.11.2015;10:45:00;1591;2.8;32
01.11.2015;10:55:00;1764;3.1;33
01.11.2015;11:05:00;1682;3.4;33
01.11.2015;11:15:00;1796;3.7;33
01.11.2015;11:25:00;2248;4.0;33
01.11.2015;11:35:00;2185;4.4;34
01.11.2015;11:45:00;2691;4.9;35
01.11.2015;11:55:00;3347;5.4;36
01.11.2015;12:05:00;4680;6.0;37
01.11.2015;12:15:00;3994;6.7;39
01.11.2015;12:25:00;3789;7.4;40
01.11.2015;12:35:00;2709;7.8;39
01.11.2015;12:45:00;3476;8.4;40
01.11.2015;12:55:00;3392;9.0;40
01.11.2015;13:05:00;3195;9.5;40
01.11.2015;13:15:00;3149;10.0;40
01.11.2015;13:25:00;3002;10.5;40
01.11.2015;13:35:00;2871;11.0;40
01.11.2015;13:45:00;2811;11.5;40
01.11.2015;13:55:00;2610;11.9;39
01.11.2015;14:05:00;2307;12.3;39
01.11.2015;14:15:00;2338;12.7;39
01.11.2015;14:25:00;2084;13.1;38
01.11.2015;14:35:00;1989;13.4;38
01.11.2015;14:45:00;1739;13.7;38
01.11.2015;14:55:00;1520;14.0;37
01.11.2015;15:05:00;1278;14.2;36
01.11.2015;15:15:00;1303;14.4;36
01.11.2015;15:25:00;1092;14.6;36
01.11.2015;15:35:00;810;14.8;36
01.11.2015;15:45:00;534;14.9;35
01.11.2015;15:55:00;371;14.9;35
01.11.2015;16:05:00;364;15.0;35
01.11.2015;16:15:00;316;15.0;35
01.11.2015;16:25:00;273;15.1;35
01.11.2015;16:35:00;235;15.1;35
01.11.2015;16:45:00;197;15.2;34
01.11.2015;16:55:00;163;15.2;34
01.11.2015;17:05:00;92;15.2;34
01.11.2015;17:15:00;98;15.2;34
01.11.2015;17:20:00;78;15.2;28
02.11.2015;07:30:00;0;0;25
02.11.2015;07:40:00;123;0;27
02.11.2015;07:50:00;175;0;28
02.11.2015;08:00:00;197;0;28
02.11.2015;08:10:00;205;0.1;29
02.11.2015;08:20:00;345;0.1;29
02.11.2015;08:30:00;437;0.2;29
02.11.2015;08:40:00;502;0.3;30
02.11.2015;08:50:00;640;0.4;30
02.11.2015;09:00:00;842;0.5;30
02.11.2015;09:10:00;788;0.6;30
02.11.2015;09:20:00;704;0.7;31
02.11.2015;09:30:00;706;0.9;31
02.11.2015;09:40:00;797;1.0;31
02.11.2015;09:50:00;1039;1.1;31
02.11.2015;10:00:00;1098;1.3;31
02.11.2015;10:10:00;1080;1.5;31
02.11.2015;10:20:00;1127;1.7;32
02.11.2015;10:30:00;1244;1.9;32
02.11.2015;10:40:00;1637;2.1;32
02.11.2015;10:50:00;1373;2.4;32
02.11.2015;11:00:00;1875;2.6;32
02.11.2015;11:10:00;2107;3.0;33
02.11.2015;11:20:00;1884;3.3;33
02.11.2015;11:30:00;1938;3.6;33
02.11.2015;11:40:00;1880;3.9;34
02.11.2015;11:50:00;2221;4.3;34
02.11.2015;12:00:00;2285;4.7;34
02.11.2015;12:10:00;1996;5.0;35
02.11.2015;12:20:00;1938;5.3;35
02.11.2015;12:30:00;1741;5.6;35
02.11.2015;12:40:00;1897;5.9;35
02.11.2015;12:55:00;2708;6.5;35
02.11.2015;13:05:00;2152;6.9;36
02.11.2015;13:15:00;2975;7.3;36
02.11.2015;13:25:00;2189;7.7;36
02.11.2015;13:35:00;2048;8.0;36
02.11.2015;13:45:00;1848;8.3;36
02.11.2015;13:55:00;1893;8.6;36
02.11.2015;14:05:00;1846;8.9;36
02.11.2015;14:15:00;1765;9.2;35
02.11.2015;14:25:00;1697;9.5;35
02.11.2015;14:35:00;1029;9.7;35
02.11.2015;14:45:00;864;9.9;34
02.11.2015;14:55:00;792;10.0;34
02.11.2015;15:05:00;642;10.1;34
02.11.2015;15:15:00;572;10.2;34
02.11.2015;15:25:00;506;10.3;34
02.11.2015;15:35:00;477;10.4;34
02.11.2015;15:45:00;425;10.5;34
02.11.2015;15:55:00;392;10.5;34
02.11.2015;16:05:00;375;10.6;34
02.11.2015;16:15:00;326;10.6;33
02.11.2015;16:25:00;288;10.7;33
02.11.2015;16:35:00;243;10.7;33
02.11.2015;16:45:00;199;10.8;33
02.11.2015;16:55:00;158;10.8;33
02.11.2015;17:05:00;10;10.8;33
02.11.2015;17:15:00;0;10.8;0
03.11.2015;07:25:00;9;0;23
03.11.2015;07:35:00;154;0;27
03.11.2015;07:45:00;256;0;28
03.11.2015;07:55:00;316;0.1;28
03.11.2015;08:05:00;347;0.1;29
03.11.2015;08:15:00;445;0.2;29
03.11.2015;08:25:00;470;0.3;29
03.11.2015;08:35:00;454;0.3;30
03.11.2015;08:45:00;574;0.4;30
03.11.2015;08:55:00;591;0.5;30
03.11.2015;09:05:00;556;0.6;30
03.11.2015;09:15:00;553;0.7;30
03.11.2015;09:25:00;929;0.8;31
03.11.2015;09:35:00;1179;1.0;31
03.11.2015;09:45:00;725;1.2;31
03.11.2015;09:55:00;981;1.3;31
03.11.2015;10:05:00;984;1.5;31
03.11.2015;10:15:00;1300;1.7;31
03.11.2015;10:25:00;1022;1.9;32
03.11.2015;10:35:00;1065;2.0;32
03.11.2015;10:45:00;1207;2.2;32
03.11.2015;10:55:00;1764;2.5;32
03.11.2015;11:05:00;2646;2.9;33
03.11.2015;11:15:00;3054;3.4;34
03.11.2015;11:25:00;2701;3.8;34
03.11.2015;11:35:00;3144;4.3;36
03.11.2015;11:45:00;4231;5.0;37
03.11.2015;11:55:00;4330;5.7;39
03.11.2015;12:05:00;2004;6.1;38
03.11.2015;12:15:00;2968;6.5;37
03.11.2015;12:25:00;3482;7.0;38
03.11.2015;12:35:00;2437;7.5;38
03.11.2015;12:45:00;1253;7.7;37
03.11.2015;12:55:00;1504;7.9;36
03.11.2015;13:05:00;2233;8.3;36
03.11.2015;13:15:00;3617;8.8;37
03.11.2015;13:25:00;2399;9.3;38
03.11.2015;13:35:00;2012;9.6;37
03.11.2015;13:45:00;1769;9.9;37
03.11.2015;13:55:00;1973;10.3;37
03.11.2015;14:05:00;2468;10.6;37
03.11.2015;14:15:00;2516;11.1;37
03.11.2015;14:25:00;1571;11.3;36
03.11.2015;14:35:00;1447;11.6;36
03.11.2015;14:45:00;1211;11.8;36
03.11.2015;14:55:00;1014;12.0;35
03.11.2015;15:05:00;781;12.1;35
03.11.2015;15:15:00;600;12.2;35
03.11.2015;15:25:00;549;12.3;35
03.11.2015;15:35:00;552;12.4;34
03.11.2015;15:45:00;476;12.5;34
03.11.2015;15:55:00;423;12.6;34
03.11.2015;16:05:00;409;12.6;34
03.11.2015;16:15:00;349;12.7;34
03.11.2015;16:25:00;286;12.7;34
03.11.2015;16:35:00;227;12.8;34
03.11.2015;16:45:00;144;12.8;34
03.11.2015;16:55:00;107;12.8;33
03.11.2015;17:05:00;96;12.8;33
03.11.2015;17:15:00;0;12.9;0
04.11.2015;07:20:00;16;0;13
04.11.2015;07:30:00;152;0;27
04.11.2015;07:40:00;189;0;28
04.11.2015;07:50:00;222;0;28
04.11.2015;08:00:00;259;0.1;28
04.11.2015;08:10:00;300;0.1;29
04.11.2015;08:20:00;626;0.2;29
04.11.2015;08:30:00;860;0.3;29
04.11.2015;08:45:00;1116;0.6;30
04.11.2015;08:55:00;1272;0.8;30
04.11.2015;09:05:00;2301;1.1;31
04.11.2015;09:15:00;2764;1.5;31
04.11.2015;09:25:00;2952;2.0;32
04.11.2015;09:35:00;3245;2.5;34
04.11.2015;09:45:00;3318;3.1;35
04.11.2015;09:55:00;3737;3.7;36
04.11.2015;10:05:00;3877;4.3;37
04.11.2015;10:15:00;3711;5.0;38
04.11.2015;10:25:00;4364;5.7;39
04.11.2015;10:35:00;4341;6.4;40
04.11.2015;10:45:00;4255;7.1;41
04.11.2015;10:55:00;4203;7.8;42
04.11.2015;11:05:00;4086;8.5;42
04.11.2015;11:15:00;5018;9.3;43
04.11.2015;11:25:00;5078;10.1;44
04.11.2015;11:35:00;5116;11.0;45
04.11.2015;11:45:00;5169;11.8;46
04.11.2015;11:55:00;5175;12.7;47
04.11.2015;12:05:00;5189;13.5;47
04.11.2015;12:15:00;5217;14.4;48
04.11.2015;12:25:00;5138;15.2;48
04.11.2015;12:35:00;4811;16.1;48
04.11.2015;12:45:00;5079;16.9;48
04.11.2015;12:55:00;4910;17.7;49
04.11.2015;13:05:00;4629;18.5;48
04.11.2015;13:15:00;4367;19.2;48
04.11.2015;13:25:00;3455;19.8;47
04.11.2015;13:40:00;4082;20.7;46
04.11.2015;13:50:00;3752;21.4;46
04.11.2015;14:00:00;2866;21.9;45
04.11.2015;14:10:00;3279;22.4;44
04.11.2015;14:20:00;3304;22.9;44
04.11.2015;14:30:00;2414;23.4;43
04.11.2015;14:40:00;1628;23.7;42
04.11.2015;14:50:00;1552;24.0;41
04.11.2015;15:00:00;1582;24.2;40
04.11.2015;15:10:00;773;24.3;38
04.11.2015;15:20:00;1462;24.5;38
04.11.2015;15:30:00;1079;24.7;37
04.11.2015;15:40:00;665;24.9;37
04.11.2015;15:50:00;528;25.0;37
04.11.2015;16:00:00;557;25.0;36
04.11.2015;16:10:00;486;25.1;36
04.11.2015;16:20:00;440;25.2;36
04.11.2015;16:30:00;366;25.3;36
04.11.2015;16:40:00;254;25.3;35
04.11.2015;16:50:00;155;25.3;35
04.11.2015;17:00:00;102;25.4;35
04.11.2015;17:15:00;83;25.4;35
04.11.2015;17:25:00;0;25.4;0
05.11.2015;07:20:00;0;0;6
05.11.2015;07:30:00;131;0;27
05.11.2015;07:40:00;160;0;28
05.11.2015;07:50:00;205;0;28
05.11.2015;08:00:00;258;0.1;29
05.11.2015;08:10:00;300;0.1;29
05.11.2015;08:20:00;515;0.2;29
05.11.2015;08:30:00;820;0.3;30
05.11.2015;08:40:00;976;0.5;30
05.11.2015;08:50:00;1121;0.6;30
05.11.2015;09:00:00;1275;0.8;31
05.11.2015;09:10:00;2415;1.2;31
05.11.2015;09:20:00;2693;1.6;31
05.11.2015;09:30:00;2956;2.1;33
05.11.2015;09:40:00;3270;2.6;34
05.11.2015;09:50:00;3545;3.2;35
05.11.2015;10:00:00;3780;3.8;36
05.11.2015;10:10:00;3910;4.4;38
05.11.2015;10:20:00;3978;5.1;39
05.11.2015;10:30:00;3989;5.7;39
05.11.2015;10:40:00;3954;6.4;40
05.11.2015;10:50:00;3863;7.0;40
05.11.2015;11:00:00;4714;7.8;41
05.11.2015;11:10:00;4838;8.6;43
05.11.2015;11:20:00;4925;9.4;44
05.11.2015;11:30:00;4993;10.2;45
05.11.2015;11:40:00;5052;11.0;45
05.11.2015;11:50:00;5105;11.9;46
05.11.2015;12:00:00;5147;12.7;47
05.11.2015;12:10:00;5137;13.6;48
05.11.2015;12:20:00;5045;14.4;48
05.11.2015;12:30:00;4909;15.2;48
05.11.2015;12:40:00;4902;16.0;48
05.11.2015;12:50:00;4499;16.8;48
05.11.2015;13:00:00;4104;17.5;47
05.11.2015;13:10:00;4002;18.2;47
05.11.2015;13:20:00;3502;18.8;46
05.11.2015;13:30:00;4062;19.4;46
05.11.2015;13:40:00;3685;20.1;46
05.11.2015;13:50:00;3732;20.7;46
05.11.2015;14:00:00;3824;21.3;46
05.11.2015;14:10:00;3613;21.9;45
05.11.2015;14:20:00;3056;22.5;45
05.11.2015;14:30:00;2110;22.9;43
05.11.2015;14:40:00;2049;23.2;42
05.11.2015;14:50:00;1980;23.5;41
05.11.2015;15:00:00;1837;23.8;41
05.11.2015;15:10:00;1379;24.1;40
05.11.2015;15:20:00;848;24.2;39
05.11.2015;15:30:00;574;24.4;38
05.11.2015;15:40:00;352;24.4;37
05.11.2015;15:50:00;315;24.5;37
05.11.2015;16:00:00;307;24.5;37
05.11.2015;16:10:00;274;24.6;36
05.11.2015;16:20:00;242;24.6;36
05.11.2015;16:30:00;216;24.6;36
05.11.2015;16:40:00;185;24.7;35
05.11.2015;16:50:00;130;24.7;35
05.11.2015;17:00:00;101;24.7;35
05.11.2015;17:10:00;0;24.7;0
06.11.2015;07:30:00;0;0;11
06.11.2015;07:40:00;157;0;27
06.11.2015;07:50:00;234;0;28
06.11.2015;08:00:00;442;0.1;28
06.11.2015;08:10:00;337;0.1;29
06.11.2015;08:20:00;388;0.2;29
06.11.2015;08:30:00;456;0.3;30
06.11.2015;08:40:00;474;0.3;30
06.11.2015;08:50:00;1376;0.5;30
06.11.2015;09:00:00;1769;0.8;30
06.11.2015;09:10:00;1765;1.1;31
06.11.2015;09:20:00;3195;1.5;31
06.11.2015;09:30:00;1515;1.8;32
06.11.2015;09:40:00;3802;2.4;33
06.11.2015;09:50:00;1695;2.6;33
06.11.2015;10:00:00;1957;3.0;34
06.11.2015;10:10:00;2163;3.3;34
06.11.2015;10:20:00;2187;3.7;34
06.11.2015;10:30:00;2779;4.2;35
06.11.2015;10:40:00;3756;4.7;36
06.11.2015;10:50:00;3379;5.3;38
06.11.2015;11:00:00;2011;5.7;37
06.11.2015;11:10:00;2495;6.1;37
06.11.2015;11:20:00;4899;6.7;38
06.11.2015;11:30:00;5028;7.5;41
06.11.2015;11:40:00;5290;8.4;43
06.11.2015;11:50:00;6297;9.4;45
06.11.2015;12:00:00;5833;10.3;46
06.11.2015;12:10:00;5070;11.1;46
06.11.2015;12:20:00;6203;12.1;48
06.11.2015;12:30:00;5614;13.1;44
06.11.2015;12:40:00;5586;14.1;47
06.11.2015;12:50:00;4400;14.8;47
06.11.2015;13:00:00;4270;15.5;46
06.11.2015;13:10:00;2352;16.1;45
06.11.2015;13:20:00;3164;16.6;44
06.11.2015;13:30:00;3885;17.3;45
06.11.2015;13:40:00;3877;17.9;45
06.11.2015;13:50:00;3872;18.5;45
06.11.2015;14:00:00;3177;19.1;44
06.11.2015;14:10:00;1877;19.6;44
06.11.2015;14:20:00;2895;20.0;43
06.11.2015;14:30:00;2044;20.4;42
06.11.2015;14:40:00;1474;20.7;41
06.11.2015;14:50:00;784;20.8;39
06.11.2015;15:00:00;1750;21.1;39
06.11.2015;15:10:00;1238;21.3;38
06.11.2015;15:20:00;822;21.5;37
06.11.2015;15:30:00;541;21.6;37
06.11.2015;15:40:00;374;21.6;37
06.11.2015;15:50:00;337;21.7;37
06.11.2015;16:00:00;297;21.8;36
06.11.2015;16:10:00;264;21.8;36
06.11.2015;16:20:00;282;21.8;36
06.11.2015;16:30:00;219;21.9;35
06.11.2015;16:40:00;164;21.9;35
06.11.2015;16:50:00;143;21.9;35
06.11.2015;17:00:00;110;22.0;35
06.11.2015;17:10:00;86;22.0;35
06.11.2015;17:20:00;0;22.0;0
07.11.2015;07:25:00;39;0;20
07.11.2015;07:35:00;156;0;27
07.11.2015;07:45:00;323;0;28
07.11.2015;07:55:00;431;0.1;29
07.11.2015;08:05:00;622;0.2;29
07.11.2015;08:15:00;574;0.3;29
07.11.2015;08:25:00;596;0.4;30
07.11.2015;08:35:00;748;0.5;30
07.11.2015;08:45:00;448;0.6;30
07.11.2015;08:55:00;477;0.7;31
07.11.2015;09:05:00;865;0.8;31
07.11.2015;09:15:00;1110;1.0;31
07.11.2015;09:25:00;1292;1.2;31
07.11.2015;09:35:00;2881;1.5;31
07.11.2015;09:45:00;2528;2.0;32
07.11.2015;09:55:00;3813;2.5;34
07.11.2015;10:05:00;2335;3.0;35
07.11.2015;10:15:00;2280;3.4;35
07.11.2015;10:25:00;3241;4.0;36
07.11.2015;10:35:00;4038;4.7;38
07.11.2015;10:45:00;3464;5.4;39
07.11.2015;10:55:00;3484;6.0;40
07.11.2015;11:05:00;3830;6.7;41
07.11.2015;11:15:00;3727;7.2;40
07.11.2015;11:25:00;4812;8.0;42
07.11.2015;11:35:00;4822;8.8;43
07.11.2015;11:45:00;4805;9.6;44
07.11.2015;11:55:00;4747;10.4;45
07.11.2015;12:05:00;4643;11.2;45
07.11.2015;12:15:00;4811;12.0;46
07.11.2015;12:25:00;4791;12.8;47
07.11.2015;12:35:00;4394;13.5;47
07.11.2015;12:45:00;4082;14.2;46
07.11.2015;12:55:00;4077;14.9;46
07.11.2015;13:05:00;3583;15.5;46
07.11.2015;13:15:00;4132;16.1;45
07.11.2015;13:25:00;3696;16.8;45
07.11.2015;13:35:00;3720;17.4;45
07.11.2015;13:45:00;4012;18.0;45
07.11.2015;13:55:00;3817;18.7;45
07.11.2015;14:05:00;3501;19.3;45
07.11.2015;14:15:00;2723;19.7;44
07.11.2015;14:25:00;1811;20.1;43
07.11.2015;14:35:00;2306;20.4;42
07.11.2015;14:45:00;2039;20.8;41
07.11.2015;14:55:00;1794;21.1;41
07.11.2015;15:05:00;1325;21.3;40
07.11.2015;15:15:00;778;21.5;39
07.11.2015;15:25:00;508;21.6;38
07.11.2015;15:35:00;317;21.6;37
07.11.2015;15:45:00;272;21.7;37
07.11.2015;15:55:00;266;21.7;37
07.11.2015;16:05:00;242;21.8;36
07.11.2015;16:15:00;222;21.8;36
07.11.2015;16:25:00;195;21.8;36
07.11.2015;16:35:00;175;21.9;36
07.11.2015;16:45:00;145;21.9;36
07.11.2015;16:55:00;114;21.9;35
07.11.2015;17:05:00;95;21.9;35
07.11.2015;17:15:00;37;21.9;14
08.11.2015;07:25:00;0;0;13
08.11.2015;07:35:00;121;0;27
08.11.2015;07:45:00;180;0;28
08.11.2015;07:55:00;212;0;29
08.11.2015;08:05:00;238;0.1;29
08.11.2015;08:15:00;270;0.1;29
08.11.2015;08:25:00;336;0.2;30
08.11.2015;08:35:00;799;0.3;30
08.11.2015;08:45:00;952;0.4;30
08.11.2015;08:55:00;1156;0.6;31
08.11.2015;09:05:00;1341;0.8;31
08.11.2015;09:15:00;2185;1.2;31
08.11.2015;09:25:00;2783;1.6;32
08.11.2015;09:35:00;2561;2.0;33
08.11.2015;09:45:00;3001;2.5;34
08.11.2015;09:55:00;3431;3.1;35
08.11.2015;10:05:00;3420;3.6;36
08.11.2015;10:15:00;3573;4.2;37
08.11.2015;10:25:00;3763;4.8;38
08.11.2015;10:35:00;3512;5.4;39
08.11.2015;10:45:00;4046;6.1;40
08.11.2015;10:55:00;3537;6.7;41
08.11.2015;11:05:00;4520;7.4;41
08.11.2015;11:15:00;4743;8.2;42
08.11.2015;11:25:00;4697;9.0;44
08.11.2015;11:35:00;4911;9.8;44
08.11.2015;11:45:00;4885;10.6;45
08.11.2015;11:55:00;4853;11.3;46
08.11.2015;12:05:00;4893;12.2;46
08.11.2015;12:15:00;4825;13.0;47
08.11.2015;12:25:00;4586;13.7;47
08.11.2015;12:35:00;4275;14.5;47
08.11.2015;12:45:00;4065;15.1;47
08.11.2015;12:55:00;3758;15.8;46
08.11.2015;13:05:00;3583;16.4;45
08.11.2015;13:15:00;3791;17.0;45
08.11.2015;13:25:00;3734;17.6;45
08.11.2015;13:35:00;3865;18.2;45
08.11.2015;13:45:00;3892;18.9;45
08.11.2015;13:55:00;3865;19.5;46
08.11.2015;14:05:00;3581;20.1;45
08.11.2015;14:15:00;2563;20.6;44
08.11.2015;14:25:00;1855;20.9;43
08.11.2015;14:35:00;2353;21.3;42
08.11.2015;14:45:00;2250;21.7;42
08.11.2015;14:55:00;1840;22.0;41
08.11.2015;15:05:00;1242;22.3;40
08.11.2015;15:15:00;875;22.4;39
08.11.2015;15:25:00;506;22.5;38
08.11.2015;15:35:00;309;22.6;38
08.11.2015;15:45:00;305;22.6;37
08.11.2015;15:55:00;278;22.7;37
08.11.2015;16:05:00;248;22.7;37
08.11.2015;16:15:00;224;22.7;36
08.11.2015;16:25:00;204;22.8;36
08.11.2015;16:35:00;178;22.8;36
08.11.2015;16:45:00;156;22.8;36
08.11.2015;16:55:00;101;22.9;35
08.11.2015;17:05:00;104;22.9;35
08.11.2015;17:15:00;95;22.9;35
08.11.2015;17:20:00;28;22.9;12
09.11.2015;07:25:00;0;0;1
09.11.2015;07:35:00;138;0;27
09.11.2015;07:45:00;226;0;28
09.11.2015;07:55:00;230;0;29
09.11.2015;08:05:00;260;0.1;29
09.11.2015;08:15:00;271;0.1;30
09.11.2015;08:25:00;469;0.2;30
09.11.2015;08:35:00;813;0.3;30
09.11.2015;08:45:00;540;0.4;31
09.11.2015;08:55:00;626;0.5;31
09.11.2015;09:05:00;854;0.6;31
09.11.2015;09:15:00;1618;0.9;31
09.11.2015;09:25:00;2621;1.3;32
09.11.2015;09:35:00;2842;1.8;33
09.11.2015;09:45:00;3864;2.4;34
09.11.2015;09:55:00;4473;3.1;37
09.11.2015;10:05:00;1978;3.6;37
09.11.2015;10:15:00;1516;3.9;36
09.11.2015;10:25:00;1224;4.1;35
09.11.2015;10:35:00;1439;4.3;35
09.11.2015;10:45:00;1745;4.6;35
09.11.2015;10:55:00;3871;5.1;35
09.11.2015;11:05:00;4600;5.8;38
09.11.2015;11:15:00;4662;6.6;40
09.11.2015;11:25:00;4684;7.4;42
09.11.2015;11:35:00;4820;8.1;43
09.11.2015;11:45:00;2205;8.7;42
09.11.2015;11:55:00;4769;9.3;42
09.11.2015;12:05:00;2414;9.9;43
09.11.2015;12:15:00;1972;10.3;41
09.11.2015;12:25:00;1635;10.6;40
09.11.2015;12:35:00;1058;10.8;39
09.11.2015;12:45:00;4036;11.4;40
09.11.2015;12:55:00;3797;12.0;41
09.11.2015;13:05:00;2178;12.5;40
09.11.2015;13:15:00;1277;12.7;39
09.11.2015;13:25:00;1673;12.9;38
09.11.2015;13:35:00;1689;13.2;38
09.11.2015;13:45:00;4137;13.9;40
09.11.2015;13:55:00;2066;14.3;40
09.11.2015;14:05:00;1429;14.5;39
09.11.2015;14:15:00;1209;14.7;38
09.11.2015;14:25:00;844;14.9;37
09.11.2015;14:35:00;1264;15.1;37
09.11.2015;14:45:00;1091;15.3;36
09.11.2015;14:55:00;1147;15.5;36
09.11.2015;15:05:00;1094;15.7;36
09.11.2015;15:15:00;945;15.8;36
09.11.2015;15:25:00;911;16.0;36
09.11.2015;15:35:00;695;16.1;36
09.11.2015;15:45:00;696;16.2;35
09.11.2015;15:55:00;650;16.3;35
09.11.2015;16:05:00;437;16.4;35
09.11.2015;16:15:00;409;16.5;35
09.11.2015;16:25:00;278;16.5;35
09.11.2015;16:35:00;242;16.6;35
09.11.2015;16:45:00;176;16.6;35
09.11.2015;16:55:00;109;16.6;34
09.11.2015;17:05:00;92;16.7;34
09.11.2015;17:15:00;89;16.7;34
09.11.2015;17:20:00;27;16.7;10
10.11.2015;07:30:00;7;0;7
10.11.2015;07:40:00;158;0;27
10.11.2015;07:50:00;300;0;28
10.11.2015;08:00:00;414;0.1;29
10.11.2015;08:10:00;515;0.2;29
10.11.2015;08:20:00;608;0.3;30
10.11.2015;08:30:00;733;0.4;30
10.11.2015;08:40:00;998;0.5;30
10.11.2015;08:50:00;1274;0.7;31
10.11.2015;09:00:00;1274;0.9;31
10.11.2015;09:10:00;1346;1.2;31
10.11.2015;09:20:00;2302;1.5;31
10.11.2015;09:30:00;2577;1.9;32
10.11.2015;09:40:00;2850;2.4;33
10.11.2015;09:50:00;3098;2.9;35
10.11.2015;10:00:00;3403;3.4;36
10.11.2015;10:10:00;3647;4.0;37
10.11.2015;10:20:00;3846;4.6;38
10.11.2015;10:30:00;4005;5.3;39
10.11.2015;10:40:00;4170;6.0;40
10.11.2015;10:50:00;4337;6.7;41
10.11.2015;11:00:00;4468;7.4;42
10.11.2015;11:10:00;4601;8.2;43
10.11.2015;11:20:00;4674;8.9;44
10.11.2015;11:30:00;4718;9.7;45
10.11.2015;11:40:00;4707;10.5;45
10.11.2015;11:50:00;4680;11.3;46
10.11.2015;12:00:00;4782;12.0;46
10.11.2015;12:10:00;4600;12.8;47
10.11.2015;12:20:00;4417;13.5;47
10.11.2015;12:30:00;4099;14.2;46
10.11.2015;12:40:00;3904;14.9;46
10.11.2015;12:50:00;3521;15.5;45
10.11.2015;13:00:00;3870;16.1;45
10.11.2015;13:10:00;3779;16.7;45
10.11.2015;13:20:00;3668;17.3;45
10.11.2015;13:30:00;4106;18.0;45
10.11.2015;13:40:00;4002;18.7;45
10.11.2015;13:50:00;3902;19.3;46
10.11.2015;14:00:00;3442;19.9;45
10.11.2015;14:10:00;2662;20.4;44
10.11.2015;14:20:00;1792;20.7;43
10.11.2015;14:30:00;2098;21.1;42
10.11.2015;14:40:00;2146;21.4;41
10.11.2015;14:50:00;1677;21.7;41
10.11.2015;15:00:00;1101;21.9;39
10.11.2015;15:10:00;852;22.1;38
10.11.2015;15:20:00;559;22.2;38
10.11.2015;15:30:00;330;22.2;37
10.11.2015;15:40:00;323;22.3;37
10.11.2015;15:50:00;305;22.3;37
10.11.2015;16:00:00;284;22.4;36
10.11.2015;16:10:00;254;22.4;36
10.11.2015;16:20:00;241;22.5;36
10.11.2015;16:30:00;220;22.5;36
10.11.2015;16:40:00;168;22.5;36
10.11.2015;16:50:00;114;22.6;35
10.11.2015;17:00:00;90;22.6;35
10.11.2015;17:10:00;47;22.6;19
11.11.2015;07:35:00;16;0;15
11.11.2015;07:45:00;106;0;27
11.11.2015;07:55:00;172;0;28
11.11.2015;08:05:00;209;0;29
11.11.2015;08:15:00;313;0.1;29
11.11.2015;08:25:00;433;0.1;29
11.11.2015;08:35:00;557;0.2;30
11.11.2015;08:45:00;778;0.4;30
11.11.2015;08:55:00;1078;0.5;30
11.11.2015;09:05:00;1087;0.7;31
11.11.2015;09:15:00;1110;0.9;31
11.11.2015;09:25:00;2106;1.2;31
11.11.2015;09:35:00;2296;1.5;31
11.11.2015;09:45:00;2699;2.0;32
11.11.2015;09:55:00;3030;2.4;34
11.11.2015;10:05:00;3077;3.0;35
11.11.2015;10:15:00;3275;3.5;36
11.11.2015;10:25:00;3510;4.1;37
11.11.2015;10:35:00;3937;4.7;38
11.11.2015;10:45:00;3714;5.3;39
11.11.2015;10:55:00;3167;5.9;39
11.11.2015;11:05:00;2637;6.3;39
11.11.2015;11:15:00;4235;7.0;40
11.11.2015;11:25:00;4305;7.7;41
11.11.2015;11:35:00;4298;8.4;42
11.11.2015;11:45:00;4416;9.1;43
11.11.2015;11:55:00;4387;9.8;43
11.11.2015;12:05:00;4407;10.6;44
11.11.2015;12:15:00;4257;11.3;44
11.11.2015;12:25:00;3909;11.9;44
11.11.2015;12:35:00;3664;12.5;44
11.11.2015;12:45:00;3338;13.1;43
11.11.2015;12:55:00;3763;13.7;43
11.11.2015;13:05:00;3929;14.3;43
11.11.2015;13:15:00;3964;15.0;43
11.11.2015;13:25:00;4253;15.7;44
11.11.2015;13:35:00;4199;16.4;45
11.11.2015;13:45:00;4086;17.0;45
11.11.2015;13:55:00;3669;17.7;45
11.11.2015;14:05:00;2978;18.2;44
11.11.2015;14:15:00;1994;18.6;42
11.11.2015;14:25:00;2429;19.0;42
11.11.2015;14:35:00;2484;19.4;41
11.11.2015;14:45:00;2038;19.7;41
11.11.2015;14:55:00;1349;20.0;40
11.11.2015;15:05:00;829;20.1;38
11.11.2015;15:15:00;568;20.2;37
11.11.2015;15:25:00;354;20.3;37
11.11.2015;15:35:00;312;20.4;37
11.11.2015;15:45:00;302;20.4;36
11.11.2015;15:55:00;279;20.5;36
11.11.2015;16:05:00;249;20.5;36
11.11.2015;16:15:00;225;20.5;35
11.11.2015;16:25:00;204;20.6;35
11.11.2015;16:35:00;171;20.6;35
11.11.2015;16:45:00;102;20.6;35
11.11.2015;16:55:00;110;20.6;35
11.11.2015;17:05:00;89;20.7;34
11.11.2015;17:10:00;62;20.7;24
12.11.2015;07:40:00;8;0;16
12.11.2015;07:50:00;122;0;27
12.11.2015;08:00:00;174;0;28
12.11.2015;08:10:00;243;0;28
12.11.2015;08:20:00;329;0.1;29
12.11.2015;08:30:00;461;0.2;29
12.11.2015;08:40:00;584;0.2;30
12.11.2015;08:50:00;727;0.4;30
12.11.2015;09:00:00;853;0.5;30
12.11.2015;09:10:00;1321;0.7;30
12.11.2015;09:20:00;1178;0.9;31
12.11.2015;09:30:00;1064;1.1;31
12.11.2015;09:40:00;1133;1.3;31
12.11.2015;09:50:00;1249;1.5;31
12.11.2015;10:00:00;1217;1.7;32
12.11.2015;10:10:00;1108;1.9;32
12.11.2015;10:20:00;1251;2.1;32
12.11.2015;10:30:00;1291;2.3;32
12.11.2015;10:40:00;1232;2.5;32
12.11.2015;10:50:00;1295;2.7;32
12.11.2015;11:00:00;1393;3.0;32
12.11.2015;11:10:00;1222;3.2;33
12.11.2015;11:20:00;1311;3.4;33
12.11.2015;11:30:00;1379;3.6;33
12.11.2015;11:40:00;1360;3.8;33
12.11.2015;11:50:00;1512;4.1;33
12.11.2015;12:00:00;1896;4.4;33
12.11.2015;12:10:00;2126;4.7;34
12.11.2015;12:20:00;1863;5.0;34
12.11.2015;12:30:00;1765;5.3;34
12.11.2015;12:40:00;1838;5.6;34
12.11.2015;12:50:00;1866;5.9;34
12.11.2015;13:00:00;1858;6.2;34
12.11.2015;13:10:00;1580;6.5;34
12.11.2015;13:20:00;1822;6.8;34
12.11.2015;13:30:00;1663;7.1;35
12.11.2015;13:40:00;1298;7.3;34
12.11.2015;13:50:00;1159;7.5;34
12.11.2015;14:00:00;1243;7.7;34
12.11.2015;14:10:00;1066;7.9;34
12.11.2015;14:20:00;843;8.0;34
12.11.2015;14:30:00;717;8.1;34
12.11.2015;14:40:00;593;8.2;34
12.11.2015;14:50:00;579;8.3;34
12.11.2015;15:00:00;499;8.4;34
12.11.2015;15:10:00;442;8.5;33
12.11.2015;15:20:00;456;8.6;33
12.11.2015;15:30:00;448;8.6;33
12.11.2015;15:40:00;477;8.7;33
12.11.2015;15:50:00;354;8.8;33
12.11.2015;16:00:00;269;8.8;33
12.11.2015;16:10:00;210;8.9;33
12.11.2015;16:20:00;193;8.9;33
12.11.2015;16:30:00;152;8.9;33
12.11.2015;16:40:00;108;8.9;33
12.11.2015;16:50:00;90;9.0;33
12.11.2015;17:00:00;87;9.0;33
12.11.2015;17:05:00;72;9.0;27
13.11.2015;07:35:00;0;0;12
13.11.2015;07:45:00;148;0;27
13.11.2015;07:55:00;208;0;28
13.11.2015;08:05:00;338;0.1;28
13.11.2015;08:15:00;437;0.1;29
13.11.2015;08:25:00;549;0.2;29
13.11.2015;08:35:00;684;0.3;29
13.11.2015;08:45:00;918;0.4;30
13.11.2015;08:55:00;1091;0.6;30
13.11.2015;09:05:00;1287;0.8;30
13.11.2015;09:15:00;1447;1.1;31
13.11.2015;09:25:00;1484;1.3;31
13.11.2015;09:35:00;2579;1.7;31
13.11.2015;09:45:00;2874;2.1;32
13.11.2015;09:55:00;3100;2.6;34
13.11.2015;10:05:00;3464;3.2;35
13.11.2015;10:15:00;3085;3.7;36
13.11.2015;10:25:00;3610;4.2;36
13.11.2015;10:35:00;3774;4.8;38
13.11.2015;10:45:00;4052;5.5;39
13.11.2015;10:55:00;4096;6.2;40
13.11.2015;11:05:00;4029;6.8;40
13.11.2015;11:15:00;4517;7.5;41
13.11.2015;11:25:00;4434;8.3;42
13.11.2015;11:35:00;4470;9.0;42
13.11.2015;11:45:00;4130;9.6;43
13.11.2015;11:55:00;3917;10.3;43
13.11.2015;12:05:00;3381;10.9;43
13.11.2015;12:15:00;3481;11.4;42
13.11.2015;12:25:00;3070;12.0;42
13.11.2015;12:35:00;2737;12.5;41
13.11.2015;12:45:00;2646;12.9;41
13.11.2015;12:55:00;2475;13.3;40
13.11.2015;13:05:00;2516;13.7;40
13.11.2015;13:15:00;2662;14.2;40
13.11.2015;13:25:00;2372;14.5;39
13.11.2015;13:35:00;2479;15.0;39
13.11.2015;13:45:00;2353;15.4;39
13.11.2015;13:55:00;2585;15.8;39
13.11.2015;14:05:00;2123;16.2;39
13.11.2015;14:15:00;2038;16.5;38
13.11.2015;14:25:00;1651;16.8;38
13.11.2015;14:35:00;1369;17.0;37
13.11.2015;14:45:00;1077;17.2;36
13.11.2015;14:55:00;965;17.4;36
13.11.2015;15:05:00;1245;17.6;36
13.11.2015;15:15:00;1009;17.7;36
13.11.2015;15:25:00;935;17.9;35
13.11.2015;15:35:00;812;18.0;35
13.11.2015;15:45:00;695;18.2;35
13.11.2015;15:55:00;632;18.3;35
13.11.2015;16:05:00;549;18.4;35
13.11.2015;16:15:00;420;18.4;35
13.11.2015;16:25:00;270;18.5;34
13.11.2015;16:35:00;188;18.5;34
13.11.2015;16:45:00;118;18.5;34
13.11.2015;17:00:00;0;18.6;0
14.11.2015;07:45:00;38;0;21
14.11.2015;07:55:00;162;0;27
14.11.2015;08:05:00;246;0;28
14.11.2015;08:15:00;261;0.1;28
14.11.2015;08:25:00;374;0.1;29
14.11.2015;08:35:00;522;0.2;29
14.11.2015;08:45:00;590;0.3;30
14.11.2015;08:55:00;638;0.4;30
14.11.2015;09:05:00;623;0.5;30
14.11.2015;09:15:00;818;0.6;30
14.11.2015;09:25:00;1211;0.8;31
14.11.2015;09:35:00;1045;1.0;31
14.11.2015;09:45:00;1005;1.2;31
14.11.2015;09:55:00;1061;1.3;31
14.11.2015;10:05:00;1155;1.5;31
14.11.2015;10:15:00;1405;1.7;32
14.11.2015;10:25:00;1598;2.0;32
14.11.2015;10:35:00;1641;2.3;32
14.11.2015;10:45:00;1897;2.6;32
14.11.2015;10:55:00;2340;2.9;33
14.11.2015;11:05:00;1661;3.2;33
14.11.2015;11:15:00;1686;3.5;33
14.11.2015;11:25:00;2580;3.9;34
14.11.2015;11:35:00;2137;4.2;34
14.11.2015;11:45:00;2563;4.6;35
14.11.2015;11:55:00;2574;5.0;35
14.11.2015;12:05:00;1801;5.3;35
14.11.2015;12:15:00;1488;5.6;35
14.11.2015;12:25:00;1568;5.9;35
14.11.2015;12:35:00;1522;6.1;34
14.11.2015;12:45:00;1670;6.4;34
14.11.2015;12:55:00;1405;6.6;34
14.11.2015;13:05:00;1668;6.9;34
14.11.2015;13:15:00;1833;7.2;34
14.11.2015;13:25:00;1863;7.5;35
14.11.2015;13:35:00;1842;7.8;35
14.11.2015;13:45:00;1890;8.1;35
14.11.2015;13:55:00;1379;8.3;35
14.11.2015;14:05:00;1437;8.6;35
14.11.2015;14:15:00;1802;8.8;35
14.11.2015;14:25:00;1601;9.1;35
14.11.2015;14:35:00;1022;9.3;34
14.11.2015;14:45:00;1333;9.5;34
14.11.2015;14:55:00;1630;9.8;34
14.11.2015;15:05:00;1511;10.0;34
14.11.2015;15:15:00;869;10.2;34
14.11.2015;15:25:00;791;10.4;34
14.11.2015;15:35:00;528;10.5;34
14.11.2015;15:45:00;393;10.5;34
14.11.2015;15:55:00;399;10.6;34
14.11.2015;16:05:00;459;10.7;34
14.11.2015;16:15:00;311;10.7;34
14.11.2015;16:25:00;229;10.8;34
14.11.2015;16:35:00;150;10.8;34
14.11.2015;16:45:00;103;10.8;34
14.11.2015;16:55:00;91;10.8;33
14.11.2015;17:05:00;28;10.8;10
15.11.2015;07:45:00;47;0;23
15.11.2015;07:55:00;123;0;27
15.11.2015;08:05:00;215;0;28
15.11.2015;08:15:00;324;0.1;28
15.11.2015;08:25:00;363;0.1;29
15.11.2015;08:35:00;575;0.2;29
15.11.2015;08:45:00;464;0.3;29
15.11.2015;08:55:00;593;0.4;30
15.11.2015;09:05:00;623;0.5;30
15.11.2015;09:15:00;921;0.6;30
15.11.2015;09:25:00;1135;0.8;30
15.11.2015;09:35:00;1039;1.0;31
15.11.2015;09:45:00;1254;1.2;31
15.11.2015;09:55:00;1629;1.4;31
15.11.2015;10:05:00;2040;1.7;31
15.11.2015;10:15:00;1852;2.0;32
15.11.2015;10:25:00;1992;2.4;32
15.11.2015;10:35:00;1838;2.7;33
15.11.2015;10:45:00;2134;3.0;33
15.11.2015;10:55:00;2125;3.4;33
15.11.2015;11:05:00;2412;3.7;34
15.11.2015;11:15:00;2065;4.1;34
15.11.2015;11:25:00;2478;4.4;34
15.11.2015;11:35:00;3183;5.0;36
15.11.2015;11:45:00;2900;5.5;36
15.11.2015;11:55:00;3518;6.0;37
15.11.2015;12:05:00;2132;6.4;37
15.11.2015;12:15:00;2072;6.7;36
15.11.2015;12:25:00;2336;7.2;37
15.11.2015;12:35:00;2026;7.5;37
15.11.2015;12:45:00;1917;7.8;36
15.11.2015;12:55:00;2005;8.2;36
15.11.2015;13:05:00;2214;8.5;36
15.11.2015;13:15:00;2876;8.9;36
15.11.2015;13:25:00;2159;9.3;37
15.11.2015;13:35:00;1844;9.6;36
15.11.2015;13:45:00;926;9.8;35
15.11.2015;13:55:00;2126;10.1;35
15.11.2015;14:05:00;1097;10.4;35
15.11.2015;14:15:00;1269;10.6;35
15.11.2015;14:25:00;852;10.7;35
15.11.2015;14:35:00;701;10.8;35
15.11.2015;14:45:00;605;10.9;35
15.11.2015;14:55:00;590;11.0;35
15.11.2015;15:05:00;808;11.1;34
15.11.2015;15:15:00;611;11.3;34
15.11.2015;15:25:00;457;11.3;34
15.11.2015;15:35:00;484;11.4;34
15.11.2015;15:45:00;397;11.5;34
15.11.2015;15:55:00;278;11.5;34
15.11.2015;16:05:00;275;11.6;34
15.11.2015;16:15:00;252;11.6;34
15.11.2015;16:25:00;216;11.7;34
15.11.2015;16:35:00;169;11.7;34
15.11.2015;16:45:00;104;11.7;34
15.11.2015;16:55:00;98;11.7;33
15.11.2015;17:05:00;90;11.8;33
15.11.2015;17:10:00;84;11.8;30
16.11.2015;07:25:00;0;0;0
16.11.2015;07:35:00;96;0;26
16.11.2015;07:45:00;199;0;28
16.11.2015;07:55:00;300;0;28
16.11.2015;08:05:00;425;0.1;29
16.11.2015;08:15:00;564;0.2;29
16.11.2015;08:25:00;669;0.3;29
16.11.2015;08:35:00;695;0.4;30
16.11.2015;08:45:00;896;0.5;30
16.11.2015;08:55:00;949;0.7;30
16.11.2015;09:05:00;1075;0.9;31
16.11.2015;09:20:00;1078;1.1;31
16.11.2015;09:30:00;1121;1.3;31
16.11.2015;09:40:00;1384;1.5;31
16.11.2015;09:50:00;1754;1.8;32
16.11.2015;10:00:00;2627;2.2;32
16.11.2015;10:10:00;2229;2.6;33
16.11.2015;10:20:00;2736;3.0;34
16.11.2015;10:30:00;2569;3.5;35
16.11.2015;10:40:00;2215;3.8;35
16.11.2015;10:50:00;2726;4.2;35
16.11.2015;11:00:00;2492;4.7;36
16.11.2015;11:10:00;2022;5.0;36
16.11.2015;11:20:00;2221;5.4;36
16.11.2015;11:30:00;2181;5.8;36
16.11.2015;11:40:00;3100;6.3;37
16.11.2015;11:50:00;3029;6.8;38
16.11.2015;12:00:00;2809;7.3;38
16.11.2015;12:10:00;2894;7.8;38
16.11.2015;12:20:00;2602;8.2;38
16.11.2015;12:30:00;2318;8.6;38
16.11.2015;12:40:00;2288;9.0;38
16.11.2015;12:50:00;2500;9.4;38
16.11.2015;13:00:00;2714;9.8;38
16.11.2015;13:10:00;2326;10.2;38
16.11.2015;13:20:00;2299;10.6;38
16.11.2015;13:30:00;1865;10.9;37
16.11.2015;13:40:00;1685;11.2;37
16.11.2015;13:50:00;1998;11.5;37
16.11.2015;14:00:00;1676;11.8;37
16.11.2015;14:10:00;1423;12.0;36
16.11.2015;14:20:00;1009;12.2;36
16.11.2015;14:30:00;909;12.4;36
16.11.2015;14:40:00;855;12.5;35
16.11.2015;14:50:00;775;12.6;35
16.11.2015;15:00:00;628;12.7;35
16.11.2015;15:10:00;523;12.8;35
16.11.2015;15:20:00;515;12.9;35
16.11.2015;15:30:00;468;13.0;35
16.11.2015;15:40:00;309;13.1;35
16.11.2015;15:50:00;343;13.1;34
16.11.2015;16:00:00;279;13.2;34
16.11.2015;16:10:00;236;13.2;34
16.11.2015;16:20:00;189;13.2;34
16.11.2015;16:30:00;168;13.3;34
16.11.2015;16:40:00;111;13.3;34
16.11.2015;16:50:00;107;13.3;34
16.11.2015;17:00:00;58;13.3;22
17.11.2015;07:45:00;8;0;13
17.11.2015;07:55:00;188;0;27
17.11.2015;08:05:00;324;0;28
17.11.2015;08:15:00;397;0.1;28
17.11.2015;08:25:00;615;0.2;29
17.11.2015;08:35:00;938;0.3;29
17.11.2015;08:45:00;741;0.5;30
17.11.2015;08:55:00;665;0.6;30
17.11.2015;09:05:00;632;0.7;30
17.11.2015;09:15:00;840;0.8;31
17.11.2015;09:25:00;970;0.9;31
17.11.2015;09:35:00;1127;1.1;31
17.11.2015;09:45:00;1063;1.3;31
17.11.2015;09:55:00;1274;1.5;31
17.11.2015;10:05:00;1412;1.7;32
17.11.2015;10:15:00;1029;1.9;32
17.11.2015;10:25:00;1063;2.1;32
17.11.2015;10:35:00;1156;2.3;32
17.11.2015;10:45:00;1695;2.6;32
17.11.2015;10:55:00;1841;2.9;33
17.11.2015;11:05:00;1513;3.1;33
17.11.2015;11:15:00;1494;3.4;33
17.11.2015;11:25:00;1556;3.6;33
17.11.2015;11:35:00;1961;3.9;33
17.11.2015;11:45:00;2087;4.2;33
17.11.2015;11:55:00;1890;4.5;34
17.11.2015;12:05:00;1444;4.8;34
17.11.2015;12:15:00;2468;5.1;34
17.11.2015;12:25:00;2019;5.5;35
17.11.2015;12:35:00;2325;5.8;35
17.11.2015;12:45:00;2172;6.2;36
17.11.2015;12:55:00;2024;6.5;35
17.11.2015;13:05:00;1881;6.8;35
17.11.2015;13:15:00;2049;7.2;35
17.11.2015;13:25:00;1839;7.5;36
17.11.2015;13:35:00;2048;7.8;35
17.11.2015;13:45:00;1950;8.1;36
17.11.2015;13:55:00;1627;8.4;35
17.11.2015;14:05:00;1462;8.6;35
17.11.2015;14:15:00;1402;8.9;35
17.11.2015;14:25:00;1215;9.1;35
17.11.2015;14:35:00;902;9.3;35
17.11.2015;14:45:00;961;9.4;35
17.11.2015;14:55:00;1065;9.6;35
17.11.2015;15:05:00;754;9.7;35
17.11.2015;15:15:00;604;9.8;34
17.11.2015;15:25:00;393;9.9;34
17.11.2015;15:35:00;263;10.0;34
17.11.2015;15:45:00;260;10.0;34
17.11.2015;15:55:00;352;10.1;34
17.11.2015;16:05:00;327;10.1;34
17.11.2015;16:15:00;258;10.2;34
17.11.2015;16:25:00;219;10.2;34
17.11.2015;16:35:00;157;10.2;34
17.11.2015;16:45:00;108;10.3;34
