Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.11.2015;16:55:00;95;10.3;33
17.11.2015;17:00:00;73;10.3;26
18.11.2015;07:40:00;0;0;9
18.11.2015;07:50:00;124;0;27
18.11.2015;08:00:00;163;0;28
18.11.2015;08:10:00;187;0;28
18.11.2015;08:20:00;209;0.1;29
18.11.2015;08:30:00;236;0.1;29
18.11.2015;08:40:00;292;0.1;30
18.11.2015;08:50:00;755;0.3;30
18.11.2015;09:00:00;880;0.4;30
18.11.2015;09:10:00;1006;0.6;31
18.11.2015;09:20:00;1152;0.7;31
18.11.2015;09:30:00;1375;0.9;31
18.11.2015;09:40:00;2613;1.4;31
18.11.2015;09:50:00;2840;1.8;33
18.11.2015;10:00:00;3124;2.3;34
18.11.2015;10:10:00;3385;2.9;35
18.11.2015;10:20:00;3604;3.5;36
18.11.2015;10:30:00;3809;4.1;38
18.11.2015;10:40:00;3182;4.6;38
18.11.2015;10:50:00;2897;5.0;38
18.11.2015;11:00:00;3124;5.5;38
18.11.2015;11:10:00;3837;6.1;39
18.11.2015;11:20:00;2680;6.6;39
18.11.2015;11:30:00;2135;7.0;39
18.11.2015;11:40:00;2873;7.4;38
18.11.2015;11:50:00;3887;8.0;40
18.11.2015;12:00:00;3369;8.6;40
18.11.2015;12:10:00;4283;9.2;41
18.11.2015;12:20:00;3738;9.9;42
18.11.2015;12:30:00;2561;10.2;40
18.11.2015;12:40:00;4434;10.8;41
18.11.2015;12:50:00;4294;11.5;43
18.11.2015;13:00:00;4256;12.2;43
18.11.2015;13:10:00;4215;12.9;44
18.11.2015;13:20:00;3989;13.6;44
18.11.2015;13:30:00;3655;14.2;44
18.11.2015;13:40:00;2910;14.7;43
18.11.2015;13:50:00;2350;15.1;42
18.11.2015;14:00:00;2686;15.5;42
18.11.2015;14:10:00;2800;16.0;42
18.11.2015;14:20:00;2363;16.4;41
18.11.2015;14:30:00;1929;16.7;40
18.11.2015;14:40:00;1326;17.0;39
18.11.2015;14:50:00;973;17.2;38
18.11.2015;15:00:00;557;17.3;38
18.11.2015;15:10:00;452;17.3;37
18.11.2015;15:20:00;557;17.4;37
18.11.2015;15:30:00;236;17.5;37
18.11.2015;15:40:00;239;17.5;36
18.11.2015;15:50:00;238;17.6;36
18.11.2015;16:00:00;220;17.6;36
18.11.2015;16:10:00;200;17.6;36
18.11.2015;16:20:00;176;17.7;35
18.11.2015;16:30:00;153;17.7;35
18.11.2015;16:40:00;127;17.7;35
18.11.2015;16:50:00;101;17.7;35
18.11.2015;17:00:00;87;17.7;35
18.11.2015;17:10:00;0;17.7;0
19.11.2015;07:45:00;8;0;16
19.11.2015;07:55:00;117;0;27
19.11.2015;08:05:00;187;0;28
19.11.2015;08:15:00;207;0;29
19.11.2015;08:25:00;262;0.1;29
19.11.2015;08:35:00;362;0.1;30
19.11.2015;08:45:00;604;0.2;30
19.11.2015;08:55:00;1116;0.4;30
19.11.2015;09:05:00;1027;0.6;30
19.11.2015;09:15:00;1092;0.7;31
19.11.2015;09:25:00;826;0.9;31
19.11.2015;09:35:00;1389;1.1;31
19.11.2015;09:45:00;1743;1.3;32
19.11.2015;09:55:00;2838;1.8;32
19.11.2015;10:05:00;2909;2.3;34
19.11.2015;10:15:00;3425;2.8;35
19.11.2015;10:25:00;3692;3.4;36
19.11.2015;10:35:00;3794;4.0;38
19.11.2015;10:45:00;3269;4.6;38
19.11.2015;10:55:00;3787;5.2;39
19.11.2015;11:05:00;4065;5.9;40
19.11.2015;11:15:00;3508;6.5;41
19.11.2015;11:25:00;1737;6.8;39
19.11.2015;11:35:00;2472;7.2;39
19.11.2015;11:45:00;2554;7.6;39
19.11.2015;11:55:00;1556;7.9;38
19.11.2015;12:05:00;2509;8.3;38
19.11.2015;12:15:00;3106;8.8;39
19.11.2015;12:25:00;3693;9.4;39
19.11.2015;12:35:00;3959;10.0;41
19.11.2015;12:45:00;3653;10.6;42
19.11.2015;12:55:00;3914;11.3;42
19.11.2015;13:05:00;2604;11.8;41
19.11.2015;13:15:00;3352;12.3;41
19.11.2015;13:25:00;3516;12.9;42
19.11.2015;13:35:00;2992;13.4;42
19.11.2015;13:45:00;2401;13.8;41
19.11.2015;13:55:00;2594;14.2;41
19.11.2015;14:05:00;2064;14.6;40
19.11.2015;14:15:00;2369;15.0;40
19.11.2015;14:25:00;2012;15.3;40
19.11.2015;14:35:00;1349;15.6;39
19.11.2015;14:45:00;826;15.7;38
19.11.2015;14:55:00;477;15.8;37
19.11.2015;15:05:00;417;15.9;37
19.11.2015;15:15:00;439;16.0;36
19.11.2015;15:25:00;356;16.0;36
19.11.2015;15:35:00;323;16.1;36
19.11.2015;15:45:00;330;16.1;36
19.11.2015;15:55:00;389;16.2;36
19.11.2015;16:05:00;331;16.2;35
19.11.2015;16:15:00;261;16.3;35
19.11.2015;16:25:00;190;16.3;35
19.11.2015;16:35:00;102;16.3;35
19.11.2015;16:45:00;88;16.4;35
19.11.2015;17:00:00;0;16.4;0
20.11.2015;08:15:00;0;0;1
20.11.2015;08:25:00;63;0;27
20.11.2015;08:35:00;145;0;28
20.11.2015;08:45:00;162;0;29
20.11.2015;08:55:00;187;0;29
20.11.2015;09:05:00;182;0.1;30
20.11.2015;09:15:00;235;0.1;30
20.11.2015;09:25:00;260;0.1;30
20.11.2015;09:35:00;268;0.2;30
20.11.2015;09:45:00;288;0.2;31
20.11.2015;09:55:00;323;0.3;31
20.11.2015;10:05:00;325;0.3;31
20.11.2015;10:15:00;271;0.4;31
20.11.2015;10:25:00;275;0.4;31
20.11.2015;10:35:00;357;0.5;31
20.11.2015;10:45:00;422;0.6;32
20.11.2015;10:55:00;496;0.6;32
20.11.2015;11:05:00;462;0.7;32
20.11.2015;11:15:00;553;0.8;32
20.11.2015;11:25:00;496;0.9;32
20.11.2015;11:35:00;574;1.0;32
20.11.2015;11:45:00;814;1.1;32
20.11.2015;11:55:00;655;1.2;32
20.11.2015;12:05:00;563;1.3;32
20.11.2015;12:15:00;589;1.4;33
20.11.2015;12:25:00;524;1.5;33
20.11.2015;12:35:00;519;1.6;33
20.11.2015;12:45:00;438;1.6;33
20.11.2015;12:55:00;440;1.7;33
20.11.2015;13:05:00;478;1.8;33
20.11.2015;13:15:00;375;1.9;33
20.11.2015;13:25:00;325;1.9;33
20.11.2015;13:35:00;297;2.0;33
20.11.2015;13:45:00;501;2.0;33
20.11.2015;13:55:00;385;2.1;33
20.11.2015;14:05:00;299;2.2;33
20.11.2015;14:15:00;283;2.2;33
20.11.2015;14:25:00;259;2.3;33
20.11.2015;14:35:00;294;2.3;33
20.11.2015;14:45:00;267;2.4;33
20.11.2015;14:55:00;266;2.4;33
20.11.2015;15:05:00;241;2.5;33
20.11.2015;15:15:00;224;2.5;33
20.11.2015;15:25:00;218;2.5;33
20.11.2015;15:35:00;231;2.6;33
20.11.2015;15:45:00;216;2.6;33
20.11.2015;15:55:00;177;2.6;33
20.11.2015;16:05:00;142;2.7;33
20.11.2015;16:15:00;121;2.7;33
20.11.2015;16:25:00;93;2.7;33
20.11.2015;17:00:00;0;2.7;0
21.11.2015;08:30:00;0;0;9
21.11.2015;08:40:00;135;0;27
21.11.2015;08:50:00;594;0;28
21.11.2015;09:00:00;618;0.1;28
21.11.2015;09:10:00;1189;0.3;29
21.11.2015;09:20:00;958;0.5;29
21.11.2015;09:30:00;1051;0.6;30
21.11.2015;09:40:00;654;0.8;30
21.11.2015;09:50:00;391;0.9;30
21.11.2015;10:00:00;310;0.9;31
21.11.2015;10:10:00;1024;1.0;31
21.11.2015;10:20:00;1393;1.2;31
21.11.2015;10:30:00;1058;1.4;31
21.11.2015;10:40:00;1525;1.7;31
21.11.2015;10:50:00;1615;1.9;32
21.11.2015;11:00:00;1539;2.2;32
21.11.2015;11:10:00;2157;2.5;32
21.11.2015;11:20:00;2205;2.9;33
21.11.2015;11:30:00;2597;3.4;34
21.11.2015;11:45:00;3019;4.2;36
21.11.2015;11:55:00;2195;4.7;36
21.11.2015;12:05:00;1696;5.0;36
21.11.2015;12:15:00;1548;5.3;35
21.11.2015;12:25:00;1281;5.5;35
21.11.2015;12:35:00;1336;5.7;34
21.11.2015;12:45:00;1634;5.9;34
21.11.2015;12:55:00;1989;6.3;35
21.11.2015;13:05:00;708;6.4;34
21.11.2015;13:15:00;605;6.5;34
21.11.2015;13:25:00;1398;6.7;34
21.11.2015;13:35:00;673;6.8;34
21.11.2015;13:45:00;577;6.9;34
21.11.2015;13:55:00;368;7.0;34
21.11.2015;14:05:00;220;7.1;34
21.11.2015;14:15:00;170;7.1;34
21.11.2015;14:25:00;105;7.1;33
21.11.2015;14:35:00;105;7.1;33
21.11.2015;14:45:00;121;7.1;33
21.11.2015;14:55:00;296;7.2;33
21.11.2015;15:05:00;386;7.2;33
21.11.2015;15:15:00;609;7.3;33
21.11.2015;15:25:00;351;7.4;33
21.11.2015;15:35:00;490;7.5;33
21.11.2015;15:45:00;251;7.5;33
21.11.2015;15:55:00;144;7.6;33
21.11.2015;16:05:00;124;7.6;33
21.11.2015;16:15:00;140;7.6;33
21.11.2015;16:25:00;114;7.6;33
21.11.2015;16:35:00;108;7.6;33
21.11.2015;17:00:00;0;7.7;0
22.11.2015;09:00:00;0;0;0
22.11.2015;09:20:00;0;0;16
22.11.2015;09:50:00;0;0;9
22.11.2015;10:00:00;107;0;27
22.11.2015;10:10:00;127;0;28
22.11.2015;10:20:00;125;0;28
22.11.2015;10:30:00;116;0;29
22.11.2015;10:40:00;103;0;29
22.11.2015;10:50:00;138;0.1;29
22.11.2015;11:00:00;172;0.1;30
22.11.2015;11:10:00;184;0.1;30
22.11.2015;11:20:00;182;0.1;30
22.11.2015;11:30:00;245;0.2;30
22.11.2015;11:40:00;262;0.2;30
22.11.2015;11:50:00;288;0.3;30
22.11.2015;12:00:00;284;0.3;31
22.11.2015;12:10:00;350;0.4;31
22.11.2015;12:20:00;229;0.4;31
22.11.2015;12:30:00;171;0.4;31
22.11.2015;12:40:00;125;0.5;31
22.11.2015;12:50:00;127;0.5;31
22.11.2015;13:00:00;155;0.5;31
22.11.2015;13:10:00;186;0.5;31
22.11.2015;13:20:00;184;0.6;31
22.11.2015;13:30:00;198;0.6;31
22.11.2015;13:40:00;200;0.6;32
22.11.2015;13:50:00;249;0.7;32
22.11.2015;14:00:00;290;0.7;32
22.11.2015;14:10:00;224;0.8;32
22.11.2015;14:20:00;231;0.8;32
22.11.2015;14:30:00;192;0.8;32
22.11.2015;14:40:00;225;0.9;32
22.11.2015;14:50:00;217;0.9;32
22.11.2015;15:00:00;255;0.9;32
22.11.2015;15:10:00;249;1.0;32
22.11.2015;15:20:00;317;1.0;32
22.11.2015;15:30:00;220;1.1;32
22.11.2015;15:40:00;185;1.1;32
22.11.2015;15:50:00;134;1.1;32
22.11.2015;16:00:00;123;1.1;32
22.11.2015;16:10:00;119;1.2;32
22.11.2015;16:20:00;101;1.2;32
22.11.2015;17:00:00;0;1.2;0
23.11.2015;08:55:00;32;0;9
23.11.2015;09:05:00;142;0;27
23.11.2015;09:15:00;88;0;28
23.11.2015;09:25:00;0;0;28
23.11.2015;09:35:00;0;0;28
23.11.2015;09:45:00;121;0;28
23.11.2015;09:55:00;120;0;29
23.11.2015;10:05:00;141;0.1;29
23.11.2015;10:15:00;154;0.1;29
23.11.2015;10:25:00;165;0.1;30
23.11.2015;10:35:00;161;0.1;30
23.11.2015;10:45:00;166;0.2;30
23.11.2015;10:55:00;193;0.2;30
23.11.2015;11:05:00;193;0.2;30
23.11.2015;11:15:00;192;0.3;30
23.11.2015;11:25:00;194;0.3;31
23.11.2015;11:45:00;215;0.4;31
23.11.2015;11:55:00;269;0.4;31
23.11.2015;12:05:00;256;0.4;31
23.11.2015;12:15:00;271;0.5;31
23.11.2015;12:25:00;315;0.5;31
23.11.2015;12:35:00;219;0.6;31
23.11.2015;12:45:00;188;0.6;31
23.11.2015;12:55:00;287;0.7;31
23.11.2015;13:05:00;365;0.7;31
23.11.2015;13:15:00;333;0.8;32
23.11.2015;13:25:00;658;0.9;32
23.11.2015;13:35:00;783;1.0;32
23.11.2015;13:55:00;579;1.2;32
23.11.2015;14:05:00;760;1.3;32
23.11.2015;14:15:00;778;1.5;32
23.11.2015;14:25:00;665;1.6;32
23.11.2015;14:35:00;563;1.7;32
23.11.2015;14:50:00;419;1.8;32
23.11.2015;15:00:00;350;1.9;32
23.11.2015;15:30:00;265;2.0;32
23.11.2015;15:40:00;223;2.1;32
23.11.2015;15:50:00;190;2.1;32
23.11.2015;16:00:00;167;2.1;32
23.11.2015;16:10:00;151;2.2;32
23.11.2015;16:20:00;134;2.2;32
23.11.2015;16:30:00;118;2.2;32
23.11.2015;16:40:00;102;2.2;32
23.11.2015;16:50:00;93;2.2;32
23.11.2015;17:00:00;37;2.2;13
24.11.2015;08:05:00;0;0;0
24.11.2015;08:15:00;138;0;27
24.11.2015;08:25:00;109;0;27
24.11.2015;08:35:00;226;0;28
24.11.2015;08:45:00;239;0.1;28
24.11.2015;08:55:00;402;0.1;28
24.11.2015;09:05:00;513;0.2;29
24.11.2015;09:15:00;621;0.3;29
24.11.2015;09:25:00;805;0.4;29
24.11.2015;09:35:00;976;0.6;30
24.11.2015;09:45:00;1132;0.7;30
24.11.2015;09:55:00;1227;0.9;30
24.11.2015;10:05:00;1409;1.2;31
24.11.2015;10:15:00;1532;1.4;31
24.11.2015;10:25:00;1666;1.7;31
24.11.2015;10:35:00;1800;2.0;32
24.11.2015;10:45:00;2030;2.3;32
24.11.2015;10:55:00;2218;2.7;33
24.11.2015;11:05:00;2485;3.1;34
24.11.2015;11:15:00;2679;3.5;35
24.11.2015;11:25:00;2879;4.0;36
24.11.2015;11:35:00;2994;4.4;36
24.11.2015;11:45:00;3258;5.0;37
24.11.2015;11:55:00;3449;5.5;38
24.11.2015;12:05:00;3572;6.1;39
24.11.2015;12:15:00;3644;6.7;40
24.11.2015;12:25:00;3665;7.3;40
24.11.2015;12:35:00;3745;7.9;41
24.11.2015;12:45:00;3700;8.5;41
24.11.2015;12:55:00;3985;9.2;42
24.11.2015;13:05:00;3900;9.8;42
24.11.2015;13:15:00;2952;10.4;42
24.11.2015;13:25:00;2936;10.9;41
24.11.2015;13:35:00;2410;11.3;40
24.11.2015;13:45:00;3337;11.8;41
24.11.2015;13:55:00;3109;12.3;41
24.11.2015;14:05:00;2608;12.8;40
24.11.2015;14:15:00;1680;13.1;39
24.11.2015;14:25:00;1120;13.3;38
24.11.2015;14:35:00;985;13.5;37
24.11.2015;14:45:00;869;13.6;36
24.11.2015;14:55:00;712;13.7;36
24.11.2015;15:05:00;635;13.8;36
24.11.2015;15:15:00;586;13.9;35
24.11.2015;15:25:00;584;14.0;35
24.11.2015;15:35:00;555;14.1;35
24.11.2015;15:45:00;474;14.2;35
24.11.2015;15:55:00;406;14.3;34
24.11.2015;16:05:00;338;14.3;34
24.11.2015;16:15:00;264;14.4;34
24.11.2015;16:25:00;197;14.4;34
24.11.2015;16:35:00;128;14.4;34
24.11.2015;16:45:00;89;14.5;34
24.11.2015;17:00:00;0;14.5;0
25.11.2015;08:45:00;0;0;0
25.11.2015;08:55:00;0;0;27
25.11.2015;09:05:00;88;0;27
25.11.2015;09:15:00;137;0;28
25.11.2015;09:25:00;133;0;28
25.11.2015;09:35:00;209;0;28
25.11.2015;09:45:00;256;0.1;29
25.11.2015;09:55:00;240;0.1;29
25.11.2015;10:05:00;207;0.2;29
25.11.2015;10:15:00;183;0.2;30
25.11.2015;10:25:00;209;0.2;30
25.11.2015;10:35:00;395;0.3;30
25.11.2015;10:45:00;373;0.3;30
25.11.2015;10:55:00;319;0.4;30
25.11.2015;11:05:00;602;0.5;30
25.11.2015;11:15:00;700;0.6;31
25.11.2015;11:25:00;673;0.7;31
25.11.2015;11:35:00;793;0.9;31
25.11.2015;11:45:00;1079;1.0;31
25.11.2015;11:55:00;947;1.2;31
25.11.2015;12:05:00;979;1.3;31
25.11.2015;12:15:00;1094;1.5;31
25.11.2015;12:25:00;998;1.7;32
25.11.2015;12:35:00;1204;1.9;32
25.11.2015;12:45:00;1077;2.0;32
25.11.2015;12:55:00;1063;2.2;32
25.11.2015;13:05:00;1352;2.4;32
25.11.2015;13:15:00;1395;2.7;32
25.11.2015;13:25:00;1586;3.0;32
25.11.2015;13:35:00;2126;3.3;32
25.11.2015;13:45:00;1720;3.6;33
25.11.2015;13:55:00;1464;3.8;33
25.11.2015;14:05:00;1058;4.1;33
25.11.2015;14:15:00;512;4.2;33
25.11.2015;14:25:00;392;4.2;33
25.11.2015;14:35:00;644;4.3;33
25.11.2015;14:45:00;735;4.4;33
25.11.2015;14:55:00;717;4.6;33
25.11.2015;15:05:00;591;4.7;33
25.11.2015;15:15:00;467;4.7;33
25.11.2015;15:25:00;492;4.8;33
25.11.2015;15:35:00;330;4.9;33
25.11.2015;15:45:00;207;4.9;33
25.11.2015;15:55:00;147;4.9;33
25.11.2015;16:05:00;159;5.0;32
25.11.2015;16:15:00;98;5.0;32
25.11.2015;16:25:00;120;5.0;32
25.11.2015;16:35:00;103;5.0;32
25.11.2015;16:45:00;89;5.0;32
25.11.2015;17:00:00;0;5.0;0
26.11.2015;08:30:00;24;0;12
26.11.2015;08:40:00;223;0;27
26.11.2015;08:50:00;333;0;27
26.11.2015;09:00:00;485;0.1;28
26.11.2015;09:10:00;877;0.2;28
26.11.2015;09:20:00;1162;0.4;29
26.11.2015;09:30:00;1441;0.6;29
26.11.2015;09:40:00;854;0.8;29
26.11.2015;09:50:00;642;0.9;30
26.11.2015;10:00:00;390;1.0;30
26.11.2015;10:10:00;581;1.1;30
26.11.2015;10:20:00;370;1.1;30
26.11.2015;10:30:00;497;1.2;30
26.11.2015;10:40:00;789;1.3;31
26.11.2015;10:50:00;1492;1.5;31
26.11.2015;11:00:00;1560;1.8;31
26.11.2015;11:10:00;923;2.0;31
26.11.2015;11:20:00;851;2.1;31
26.11.2015;11:30:00;969;2.3;31
26.11.2015;11:40:00;1123;2.5;32
26.11.2015;11:50:00;693;2.6;32
26.11.2015;12:00:00;803;2.7;32
26.11.2015;12:10:00;1029;2.9;32
26.11.2015;12:20:00;1264;3.1;32
26.11.2015;12:30:00;1104;3.3;32
26.11.2015;12:40:00;1187;3.5;32
26.11.2015;12:50:00;1158;3.6;32
26.11.2015;13:00:00;1039;3.8;32
26.11.2015;13:10:00;1020;4.0;32
26.11.2015;13:20:00;917;4.1;32
26.11.2015;13:30:00;1267;4.3;32
26.11.2015;13:40:00;1489;4.5;32
26.11.2015;13:50:00;1228;4.8;32
26.11.2015;14:00:00;1026;4.9;33
26.11.2015;14:10:00;765;5.1;33
26.11.2015;14:20:00;566;5.2;33
26.11.2015;14:30:00;686;5.3;33
26.11.2015;14:40:00;746;5.4;33
26.11.2015;14:50:00;650;5.5;33
26.11.2015;15:00:00;706;5.6;33
26.11.2015;15:10:00;752;5.8;33
26.11.2015;15:20:00;669;5.9;33
26.11.2015;15:30:00;314;5.9;32
26.11.2015;15:40:00;265;6.0;32
26.11.2015;16:10:00;15;6.0;13
26.11.2015;16:20:00;133;6.0;31
26.11.2015;16:30:00;106;6.0;31
26.11.2015;16:40:00;97;6.1;32
26.11.2015;17:00:00;0;6.1;0
27.11.2015;08:10:00;0;0;4
27.11.2015;08:20:00;118;0;27
27.11.2015;08:30:00;159;0;27
27.11.2015;08:40:00;226;0;28
27.11.2015;08:50:00;239;0.1;28
27.11.2015;09:00:00;232;0.1;29
27.11.2015;09:10:00;273;0.1;29
27.11.2015;09:20:00;362;0.2;29
27.11.2015;09:30:00;437;0.3;30
27.11.2015;09:40:00;436;0.3;30
27.11.2015;09:50:00;492;0.4;30
27.11.2015;10:00:00;478;0.5;30
27.11.2015;10:10:00;606;0.6;30
27.11.2015;10:20:00;649;0.7;30
27.11.2015;10:30:00;643;0.8;31
27.11.2015;10:40:00;636;0.9;31
27.11.2015;10:50:00;544;1.0;31
27.11.2015;11:00:00;561;1.1;31
27.11.2015;11:10:00;652;1.2;31
27.11.2015;11:20:00;762;1.3;31
27.11.2015;11:30:00;861;1.5;31
27.11.2015;11:40:00;836;1.6;31
27.11.2015;11:50:00;1102;1.8;31
27.11.2015;12:00:00;1370;2.0;32
27.11.2015;12:10:00;1204;2.2;32
27.11.2015;12:20:00;1115;2.4;32
27.11.2015;12:30:00;1070;2.6;32
27.11.2015;12:40:00;944;2.7;32
27.11.2015;12:50:00;1304;2.9;32
27.11.2015;13:00:00;1125;3.1;32
27.11.2015;13:10:00;959;3.3;32
27.11.2015;13:20:00;928;3.4;32
27.11.2015;13:30:00;966;3.6;32
27.11.2015;13:40:00;807;3.7;32
27.11.2015;13:50:00;626;3.8;32
27.11.2015;14:00:00;571;3.9;32
27.11.2015;14:10:00;521;4.0;32
27.11.2015;14:20:00;474;4.1;32
27.11.2015;14:30:00;422;4.2;32
27.11.2015;14:40:00;376;4.2;32
27.11.2015;14:50:00;387;4.3;32
27.11.2015;15:00:00;349;4.4;32
27.11.2015;15:10:00;355;4.4;32
27.11.2015;15:20:00;273;4.5;32
27.11.2015;15:30:00;256;4.5;32
27.11.2015;15:40:00;232;4.6;32
27.11.2015;15:50:00;206;4.6;32
27.11.2015;16:00:00;153;4.6;32
27.11.2015;16:10:00;111;4.6;32
27.11.2015;16:20:00;110;4.7;32
27.11.2015;17:00:00;0;4.7;0
28.11.2015;09:00:00;0;0;0
28.11.2015;10:00:00;0;0;1
28.11.2015;10:10:00;126;0;28
28.11.2015;10:20:00;118;0;28
28.11.2015;10:30:00;120;0;28
28.11.2015;10:40:00;115;0;28
28.11.2015;10:50:00;150;0;29
28.11.2015;11:00:00;176;0.1;29
28.11.2015;11:10:00;176;0.1;29
28.11.2015;11:20:00;198;0.1;30
28.11.2015;11:30:00;208;0.2;30
28.11.2015;11:40:00;180;0.2;30
28.11.2015;11:50:00;202;0.2;30
28.11.2015;12:00:00;250;0.3;30
28.11.2015;12:10:00;333;0.3;30
28.11.2015;12:20:00;317;0.4;31
28.11.2015;12:30:00;242;0.4;31
28.11.2015;12:40:00;212;0.5;31
28.11.2015;12:50:00;241;0.5;31
28.11.2015;13:00:00;304;0.5;31
28.11.2015;13:10:00;474;0.6;31
28.11.2015;13:20:00;484;0.7;31
28.11.2015;13:30:00;523;0.8;31
28.11.2015;13:40:00;516;0.9;31
28.11.2015;13:50:00;392;0.9;31
28.11.2015;14:00:00;361;1.0;32
28.11.2015;14:10:00;346;1.0;32
28.11.2015;14:20:00;258;1.1;32
28.11.2015;14:30:00;280;1.1;32
28.11.2015;14:40:00;443;1.2;32
28.11.2015;14:50:00;441;1.3;32
28.11.2015;15:00:00;425;1.3;32
28.11.2015;15:10:00;470;1.4;32
28.11.2015;15:20:00;411;1.5;32
28.11.2015;15:30:00;426;1.6;32
28.11.2015;15:40:00;238;1.6;32
28.11.2015;15:50:00;200;1.6;32
28.11.2015;16:00:00;214;1.7;32
28.11.2015;16:10:00;190;1.7;32
28.11.2015;16:20:00;146;1.7;32
28.11.2015;16:30:00;108;1.7;32
28.11.2015;16:40:00;90;1.8;32
28.11.2015;16:50:00;86;1.8;32
28.11.2015;17:00:00;0;1.8;0
29.11.2015;08:10:00;0;0;4
29.11.2015;08:20:00;135;0;26
29.11.2015;08:30:00;112;0;27
29.11.2015;08:40:00;166;0;28
29.11.2015;08:50:00;177;0;28
29.11.2015;09:00:00;185;0.1;29
29.11.2015;09:10:00;177;0.1;29
29.11.2015;09:20:00;208;0.1;29
29.11.2015;09:30:00;273;0.2;29
29.11.2015;09:40:00;337;0.2;30
29.11.2015;09:50:00;320;0.3;30
29.11.2015;10:00:00;467;0.4;30
29.11.2015;10:10:00;576;0.4;30
29.11.2015;10:20:00;524;0.5;30
29.11.2015;10:30:00;721;0.6;31
29.11.2015;10:40:00;603;0.7;31
29.11.2015;10:50:00;741;0.9;31
29.11.2015;11:00:00;1101;1.0;31
29.11.2015;11:10:00;1778;1.3;31
29.11.2015;11:20:00;1668;1.6;31
29.11.2015;11:30:00;1947;1.9;32
29.11.2015;11:40:00;1865;2.2;32
29.11.2015;11:50:00;1231;2.4;32
29.11.2015;12:00:00;1314;2.6;32
29.11.2015;12:10:00;1779;2.9;33
29.11.2015;12:20:00;1498;3.2;33
29.11.2015;12:30:00;1134;3.4;33
29.11.2015;12:40:00;1173;3.6;33
29.11.2015;12:50:00;1213;3.8;33
29.11.2015;13:00:00;1219;4.0;33
29.11.2015;13:10:00;1268;4.2;33
29.11.2015;13:20:00;1245;4.4;33
29.11.2015;13:30:00;1556;4.6;33
29.11.2015;13:40:00;942;4.8;33
29.11.2015;13:50:00;868;5.0;33
29.11.2015;14:00:00;701;5.1;33
29.11.2015;14:10:00;838;5.2;33
29.11.2015;14:20:00;984;5.4;33
29.11.2015;14:30:00;847;5.5;33
29.11.2015;14:40:00;789;5.7;33
29.11.2015;14:50:00;657;5.8;33
29.11.2015;15:00:00;674;5.9;33
29.11.2015;15:10:00;392;6.0;33
29.11.2015;15:20:00;405;6.0;33
29.11.2015;15:30:00;522;6.1;33
29.11.2015;15:40:00;390;6.2;33
29.11.2015;15:50:00;216;6.2;33
29.11.2015;16:00:00;209;6.3;33
29.11.2015;16:10:00;121;6.3;33
29.11.2015;16:20:00;104;6.3;33
29.11.2015;16:30:00;93;6.3;33
29.11.2015;17:00:00;0;6.3;0
30.11.2015;08:10:00;75;0;25
30.11.2015;08:20:00;107;0;27
30.11.2015;08:30:00;222;0;28
30.11.2015;08:40:00;244;0.1;28
30.11.2015;08:50:00;396;0.1;29
30.11.2015;09:00:00;371;0.2;29
30.11.2015;09:10:00;343;0.2;29
30.11.2015;09:20:00;388;0.3;30
30.11.2015;09:30:00;493;0.4;30
30.11.2015;09:40:00;525;0.5;30
30.11.2015;09:50:00;703;0.6;30
30.11.2015;10:00:00;838;0.7;30
30.11.2015;10:10:00;662;0.8;31
30.11.2015;10:20:00;858;0.9;31
30.11.2015;10:30:00;560;1.0;31
30.11.2015;10:40:00;683;1.1;31
30.11.2015;10:50:00;869;1.3;31
30.11.2015;11:00:00;1120;1.5;31
30.11.2015;11:10:00;1346;1.7;31
30.11.2015;11:20:00;1202;1.9;32
30.11.2015;11:30:00;1105;2.0;32
30.11.2015;11:40:00;1630;2.3;32
30.11.2015;11:50:00;1681;2.5;32
30.11.2015;12:00:00;1723;2.8;32
30.11.2015;12:10:00;1380;3.1;32
30.11.2015;12:20:00;1637;3.4;33
30.11.2015;12:30:00;1942;3.7;33
30.11.2015;12:40:00;1828;4.0;33
30.11.2015;12:50:00;1600;4.2;33
30.11.2015;13:00:00;1662;4.5;33
30.11.2015;13:10:00;1370;4.7;33
30.11.2015;13:20:00;854;4.9;33
30.11.2015;13:30:00;604;5.0;33
30.11.2015;13:40:00;574;5.1;33
30.11.2015;13:50:00;668;5.2;33
30.11.2015;14:00:00;637;5.3;33
30.11.2015;14:10:00;1121;5.5;33
30.11.2015;14:20:00;1000;5.6;33
30.11.2015;14:30:00;786;5.8;33
30.11.2015;14:40:00;926;5.9;33
30.11.2015;14:50:00;1008;6.1;33
30.11.2015;15:00:00;716;6.2;33
30.11.2015;15:10:00;690;6.3;33
30.11.2015;15:20:00;521;6.4;33
30.11.2015;15:30:00;443;6.5;33
30.11.2015;15:40:00;434;6.6;33
30.11.2015;15:50:00;466;6.7;33
30.11.2015;16:00:00;371;6.7;33
30.11.2015;16:10:00;262;6.8;33
30.11.2015;16:20:00;186;6.8;33
30.11.2015;16:30:00;75;6.8;33
30.11.2015;16:40:00;120;6.8;33
30.11.2015;16:50:00;110;6.9;32
30.11.2015;17:00:00;0;6.9;0
01.12.2015;08:20:00;0;0;2
01.12.2015;08:30:00;140;0;26
01.12.2015;08:40:00;123;0;27
01.12.2015;08:50:00;171;0;28
01.12.2015;09:00:00;168;0;28
01.12.2015;09:10:00;211;0.1;29
01.12.2015;09:20:00;256;0.1;29
01.12.2015;09:30:00;260;0.2;29
01.12.2015;09:40:00;281;0.2;30
01.12.2015;09:50:00;292;0.3;30
01.12.2015;10:00:00;312;0.3;30
01.12.2015;10:10:00;306;0.4;30
01.12.2015;10:20:00;285;0.4;30
01.12.2015;10:30:00;385;0.5;31
01.12.2015;10:40:00;435;0.5;31
01.12.2015;10:50:00;838;0.7;31
01.12.2015;11:00:00;764;0.8;31
01.12.2015;11:10:00;664;0.9;31
01.12.2015;11:20:00;582;1.0;31
01.12.2015;11:30:00;712;1.1;31
01.12.2015;11:40:00;695;1.2;31
01.12.2015;11:50:00;1049;1.4;32
01.12.2015;12:00:00;1219;1.6;32
01.12.2015;12:10:00;1369;1.8;32
01.12.2015;12:20:00;1586;2.0;32
01.12.2015;12:30:00;1867;2.4;32
01.12.2015;12:40:00;1865;2.7;32
01.12.2015;12:50:00;1886;3.0;33
01.12.2015;13:00:00;2042;3.3;33
01.12.2015;13:10:00;1563;3.6;33
01.12.2015;13:20:00;1144;3.8;33
01.12.2015;13:30:00;1409;4.0;33
01.12.2015;13:40:00;1706;4.3;33
01.12.2015;13:50:00;2338;4.6;34
01.12.2015;14:00:00;1784;4.9;34
01.12.2015;14:10:00;1802;5.2;34
01.12.2015;14:20:00;1447;5.5;34
01.12.2015;14:30:00;867;5.6;34
01.12.2015;14:40:00;714;5.8;34
01.12.2015;14:50:00;831;5.9;34
01.12.2015;15:00:00;605;6.0;34
01.12.2015;15:10:00;899;6.2;33
01.12.2015;15:20:00;796;6.3;33
01.12.2015;15:30:00;739;6.4;33
01.12.2015;15:40:00;588;6.5;33
01.12.2015;15:50:00;463;6.6;33
01.12.2015;16:00:00;332;6.7;33
01.12.2015;16:10:00;267;6.7;33
01.12.2015;16:20:00;197;6.8;33
01.12.2015;16:30:00;122;6.8;33
01.12.2015;16:40:00;97;6.8;33
01.12.2015;17:00:00;0;6.8;0
02.12.2015;08:00:00;9;0;19
02.12.2015;08:10:00;138;0;27
02.12.2015;08:20:00;209;0;28
02.12.2015;08:30:00;235;0;28
02.12.2015;08:40:00;274;0.1;29
02.12.2015;08:50:00;319;0.1;29
02.12.2015;09:00:00;556;0.2;29
02.12.2015;09:10:00;789;0.3;30
02.12.2015;09:20:00;900;0.5;30
02.12.2015;09:30:00;1075;0.7;30
02.12.2015;09:40:00;1191;0.8;31
02.12.2015;09:50:00;1320;1.1;31
02.12.2015;10:00:00;1408;1.3;31
02.12.2015;10:10:00;1489;1.5;31
02.12.2015;10:20:00;1580;1.8;32
02.12.2015;10:30:00;1652;2.1;32
02.12.2015;10:40:00;2500;2.4;32
02.12.2015;10:50:00;3252;2.9;34
02.12.2015;11:00:00;3380;3.5;35
02.12.2015;11:10:00;3475;4.0;36
02.12.2015;11:20:00;3616;4.6;37
02.12.2015;11:30:00;3669;5.2;38
02.12.2015;11:40:00;3710;5.8;39
02.12.2015;11:50:00;3765;6.5;40
02.12.2015;12:00:00;3767;7.1;40
02.12.2015;12:10:00;3744;7.7;41
02.12.2015;12:20:00;3667;8.3;41
02.12.2015;12:30:00;3657;8.9;41
02.12.2015;12:40:00;3270;9.5;41
02.12.2015;12:50:00;2932;10.0;41
02.12.2015;13:00:00;2526;10.4;40
02.12.2015;13:10:00;2101;10.8;40
02.12.2015;13:20:00;2491;11.1;39
02.12.2015;13:30:00;2773;11.6;39
02.12.2015;13:40:00;2721;12.0;40
02.12.2015;13:50:00;2405;12.4;39
02.12.2015;14:00:00;1997;12.8;39
02.12.2015;14:10:00;1222;13.0;38
02.12.2015;14:20:00;1068;13.2;37
02.12.2015;14:30:00;722;13.3;36
02.12.2015;14:40:00;498;13.4;36
02.12.2015;14:50:00;688;13.5;36
02.12.2015;15:00:00;540;13.6;36
02.12.2015;15:10:00;297;13.7;35
02.12.2015;15:20:00;304;13.7;35
02.12.2015;15:30:00;296;13.8;35
02.12.2015;15:40:00;273;13.8;35
02.12.2015;15:50:00;248;13.9;35
02.12.2015;16:00:00;223;13.9;34
02.12.2015;16:10:00;196;13.9;34
02.12.2015;16:20:00;159;14.0;34
02.12.2015;16:30:00;97;14.0;34
02.12.2015;16:40:00;103;14.0;34
02.12.2015;16:50:00;88;14.0;34
02.12.2015;17:00:00;0;14.0;0
03.12.2015;08:10:00;15;0;9
03.12.2015;08:20:00;134;0;27
03.12.2015;08:30:00;247;0;28
03.12.2015;08:40:00;272;0.1;28
03.12.2015;08:50:00;247;0.1;29
03.12.2015;09:00:00;343;0.2;29
03.12.2015;09:10:00;398;0.2;29
03.12.2015;09:20:00;462;0.3;30
03.12.2015;09:30:00;506;0.4;30
03.12.2015;09:40:00;472;0.5;30
03.12.2015;09:50:00;525;0.5;30
03.12.2015;10:00:00;551;0.6;30
03.12.2015;10:10:00;601;0.7;31
03.12.2015;10:20:00;815;0.9;31
03.12.2015;10:30:00;837;1.0;31
03.12.2015;10:40:00;806;1.1;31
03.12.2015;10:50:00;737;1.3;31
03.12.2015;11:00:00;699;1.4;31
03.12.2015;11:10:00;864;1.5;31
03.12.2015;11:20:00;786;1.6;32
03.12.2015;11:30:00;701;1.8;32
03.12.2015;11:40:00;834;1.9;32
03.12.2015;11:50:00;890;2.0;32
03.12.2015;12:00:00;1087;2.2;32
03.12.2015;12:10:00;1319;2.4;32
03.12.2015;12:20:00;1254;2.6;32
03.12.2015;12:30:00;1791;2.9;32
03.12.2015;12:40:00;2050;3.2;32
03.12.2015;12:50:00;1501;3.5;33
03.12.2015;13:00:00;850;3.6;33
03.12.2015;13:10:00;761;3.8;33
03.12.2015;13:20:00;717;3.9;33
03.12.2015;13:30:00;747;4.0;33
03.12.2015;13:40:00;993;4.1;33
03.12.2015;13:50:00;836;4.3;33
03.12.2015;14:00:00;809;4.4;33
03.12.2015;14:10:00;775;4.6;33
03.12.2015;14:20:00;662;4.7;33
03.12.2015;14:30:00;634;4.8;33
03.12.2015;14:40:00;622;4.9;33
03.12.2015;14:50:00;579;5.0;33
03.12.2015;15:00:00;560;5.1;33
03.12.2015;15:10:00;495;5.2;33
03.12.2015;15:20:00;417;5.2;33
03.12.2015;15:30:00;358;5.3;33
03.12.2015;15:40:00;266;5.3;33
03.12.2015;15:50:00;208;5.4;32
03.12.2015;16:00:00;154;5.4;32
03.12.2015;16:10:00;127;5.4;32
03.12.2015;16:20:00;108;5.4;32
03.12.2015;16:30:00;90;5.5;32
03.12.2015;17:00:00;0;5.5;0
04.12.2015;07:45:00;0;0;0
04.12.2015;07:55:00;126;0;26
04.12.2015;08:05:00;133;0;27
04.12.2015;08:15:00;239;0;28
04.12.2015;08:25:00;370;0.1;28
04.12.2015;08:35:00;402;0.1;29
04.12.2015;08:45:00;513;0.2;29
04.12.2015;08:55:00;787;0.3;29
04.12.2015;09:05:00;781;0.5;30
04.12.2015;09:15:00;858;0.6;30
04.12.2015;09:25:00;1062;0.8;30
04.12.2015;09:35:00;1062;0.9;30
04.12.2015;09:45:00;1060;1.1;31
04.12.2015;09:55:00;1144;1.3;31
04.12.2015;10:05:00;1180;1.5;31
04.12.2015;10:15:00;1159;1.7;31
04.12.2015;10:25:00;1188;1.9;31
04.12.2015;10:35:00;1476;2.1;32
04.12.2015;10:45:00;1821;2.4;32
04.12.2015;10:55:00;1905;2.7;32
04.12.2015;11:05:00;1875;3.0;33
04.12.2015;11:15:00;1768;3.3;33
04.12.2015;11:25:00;1506;3.6;33
04.12.2015;11:35:00;1011;3.8;33
04.12.2015;11:45:00;655;3.9;33
04.12.2015;11:55:00;474;4.0;33
04.12.2015;12:05:00;454;4.1;33
04.12.2015;12:15:00;603;4.2;33
04.12.2015;12:25:00;745;4.3;33
04.12.2015;12:35:00;1057;4.4;33
04.12.2015;12:45:00;1033;4.6;33
04.12.2015;12:55:00;624;4.7;33
04.12.2015;13:05:00;614;4.8;33
04.12.2015;13:15:00;537;4.9;33
04.12.2015;13:25:00;486;5.0;32
04.12.2015;13:35:00;422;5.1;32
04.12.2015;13:45:00;345;5.1;32
04.12.2015;13:55:00;327;5.2;32
04.12.2015;14:05:00;340;5.2;32
04.12.2015;14:15:00;309;5.3;32
04.12.2015;14:25:00;245;5.3;32
04.12.2015;14:35:00;298;5.4;32
04.12.2015;14:45:00;271;5.4;32
04.12.2015;14:55:00;250;5.5;32
04.12.2015;15:05:00;229;5.5;32
04.12.2015;15:15:00;196;5.6;32
04.12.2015;15:25:00;161;5.6;32
04.12.2015;15:35:00;164;5.6;32
04.12.2015;15:45:00;176;5.6;32
04.12.2015;15:55:00;157;5.7;32
04.12.2015;16:05:00;137;5.7;32
04.12.2015;16:15:00;0;5.7;32
04.12.2015;16:25:00;0;5.7;6
04.12.2015;17:00:00;0;5.7;0
05.12.2015;08:05:00;0;0;1
05.12.2015;08:15:00;127;0;26
05.12.2015;08:25:00;146;0;27
05.12.2015;08:35:00;184;0;28
05.12.2015;08:45:00;223;0.1;28
05.12.2015;08:55:00;454;0.1;29
05.12.2015;09:05:00;493;0.2;29
05.12.2015;09:15:00;607;0.3;29
05.12.2015;09:35:00;744;0.5;30
05.12.2015;09:45:00;858;0.6;30
05.12.2015;09:55:00;874;0.8;30
05.12.2015;10:05:00;901;0.9;31
05.12.2015;10:15:00;952;1.1;31
05.12.2015;10:25:00;1041;1.3;31
05.12.2015;10:35:00;901;1.4;31
05.12.2015;10:45:00;827;1.5;31
05.12.2015;10:55:00;960;1.7;31
05.12.2015;11:05:00;964;1.8;31
05.12.2015;11:15:00;1002;2.0;32
05.12.2015;11:25:00;1086;2.2;32
05.12.2015;11:35:00;1108;2.4;32
05.12.2015;11:45:00;1185;2.6;32
05.12.2015;11:55:00;1463;2.8;32
05.12.2015;12:05:00;1316;3.0;32
05.12.2015;12:15:00;1588;3.3;32
05.12.2015;12:25:00;1374;3.5;32
05.12.2015;12:35:00;1304;3.7;33
05.12.2015;12:45:00;1079;3.9;33
05.12.2015;12:55:00;1018;4.1;33
05.12.2015;13:05:00;1020;4.3;33
05.12.2015;13:15:00;1137;4.5;33
05.12.2015;13:25:00;960;4.6;33
05.12.2015;13:35:00;940;4.8;33
05.12.2015;13:45:00;911;4.9;33
05.12.2015;13:55:00;735;5.1;33
05.12.2015;14:05:00;728;5.2;33
05.12.2015;14:15:00;874;5.3;33
05.12.2015;14:25:00;1087;5.5;33
05.12.2015;14:35:00;758;5.6;33
05.12.2015;14:45:00;599;5.7;33
05.12.2015;14:55:00;413;5.8;33
05.12.2015;15:05:00;419;5.9;33
05.12.2015;15:15:00;420;6.0;33
05.12.2015;15:25:00;395;6.0;33
05.12.2015;15:35:00;397;6.1;33
05.12.2015;15:45:00;325;6.1;33
05.12.2015;15:55:00;242;6.2;33
05.12.2015;16:05:00;181;6.2;33
05.12.2015;16:15:00;111;6.2;33
05.12.2015;16:25:00;114;6.3;33
05.12.2015;16:35:00;90;6.3;33
05.12.2015;17:00:00;0;6.3;0
06.12.2015;08:10:00;8;0;18
06.12.2015;08:20:00;175;0;27
06.12.2015;08:30:00;274;0;28
06.12.2015;08:40:00;402;0.1;28
06.12.2015;08:50:00;410;0.1;29
06.12.2015;09:00:00;322;0.2;29
06.12.2015;09:10:00;524;0.3;29
06.12.2015;09:25:00;879;0.5;30
06.12.2015;09:35:00;961;0.6;30
06.12.2015;09:45:00;982;0.8;30
06.12.2015;09:55:00;1047;0.9;30
06.12.2015;10:05:00;1261;1.2;31
06.12.2015;10:15:00;1268;1.4;31
06.12.2015;10:25:00;1098;1.5;31
06.12.2015;10:35:00;1182;1.7;31
06.12.2015;10:45:00;1385;2.0;31
06.12.2015;10:55:00;1450;2.2;32
06.12.2015;11:05:00;1778;2.5;32
06.12.2015;11:15:00;1547;2.8;32
06.12.2015;11:25:00;1652;3.0;32
06.12.2015;11:35:00;1564;3.3;32
06.12.2015;11:45:00;1513;3.5;33
06.12.2015;11:55:00;2106;3.9;33
06.12.2015;12:05:00;2030;4.2;34
06.12.2015;12:15:00;1952;4.5;34
06.12.2015;12:25:00;1988;4.9;34
06.12.2015;12:35:00;1822;5.2;34
06.12.2015;12:45:00;1926;5.5;34
06.12.2015;12:55:00;1690;5.8;34
06.12.2015;13:05:00;1396;6.0;34
06.12.2015;13:15:00;1925;6.3;34
06.12.2015;13:25:00;1826;6.6;34
06.12.2015;13:35:00;1685;6.9;35
06.12.2015;13:45:00;1512;7.1;34
06.12.2015;13:55:00;1290;7.4;34
06.12.2015;14:05:00;1054;7.5;34
06.12.2015;14:15:00;757;7.7;34
06.12.2015;14:25:00;524;7.8;34
06.12.2015;14:35:00;451;7.9;34
06.12.2015;14:45:00;574;7.9;34
06.12.2015;14:55:00;662;8.0;34
06.12.2015;15:05:00;304;8.1;34
06.12.2015;15:15:00;293;8.2;34
06.12.2015;15:25:00;296;8.2;34
06.12.2015;15:35:00;268;8.2;33
06.12.2015;15:45:00;249;8.3;33
06.12.2015;15:55:00;225;8.3;33
06.12.2015;16:05:00;199;8.4;33
06.12.2015;16:15:00;168;8.4;33
06.12.2015;16:25:00;113;8.4;33
06.12.2015;16:35:00;112;8.4;33
06.12.2015;16:45:00;94;8.5;33
06.12.2015;17:00:00;0;8.5;0
07.12.2015;08:05:00;8;0;18
07.12.2015;08:15:00;114;0;27
07.12.2015;08:25:00;232;0;28
07.12.2015;08:35:00;262;0;29
07.12.2015;08:45:00;300;0.1;29
07.12.2015;08:55:00;464;0.2;29
07.12.2015;09:05:00;695;0.3;30
07.12.2015;09:15:00;765;0.4;30
07.12.2015;09:25:00;882;0.5;30
07.12.2015;09:35:00;951;0.7;31
07.12.2015;09:45:00;1108;0.9;31
07.12.2015;09:55:00;1248;1.1;31
07.12.2015;10:05:00;1363;1.3;31
07.12.2015;10:15:00;1434;1.5;32
07.12.2015;10:25:00;1522;1.8;32
07.12.2015;10:35:00;1612;2.0;32
07.12.2015;10:45:00;1634;2.3;33
07.12.2015;10:55:00;1700;2.6;33
07.12.2015;11:05:00;1709;2.8;33
07.12.2015;11:15:00;1750;3.1;33
07.12.2015;11:25:00;1821;3.4;34
07.12.2015;11:35:00;1861;3.7;34
07.12.2015;11:45:00;1878;4.0;34
07.12.2015;11:55:00;1888;4.4;35
07.12.2015;12:05:00;1888;4.7;35
07.12.2015;12:15:00;1820;5.0;35
07.12.2015;12:25:00;1632;5.3;35
07.12.2015;12:35:00;1396;5.5;35
07.12.2015;12:45:00;1109;5.7;35
07.12.2015;12:55:00;879;5.8;35
07.12.2015;13:05:00;1593;6.0;34
07.12.2015;13:15:00;1568;6.3;34
07.12.2015;13:25:00;1481;6.6;35
07.12.2015;13:35:00;1369;6.8;35
07.12.2015;13:45:00;1218;7.0;35
07.12.2015;13:55:00;977;7.2;35
07.12.2015;14:05:00;693;7.3;35
07.12.2015;14:15:00;688;7.4;34
07.12.2015;14:25:00;762;7.5;34
07.12.2015;14:35:00;506;7.6;34
07.12.2015;14:45:00;332;7.7;34
07.12.2015;14:55:00;341;7.7;34
07.12.2015;15:05:00;327;7.8;34
07.12.2015;15:15:00;305;7.8;34
07.12.2015;15:25:00;281;7.9;34
07.12.2015;15:35:00;258;7.9;34
07.12.2015;15:45:00;236;8.0;34
07.12.2015;15:55:00;212;8.0;33
07.12.2015;16:05:00;189;8.0;33
07.12.2015;16:15:00;162;8.1;33
07.12.2015;16:25:00;112;8.1;33
07.12.2015;16:35:00;109;8.1;33
07.12.2015;16:45:00;90;8.1;33
07.12.2015;17:00:00;0;8.1;0
08.12.2015;08:20:00;0;0;7
08.12.2015;08:30:00;121;0;27
08.12.2015;08:40:00;151;0;28
08.12.2015;08:50:00;215;0;28
08.12.2015;09:00:00;361;0.1;29
08.12.2015;09:10:00;458;0.1;29
08.12.2015;09:20:00;588;0.2;29
08.12.2015;09:30:00;616;0.3;30
08.12.2015;09:40:00;559;0.4;30
08.12.2015;09:50:00;753;0.6;30
08.12.2015;10:00:00;801;0.7;30
08.12.2015;10:10:00;816;0.8;31
08.12.2015;10:20:00;896;1.0;31
08.12.2015;10:30:00;905;1.1;31
08.12.2015;10:40:00;981;1.3;31
08.12.2015;10:50:00;1209;1.5;31
08.12.2015;11:00:00;1208;1.7;31
08.12.2015;11:10:00;1114;1.9;31
08.12.2015;11:20:00;656;2.0;32
08.12.2015;11:30:00;806;2.1;32
08.12.2015;11:40:00;1211;2.3;32
08.12.2015;11:50:00;1466;2.5;32
08.12.2015;12:00:00;1394;2.8;32
08.12.2015;12:10:00;1352;3.0;32
08.12.2015;12:20:00;1281;3.2;32
08.12.2015;12:30:00;1439;3.4;32
08.12.2015;12:40:00;1581;3.7;33
08.12.2015;12:50:00;1653;4.0;33
08.12.2015;13:00:00;1581;4.2;33
08.12.2015;13:10:00;1450;4.5;33
08.12.2015;13:20:00;2049;4.8;33
08.12.2015;13:30:00;1649;5.0;33
08.12.2015;13:40:00;1508;5.3;34
08.12.2015;13:50:00;1147;5.5;33
08.12.2015;14:00:00;1179;5.7;33
08.12.2015;14:10:00;1036;5.9;33
08.12.2015;14:20:00;1126;6.1;33
08.12.2015;14:30:00;1064;6.2;33
08.12.2015;14:40:00;926;6.4;33
08.12.2015;14:50:00;959;6.6;33
08.12.2015;15:00:00;873;6.7;33
08.12.2015;15:10:00;654;6.8;33
08.12.2015;15:20:00;456;6.9;33
08.12.2015;15:30:00;381;7.0;33
08.12.2015;15:40:00;415;7.0;33
08.12.2015;15:50:00;286;7.1;33
08.12.2015;16:00:00;205;7.1;33
08.12.2015;16:10:00;180;7.2;33
08.12.2015;16:20:00;107;7.2;33
08.12.2015;16:30:00;103;7.2;33
08.12.2015;16:40:00;89;7.2;33
08.12.2015;17:00:00;0;7.2;0
09.12.2015;08:50:00;0;0;13
09.12.2015;09:00:00;173;0;27
09.12.2015;09:10:00;258;0;28
09.12.2015;09:20:00;324;0.1;28
09.12.2015;09:30:00;347;0.1;29
09.12.2015;09:40:00;415;0.2;29
09.12.2015;09:50:00;634;0.3;29
09.12.2015;10:00:00;707;0.4;30
09.12.2015;10:10:00;740;0.5;30
09.12.2015;10:20:00;429;0.6;30
09.12.2015;10:30:00;267;0.6;30
09.12.2015;10:40:00;457;0.7;31
09.12.2015;10:50:00;590;0.8;31
09.12.2015;11:00:00;573;0.9;31
09.12.2015;11:10:00;587;1.0;31
09.12.2015;11:20:00;436;1.1;31
09.12.2015;11:30:00;365;1.2;31
09.12.2015;11:40:00;431;1.2;31
09.12.2015;11:50:00;412;1.3;31
09.12.2015;12:00:00;494;1.4;31
09.12.2015;12:10:00;404;1.4;32
09.12.2015;12:20:00;398;1.5;32
09.12.2015;12:30:00;708;1.6;32
09.12.2015;12:40:00;856;1.7;32
09.12.2015;12:50:00;978;1.9;32
09.12.2015;13:00:00;774;2.0;32
09.12.2015;13:10:00;757;2.1;32
09.12.2015;13:20:00;713;2.3;32
09.12.2015;13:30:00;419;2.3;32
09.12.2015;13:40:00;860;2.5;32
09.12.2015;13:50:00;1119;2.6;32
09.12.2015;14:00:00;1066;2.8;32
09.12.2015;14:10:00;1107;3.0;32
09.12.2015;14:20:00;550;3.1;32
09.12.2015;14:30:00;548;3.2;32
09.12.2015;14:40:00;783;3.3;32
09.12.2015;14:50:00;591;3.4;32
09.12.2015;15:00:00;645;3.5;33
09.12.2015;15:10:00;335;3.6;33
09.12.2015;15:20:00;304;3.7;33
09.12.2015;15:30:00;244;3.7;32
09.12.2015;15:40:00;273;3.7;32
09.12.2015;15:50:00;240;3.8;32
09.12.2015;16:00:00;208;3.8;32
09.12.2015;16:10:00;176;3.8;32
09.12.2015;16:20:00;135;3.9;32
09.12.2015;16:30:00;118;3.9;32
09.12.2015;16:40:00;98;3.9;32
09.12.2015;16:50:00;89;3.9;32
09.12.2015;17:00:00;0;3.9;0
10.12.2015;08:20:00;0;0;5
10.12.2015;08:30:00;131;0;26
10.12.2015;08:40:00;154;0;27
10.12.2015;08:50:00;188;0;28
10.12.2015;09:00:00;229;0.1;28
10.12.2015;09:10:00;262;0.1;29
10.12.2015;09:20:00;288;0.1;29
10.12.2015;09:30:00;335;0.2;29
10.12.2015;09:40:00;324;0.3;30
10.12.2015;09:50:00;342;0.3;30
10.12.2015;10:00:00;355;0.4;30
10.12.2015;10:10:00;397;0.4;30
10.12.2015;10:20:00;512;0.5;30
10.12.2015;10:30:00;501;0.6;31
10.12.2015;10:40:00;558;0.7;31
10.12.2015;10:50:00;587;0.8;31
10.12.2015;11:00:00;662;0.9;31
10.12.2015;11:10:00;668;1.0;31
10.12.2015;11:20:00;650;1.1;31
10.12.2015;11:30:00;644;1.2;31
10.12.2015;11:40:00;638;1.3;31
10.12.2015;11:50:00;714;1.4;31
10.12.2015;12:00:00;670;1.5;32
10.12.2015;12:10:00;628;1.6;32
10.12.2015;12:20:00;639;1.8;32
10.12.2015;12:30:00;652;1.9;32
10.12.2015;12:40:00;689;2.0;32
10.12.2015;12:50:00;728;2.1;32
10.12.2015;13:00:00;689;2.2;32
10.12.2015;13:10:00;657;2.3;32
10.12.2015;13:20:00;617;2.4;32
10.12.2015;13:30:00;647;2.5;32
10.12.2015;13:40:00;770;2.6;32
10.12.2015;13:50:00;711;2.8;32
10.12.2015;14:00:00;669;2.9;32
10.12.2015;14:10:00;681;3.0;32
10.12.2015;14:20:00;595;3.1;32
10.12.2015;14:30:00;520;3.2;32
10.12.2015;14:40:00;477;3.3;32
10.12.2015;14:50:00;450;3.3;32
10.12.2015;15:00:00;399;3.4;32
10.12.2015;15:10:00;352;3.5;32
10.12.2015;15:20:00;305;3.5;32
10.12.2015;15:30:00;250;3.6;32
10.12.2015;15:40:00;221;3.6;32
10.12.2015;15:50:00;229;3.6;32
10.12.2015;16:00:00;170;3.7;32
10.12.2015;16:10:00;146;3.7;32
10.12.2015;16:20:00;52;3.7;32
10.12.2015;17:00:00;0;3.7;0
11.12.2015;08:00:00;0;0;6
11.12.2015;08:10:00;148;0;27
11.12.2015;08:20:00;208;0;27
11.12.2015;08:30:00;290;0;28
11.12.2015;08:40:00;385;0.1;28
11.12.2015;08:50:00;455;0.2;29
11.12.2015;09:00:00;561;0.3;29
11.12.2015;09:10:00;745;0.4;29
11.12.2015;09:20:00;930;0.5;30
11.12.2015;09:30:00;1115;0.7;30
11.12.2015;09:40:00;1180;0.9;30
11.12.2015;09:50:00;1064;1.1;30
11.12.2015;10:00:00;1155;1.3;31
11.12.2015;10:10:00;1406;1.5;31
11.12.2015;10:20:00;1573;1.7;31
11.12.2015;10:30:00;1599;2.0;31
11.12.2015;10:40:00;1535;2.3;31
11.12.2015;10:50:00;1074;2.5;32
11.12.2015;11:00:00;1340;2.7;32
11.12.2015;11:10:00;1705;2.9;32
11.12.2015;11:20:00;1718;3.2;32
11.12.2015;11:30:00;1484;3.5;32
11.12.2015;11:40:00;1255;3.7;32
11.12.2015;11:50:00;1287;3.9;32
11.12.2015;12:00:00;1304;4.1;33
11.12.2015;12:10:00;1237;4.3;33
11.12.2015;12:20:00;1381;4.5;33
11.12.2015;12:30:00;1209;4.7;33
11.12.2015;12:40:00;1210;4.9;33
11.12.2015;12:50:00;1210;5.1;33
11.12.2015;13:00:00;1066;5.3;33
11.12.2015;13:10:00;1018;5.5;33
11.12.2015;13:20:00;902;5.7;33
11.12.2015;13:30:00;861;5.8;33
11.12.2015;13:40:00;907;5.9;33
11.12.2015;13:50:00;1021;6.1;33
11.12.2015;14:00:00;1222;6.3;33
11.12.2015;14:10:00;1334;6.5;33
11.12.2015;14:20:00;1379;6.7;33
11.12.2015;14:30:00;1245;7.0;33
11.12.2015;14:40:00;1138;7.1;33
11.12.2015;14:50:00;1010;7.3;33
11.12.2015;15:00:00;981;7.5;33
11.12.2015;15:10:00;891;7.6;33
11.12.2015;15:20:00;737;7.8;33
11.12.2015;15:30:00;649;7.9;33
11.12.2015;15:40:00;556;8.0;33
11.12.2015;15:50:00;444;8.0;33
11.12.2015;16:00:00;344;8.1;33
11.12.2015;16:10:00;241;8.1;33
11.12.2015;16:20:00;158;8.2;33
11.12.2015;16:30:00;104;8.2;33
11.12.2015;16:40:00;101;8.2;33
11.12.2015;16:50:00;102;8.2;32
11.12.2015;17:00:00;0;8.2;0
12.12.2015;08:10:00;15;0;10
12.12.2015;08:20:00;173;0;27
12.12.2015;08:30:00;260;0;28
12.12.2015;08:40:00;325;0.1;28
12.12.2015;08:50:00;398;0.1;29
12.12.2015;09:00:00;496;0.2;29
12.12.2015;09:10:00;602;0.3;29
12.12.2015;09:20:00;701;0.4;30
12.12.2015;09:30:00;802;0.5;30
12.12.2015;09:40:00;842;0.7;30
12.12.2015;09:50:00;813;0.8;30
12.12.2015;10:00:00;778;0.9;31
12.12.2015;10:10:00;782;1.1;31
12.12.2015;10:20:00;843;1.2;31
12.12.2015;10:30:00;882;1.3;31
12.12.2015;10:40:00;999;1.5;31
12.12.2015;10:50:00;1014;1.7;31
12.12.2015;11:00:00;1301;1.9;32
12.12.2015;11:10:00;1208;2.1;32
12.12.2015;11:20:00;1443;2.3;32
12.12.2015;11:30:00;1193;2.5;32
12.12.2015;11:40:00;1162;2.7;32
12.12.2015;11:50:00;1095;2.9;32
12.12.2015;12:00:00;1158;3.1;32
12.12.2015;12:10:00;1178;3.3;33
12.12.2015;12:20:00;1154;3.5;33
12.12.2015;12:30:00;1152;3.7;33
12.12.2015;12:40:00;1018;3.8;33
12.12.2015;12:50:00;1005;4.0;33
12.12.2015;13:00:00;1025;4.2;33
12.12.2015;13:10:00;979;4.3;33
12.12.2015;13:20:00;1008;4.5;33
12.12.2015;13:30:00;927;4.7;33
12.12.2015;13:40:00;805;4.8;33
12.12.2015;13:50:00;779;4.9;33
12.12.2015;14:00:00;713;5.0;33
12.12.2015;14:10:00;704;5.2;33
12.12.2015;14:20:00;687;5.3;33
12.12.2015;14:30:00;707;5.4;33
12.12.2015;14:40:00;671;5.5;33
12.12.2015;14:50:00;629;5.6;33
12.12.2015;15:00:00;585;5.7;33
12.12.2015;15:10:00;536;5.8;33
12.12.2015;15:20:00;518;5.9;33
12.12.2015;15:30:00;503;6.0;33
12.12.2015;15:40:00;458;6.0;33
12.12.2015;15:50:00;409;6.1;33
12.12.2015;16:00:00;358;6.2;33
12.12.2015;16:10:00;275;6.2;33
12.12.2015;16:20:00;207;6.3;33
12.12.2015;16:30:00;152;6.3;33
12.12.2015;16:40:00;127;6.3;33
12.12.2015;16:50:00;89;6.3;33
12.12.2015;17:00:00;0;6.3;0
13.12.2015;08:10:00;0;0;1
13.12.2015;08:20:00;151;0;26
13.12.2015;08:30:00;259;0;27
13.12.2015;08:40:00;360;0.1;28
13.12.2015;08:50:00;304;0.1;28
13.12.2015;09:00:00;318;0.2;29
13.12.2015;09:10:00;495;0.2;29
13.12.2015;09:20:00;679;0.3;29
13.12.2015;09:30:00;827;0.5;30
13.12.2015;09:40:00;930;0.6;30
13.12.2015;09:50:00;1010;0.8;30
13.12.2015;10:00:00;1094;1.0;31
13.12.2015;10:10:00;1225;1.1;31
13.12.2015;10:20:00;1437;1.4;31
13.12.2015;10:30:00;1546;1.6;31
13.12.2015;10:40:00;1544;1.9;32
13.12.2015;10:50:00;1683;2.2;32
13.12.2015;11:00:00;1720;2.4;32
13.12.2015;11:10:00;1764;2.7;33
13.12.2015;11:20:00;1805;3.0;33
13.12.2015;11:30:00;1801;3.3;33
13.12.2015;11:40:00;1900;3.6;34
13.12.2015;11:50:00;1937;3.9;34
13.12.2015;12:00:00;1869;4.3;34
13.12.2015;12:10:00;1744;4.5;34
13.12.2015;12:20:00;1553;4.8;34
13.12.2015;12:30:00;1288;5.0;34
13.12.2015;12:40:00;1023;5.2;34
13.12.2015;12:50:00;900;5.4;34
13.12.2015;13:00:00;1642;5.6;34
13.12.2015;13:10:00;1488;5.9;34
13.12.2015;13:20:00;1272;6.1;34
13.12.2015;13:30:00;1246;6.3;34
13.12.2015;13:40:00;1070;6.5;34
13.12.2015;13:50:00;964;6.6;34
13.12.2015;14:00:00;856;6.8;34
13.12.2015;14:10:00;819;6.9;34
13.12.2015;14:20:00;797;7.1;34
13.12.2015;14:30:00;794;7.2;34
13.12.2015;14:40:00;794;7.3;34
13.12.2015;14:50:00;750;7.4;34
13.12.2015;15:00:00;720;7.6;34
13.12.2015;15:10:00;669;7.7;34
13.12.2015;15:20:00;621;7.8;34
13.12.2015;15:30:00;576;7.9;34
13.12.2015;15:40:00;509;8.0;34
13.12.2015;15:50:00;435;8.0;33
13.12.2015;16:00:00;353;8.1;33
13.12.2015;16:10:00;267;8.2;33
13.12.2015;16:20:00;187;8.2;33
13.12.2015;16:30:00;103;8.2;33
13.12.2015;16:40:00;92;8.2;33
13.12.2015;17:00:00;0;8.2;0
14.12.2015;08:15:00;0;0;12
14.12.2015;08:25:00;120;0;27
14.12.2015;08:35:00;224;0;28
14.12.2015;08:45:00;297;0.1;28
14.12.2015;08:55:00;382;0.1;29
14.12.2015;09:05:00;457;0.2;29
14.12.2015;09:15:00;548;0.3;29
14.12.2015;09:25:00;681;0.4;30
14.12.2015;09:35:00;815;0.5;30
14.12.2015;09:45:00;892;0.6;30
14.12.2015;09:55:00;924;0.8;30
14.12.2015;10:05:00;997;1.0;31
14.12.2015;10:15:00;959;1.1;31
14.12.2015;10:25:00;1040;1.3;31
14.12.2015;10:35:00;1203;1.5;31
14.12.2015;10:45:00;1417;1.7;31
14.12.2015;10:55:00;1779;2.0;31
14.12.2015;11:05:00;1885;2.3;32
14.12.2015;11:15:00;2043;2.6;32
14.12.2015;11:25:00;1900;3.0;33
14.12.2015;11:35:00;932;3.2;32
14.12.2015;11:45:00;813;3.3;32
14.12.2015;11:55:00;749;3.4;33
14.12.2015;12:05:00;776;3.6;33
14.12.2015;12:15:00;731;3.7;33
14.12.2015;12:25:00;764;3.8;33
14.12.2015;12:35:00;1214;4.0;33
14.12.2015;12:45:00;1250;4.2;33
14.12.2015;12:55:00;839;4.3;33
14.12.2015;13:05:00;733;4.5;33
14.12.2015;13:15:00;686;4.6;33
14.12.2015;13:25:00;694;4.7;33
14.12.2015;13:35:00;712;4.8;33
14.12.2015;13:45:00;702;4.9;33
14.12.2015;13:55:00;716;5.1;33
14.12.2015;14:05:00;835;5.2;33
14.12.2015;14:15:00;1148;5.4;33
14.12.2015;14:25:00;973;5.5;33
14.12.2015;14:35:00;975;5.7;33
14.12.2015;14:45:00;1010;5.9;33
14.12.2015;14:55:00;905;6.0;33
14.12.2015;15:05:00;623;6.2;33
14.12.2015;15:15:00;543;6.2;33
14.12.2015;15:25:00;581;6.3;33
14.12.2015;15:35:00;567;6.4;33
14.12.2015;15:45:00;334;6.5;33
14.12.2015;15:55:00;271;6.6;33
14.12.2015;16:05:00;228;6.6;33
14.12.2015;16:15:00;175;6.6;33
14.12.2015;16:25:00;104;6.6;32
14.12.2015;16:35:00;101;6.7;32
14.12.2015;16:45:00;85;6.7;32
14.12.2015;17:00:00;0;6.7;0
15.12.2015;08:15:00;0;0;3
15.12.2015;08:25:00;157;0;27
15.12.2015;08:35:00;256;0;28
15.12.2015;08:45:00;280;0.1;28
15.12.2015;08:55:00;343;0.1;28
15.12.2015;09:05:00;443;0.2;29
15.12.2015;09:15:00;520;0.3;29
15.12.2015;09:25:00;672;0.4;29
15.12.2015;09:35:00;1040;0.5;30
15.12.2015;09:45:00;1389;0.7;30
15.12.2015;09:55:00;1759;1.0;30
15.12.2015;10:05:00;1075;1.2;31
15.12.2015;10:15:00;778;1.4;31
15.12.2015;10:25:00;684;1.5;31
15.12.2015;10:35:00;844;1.6;31
15.12.2015;10:45:00;714;1.8;31
15.12.2015;10:55:00;736;1.9;31
15.12.2015;11:05:00;687;2.0;31
15.12.2015;11:15:00;1217;2.2;31
15.12.2015;11:25:00;701;2.3;32
15.12.2015;11:35:00;603;2.4;32
15.12.2015;11:45:00;815;2.5;32
15.12.2015;11:55:00;732;2.7;32
15.12.2015;12:05:00;812;2.8;32
15.12.2015;12:15:00;1050;3.0;32
15.12.2015;12:25:00;1044;3.1;32
15.12.2015;12:35:00;1937;3.4;32
15.12.2015;12:45:00;974;3.6;32
15.12.2015;12:55:00;976;3.8;32
15.12.2015;13:05:00;1213;4.0;32
15.12.2015;13:15:00;951;4.1;32
15.12.2015;13:25:00;905;4.3;32
15.12.2015;13:35:00;1029;4.5;32
15.12.2015;13:45:00;1225;4.6;32
15.12.2015;13:55:00;1250;4.9;32
15.12.2015;14:05:00;879;5.0;32
15.12.2015;14:15:00;941;5.2;33
15.12.2015;14:25:00;606;5.3;33
15.12.2015;14:35:00;570;5.4;33
15.12.2015;14:45:00;504;5.5;33
15.12.2015;14:55:00;579;5.6;32
15.12.2015;15:05:00;436;5.6;32
15.12.2015;15:15:00;451;5.7;32
15.12.2015;15:25:00;376;5.8;32
15.12.2015;15:35:00;344;5.8;32
15.12.2015;15:45:00;255;5.9;32
15.12.2015;15:55:00;214;5.9;32
15.12.2015;16:05:00;182;5.9;32
15.12.2015;16:15:00;134;6.0;32
15.12.2015;16:25:00;105;6.0;32
15.12.2015;16:35:00;91;6.0;32
15.12.2015;17:00:00;0;6.0;0
16.12.2015;08:25:00;0;0;1
16.12.2015;08:35:00;0;0;26
16.12.2015;08:45:00;53;0;27
16.12.2015;08:55:00;168;0;28
16.12.2015;09:05:00;152;0;28
16.12.2015;09:15:00;318;0.1;28
16.12.2015;09:25:00;598;0.1;29
16.12.2015;09:35:00;831;0.3;29
16.12.2015;09:45:00;781;0.4;29
16.12.2015;09:55:00;675;0.5;30
16.12.2015;10:05:00;400;0.6;30
16.12.2015;10:15:00;1099;0.7;30
16.12.2015;10:25:00;1017;0.9;30
16.12.2015;10:35:00;578;1.1;31
16.12.2015;10:45:00;743;1.2;31
16.12.2015;10:55:00;568;1.3;31
16.12.2015;11:05:00;590;1.4;31
16.12.2015;11:15:00;652;1.5;31
16.12.2015;11:25:00;522;1.6;31
16.12.2015;11:35:00;667;1.7;31
16.12.2015;11:45:00;1152;1.8;31
16.12.2015;11:55:00;1529;2.1;31
16.12.2015;12:05:00;1484;2.3;32
16.12.2015;12:15:00;2322;2.7;32
16.12.2015;12:25:00;1503;3.0;32
16.12.2015;12:35:00;592;3.1;32
16.12.2015;12:45:00;673;3.2;32
16.12.2015;12:55:00;1060;3.4;32
16.12.2015;13:05:00;1198;3.6;32
16.12.2015;13:15:00;1207;3.8;32
16.12.2015;13:25:00;1012;3.9;32
16.12.2015;13:35:00;602;4.1;33
16.12.2015;13:45:00;461;4.1;33
16.12.2015;13:55:00;401;4.2;33
16.12.2015;14:05:00;320;4.3;32
16.12.2015;14:15:00;215;4.3;32
16.12.2015;14:25:00;261;4.3;32
16.12.2015;14:35:00;165;4.4;32
16.12.2015;14:45:00;213;4.4;32
16.12.2015;14:55:00;183;4.4;32
16.12.2015;15:05:00;367;4.5;32
16.12.2015;15:15:00;371;4.5;32
16.12.2015;15:25:00;233;4.6;32
16.12.2015;15:35:00;224;4.6;32
16.12.2015;15:45:00;199;4.7;32
16.12.2015;15:55:00;174;4.7;32
