Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.12.2015;16:05:00;155;4.7;32
16.12.2015;16:15:00;130;4.7;32
16.12.2015;16:25:00;95;4.8;32
16.12.2015;17:00:00;0;4.8;0
17.12.2015;08:20:00;0;0;6
17.12.2015;08:30:00;159;0;27
17.12.2015;08:40:00;258;0;28
17.12.2015;08:50:00;324;0.1;28
17.12.2015;09:00:00;402;0.1;28
17.12.2015;09:10:00;457;0.2;29
17.12.2015;09:20:00;531;0.3;29
17.12.2015;09:30:00;663;0.4;29
17.12.2015;09:40:00;682;0.5;30
17.12.2015;09:50:00;921;0.6;30
17.12.2015;10:00:00;947;0.8;30
17.12.2015;10:10:00;1108;0.9;30
17.12.2015;10:20:00;1250;1.1;31
17.12.2015;10:30:00;1324;1.4;31
17.12.2015;10:40:00;1465;1.6;31
17.12.2015;10:50:00;1494;1.8;31
17.12.2015;11:00:00;1557;2.1;32
17.12.2015;11:10:00;1801;2.4;32
17.12.2015;11:20:00;2726;2.8;33
17.12.2015;11:30:00;2872;3.3;34
17.12.2015;11:40:00;2924;3.8;35
17.12.2015;11:50:00;2918;4.2;36
17.12.2015;12:00:00;2824;4.7;36
17.12.2015;12:10:00;2653;5.2;36
17.12.2015;12:20:00;2395;5.6;36
17.12.2015;12:30:00;2039;5.9;36
17.12.2015;12:40:00;1784;6.2;36
17.12.2015;12:50:00;2140;6.5;36
17.12.2015;13:00:00;2773;6.9;36
17.12.2015;13:10:00;2776;7.4;37
17.12.2015;13:20:00;2597;7.8;37
17.12.2015;13:30:00;2357;8.2;37
17.12.2015;13:40:00;2068;8.6;37
17.12.2015;13:50:00;1585;8.9;37
17.12.2015;14:00:00;1174;9.1;36
17.12.2015;14:10:00;986;9.3;35
17.12.2015;14:20:00;779;9.4;35
17.12.2015;14:30:00;582;9.5;35
17.12.2015;14:40:00;663;9.6;35
17.12.2015;14:50:00;636;9.7;35
17.12.2015;15:00:00;330;9.8;35
17.12.2015;15:10:00;291;9.8;34
17.12.2015;15:20:00;296;9.9;34
17.12.2015;15:30:00;267;9.9;34
17.12.2015;15:40:00;247;10.0;34
17.12.2015;15:50:00;224;10.0;34
17.12.2015;16:00:00;202;10.0;34
17.12.2015;16:10:00;178;10.1;33
17.12.2015;16:20:00;150;10.1;33
17.12.2015;16:30:00;123;10.1;33
17.12.2015;16:40:00;96;10.1;33
17.12.2015;17:00:00;0;10.1;0
18.12.2015;08:20:00;0;0;4
18.12.2015;08:30:00;155;0;27
18.12.2015;08:40:00;281;0;28
18.12.2015;08:50:00;288;0.1;28
18.12.2015;09:00:00;386;0.1;29
18.12.2015;09:10:00;484;0.2;29
18.12.2015;09:20:00;542;0.3;29
18.12.2015;09:30:00;627;0.4;30
18.12.2015;09:40:00;786;0.5;30
18.12.2015;09:50:00;1144;0.7;30
18.12.2015;10:00:00;1253;0.9;30
18.12.2015;10:10:00;1197;1.1;31
18.12.2015;10:20:00;1093;1.2;31
18.12.2015;10:30:00;1482;1.5;31
18.12.2015;10:40:00;1512;1.7;31
18.12.2015;10:50:00;1349;2.0;32
18.12.2015;11:00:00;1278;2.2;32
18.12.2015;11:10:00;1118;2.4;32
18.12.2015;11:20:00;920;2.5;32
18.12.2015;11:30:00;909;2.7;32
18.12.2015;11:40:00;906;2.8;32
18.12.2015;11:50:00;1224;3.0;32
18.12.2015;12:00:00;1365;3.2;32
18.12.2015;12:10:00;1361;3.5;32
18.12.2015;12:20:00;1597;3.7;32
18.12.2015;12:30:00;1572;4.0;33
18.12.2015;12:40:00;1025;4.2;33
18.12.2015;12:50:00;953;4.3;33
18.12.2015;13:00:00;1196;4.5;33
18.12.2015;13:10:00;1584;4.8;33
18.12.2015;13:20:00;1576;5.0;33
18.12.2015;13:30:00;1647;5.3;33
18.12.2015;13:40:00;1756;5.6;33
18.12.2015;13:50:00;1674;5.9;34
18.12.2015;14:00:00;1558;6.1;34
18.12.2015;14:10:00;823;6.3;33
18.12.2015;14:20:00;821;6.4;33
18.12.2015;14:30:00;1009;6.6;33
18.12.2015;14:40:00;1131;6.8;33
18.12.2015;14:50:00;1013;7.0;33
18.12.2015;15:00:00;792;7.1;33
18.12.2015;15:10:00;611;7.2;33
18.12.2015;15:20:00;422;7.3;33
18.12.2015;15:30:00;330;7.4;33
18.12.2015;15:40:00;398;7.4;33
18.12.2015;15:50:00;392;7.5;33
18.12.2015;16:00:00;330;7.5;33
18.12.2015;16:10:00;183;7.6;33
18.12.2015;16:20:00;113;7.6;33
18.12.2015;16:30:00;96;7.6;33
18.12.2015;16:40:00;89;7.6;33
18.12.2015;17:00:00;0;7.6;0
19.12.2015;08:10:00;0;0;2
19.12.2015;08:20:00;144;0;27
19.12.2015;08:30:00;186;0;28
19.12.2015;08:40:00;262;0;28
19.12.2015;08:50:00;343;0.1;29
19.12.2015;09:00:00;402;0.2;29
19.12.2015;09:10:00;477;0.2;29
19.12.2015;09:20:00;618;0.3;30
19.12.2015;09:30:00;727;0.4;30
19.12.2015;09:40:00;924;0.6;30
19.12.2015;09:50:00;1121;0.8;30
19.12.2015;10:00:00;944;0.9;31
19.12.2015;10:10:00;1222;1.1;31
19.12.2015;10:20:00;1088;1.3;31
19.12.2015;10:30:00;951;1.5;31
19.12.2015;10:40:00;1583;1.7;31
19.12.2015;10:50:00;1731;2.0;32
19.12.2015;11:00:00;1708;2.3;32
19.12.2015;11:10:00;1671;2.5;32
19.12.2015;11:20:00;1629;2.8;32
19.12.2015;11:30:00;1763;3.1;33
19.12.2015;11:40:00;1694;3.4;33
19.12.2015;11:50:00;1568;3.6;33
19.12.2015;12:00:00;1565;3.9;33
19.12.2015;12:10:00;1603;4.1;33
19.12.2015;12:20:00;1500;4.4;33
19.12.2015;12:30:00;1307;4.6;33
19.12.2015;12:40:00;1203;4.8;34
19.12.2015;12:50:00;1104;5.0;34
19.12.2015;13:00:00;901;5.2;34
19.12.2015;13:10:00;830;5.3;34
19.12.2015;13:20:00;831;5.4;34
19.12.2015;13:30:00;818;5.6;34
19.12.2015;13:40:00;759;5.7;34
19.12.2015;13:50:00;681;5.8;34
19.12.2015;14:00:00;635;5.9;33
19.12.2015;14:10:00;603;6.0;33
19.12.2015;14:20:00;556;6.1;33
19.12.2015;14:30:00;526;6.2;33
19.12.2015;14:40:00;497;6.3;33
19.12.2015;14:50:00;457;6.4;33
19.12.2015;15:00:00;438;6.4;33
19.12.2015;15:10:00;397;6.5;33
19.12.2015;15:20:00;377;6.6;33
19.12.2015;15:30:00;348;6.6;33
19.12.2015;15:40:00;317;6.7;33
19.12.2015;15:50:00;284;6.7;33
19.12.2015;16:00:00;249;6.8;33
19.12.2015;16:10:00;211;6.8;33
19.12.2015;16:20:00;173;6.8;33
19.12.2015;16:30:00;112;6.9;33
19.12.2015;16:40:00;105;6.9;33
19.12.2015;17:00:00;0;6.9;0
20.12.2015;08:15:00;0;0;11
20.12.2015;08:25:00;134;0;27
20.12.2015;08:35:00;209;0;28
20.12.2015;08:45:00;253;0;28
20.12.2015;08:55:00;387;0.1;29
20.12.2015;09:05:00;465;0.2;29
20.12.2015;09:15:00;639;0.3;29
20.12.2015;09:25:00;651;0.4;30
20.12.2015;09:35:00;861;0.5;30
20.12.2015;09:45:00;710;0.6;30
20.12.2015;09:55:00;662;0.7;30
20.12.2015;10:05:00;557;0.8;31
20.12.2015;10:15:00;671;0.9;31
20.12.2015;10:25:00;751;1.0;31
20.12.2015;10:35:00;659;1.2;31
20.12.2015;10:45:00;733;1.3;31
20.12.2015;10:55:00;623;1.4;31
20.12.2015;11:05:00;1274;1.6;31
20.12.2015;11:15:00;2580;1.9;32
20.12.2015;11:25:00;2750;2.3;32
20.12.2015;11:35:00;2829;2.8;34
20.12.2015;11:45:00;2868;3.3;35
20.12.2015;11:55:00;2832;3.7;35
20.12.2015;12:05:00;2697;4.2;36
20.12.2015;12:15:00;2490;4.6;36
20.12.2015;12:25:00;2196;5.0;36
20.12.2015;12:35:00;1816;5.3;36
20.12.2015;12:45:00;2215;5.6;36
20.12.2015;12:55:00;3005;6.1;36
20.12.2015;13:05:00;2925;6.6;37
20.12.2015;13:15:00;2758;7.1;38
20.12.2015;13:25:00;2529;7.5;38
20.12.2015;13:35:00;2259;7.9;38
20.12.2015;13:45:00;1920;8.2;37
20.12.2015;13:55:00;1295;8.5;36
20.12.2015;14:05:00;1195;8.7;36
20.12.2015;14:15:00;835;8.8;35
20.12.2015;14:25:00;796;8.9;35
20.12.2015;14:35:00;432;9.0;35
20.12.2015;14:45:00;694;9.1;35
20.12.2015;14:55:00;527;9.2;35
20.12.2015;15:05:00;273;9.3;35
20.12.2015;15:15:00;301;9.3;34
20.12.2015;15:25:00;297;9.4;34
20.12.2015;15:35:00;274;9.4;34
20.12.2015;15:45:00;261;9.5;34
20.12.2015;15:55:00;243;9.5;34
20.12.2015;16:05:00;213;9.5;34
20.12.2015;16:15:00;161;9.6;34
20.12.2015;16:25:00;125;9.6;34
20.12.2015;16:35:00;104;9.6;34
20.12.2015;16:45:00;90;9.6;33
20.12.2015;17:00:00;0;9.6;0
21.12.2015;08:30:00;0;0;7
21.12.2015;08:40:00;147;0;26
21.12.2015;08:50:00;169;0;28
21.12.2015;09:00:00;187;0;28
21.12.2015;09:10:00;291;0.1;29
21.12.2015;09:20:00;307;0.1;29
21.12.2015;09:30:00;344;0.2;29
21.12.2015;09:40:00;327;0.2;30
21.12.2015;09:50:00;495;0.3;30
21.12.2015;10:00:00;280;0.4;30
21.12.2015;10:10:00;168;0.4;30
21.12.2015;10:20:00;278;0.4;31
21.12.2015;10:30:00;357;0.5;31
21.12.2015;10:40:00;335;0.5;31
21.12.2015;10:50:00;495;0.6;31
21.12.2015;11:00:00;597;0.7;31
21.12.2015;11:10:00;548;0.8;31
21.12.2015;11:20:00;644;0.9;31
21.12.2015;11:30:00;512;1.0;31
21.12.2015;11:40:00;371;1.1;31
21.12.2015;11:50:00;427;1.1;32
21.12.2015;12:00:00;404;1.2;32
21.12.2015;12:10:00;857;1.3;32
21.12.2015;12:20:00;747;1.4;32
21.12.2015;12:30:00;700;1.6;32
21.12.2015;12:40:00;515;1.7;32
21.12.2015;12:50:00;807;1.8;32
21.12.2015;13:00:00;910;1.9;32
21.12.2015;13:10:00;686;2.1;32
21.12.2015;13:20:00;470;2.1;32
21.12.2015;13:30:00;419;2.2;32
21.12.2015;13:40:00;448;2.3;32
21.12.2015;13:50:00;474;2.4;32
21.12.2015;14:00:00;506;2.5;32
21.12.2015;14:10:00;422;2.5;32
21.12.2015;14:20:00;379;2.6;32
21.12.2015;14:30:00;663;2.7;32
21.12.2015;14:40:00;646;2.8;32
21.12.2015;14:50:00;636;2.9;32
21.12.2015;15:00:00;518;3.0;32
21.12.2015;15:10:00;462;3.1;32
21.12.2015;15:20:00;425;3.2;33
21.12.2015;15:30:00;529;3.2;33
21.12.2015;15:40:00;438;3.3;33
21.12.2015;15:50:00;329;3.4;33
21.12.2015;16:00:00;246;3.4;33
21.12.2015;16:10:00;198;3.4;33
21.12.2015;16:20:00;154;3.5;32
21.12.2015;16:30:00;111;3.5;32
21.12.2015;16:40:00;99;3.5;32
21.12.2015;16:50:00;90;3.5;32
21.12.2015;17:00:00;9;3.5;3
22.12.2015;08:20:00;0;0;2
22.12.2015;08:30:00;146;0;27
22.12.2015;08:40:00;192;0;28
22.12.2015;08:50:00;243;0;28
22.12.2015;09:00:00;278;0.1;29
22.12.2015;09:10:00;295;0.1;29
22.12.2015;09:20:00;323;0.2;29
22.12.2015;09:30:00;399;0.2;30
22.12.2015;09:40:00;537;0.3;30
22.12.2015;09:50:00;842;0.5;30
22.12.2015;10:00:00;920;0.6;30
22.12.2015;10:10:00;1093;0.8;31
22.12.2015;10:20:00;1166;1.0;31
22.12.2015;10:30:00;1316;1.2;31
22.12.2015;10:40:00;1417;1.4;31
22.12.2015;10:50:00;1498;1.7;32
22.12.2015;11:00:00;1572;1.9;32
22.12.2015;11:10:00;1618;2.2;32
22.12.2015;11:20:00;1641;2.4;32
22.12.2015;11:30:00;1671;2.7;33
22.12.2015;11:40:00;1669;3.0;33
22.12.2015;11:50:00;1636;3.3;33
22.12.2015;12:00:00;1562;3.5;33
22.12.2015;12:10:00;1448;3.8;33
22.12.2015;12:20:00;1294;4.0;34
22.12.2015;12:30:00;1105;4.2;34
22.12.2015;12:40:00;1006;4.4;34
22.12.2015;12:50:00;830;4.5;34
22.12.2015;13:00:00;1678;4.8;34
22.12.2015;13:10:00;1386;5.0;34
22.12.2015;13:20:00;1583;5.2;34
22.12.2015;13:30:00;1548;5.5;34
22.12.2015;13:40:00;1408;5.7;34
22.12.2015;13:50:00;1414;6.0;34
22.12.2015;14:00:00;892;6.1;34
22.12.2015;14:10:00;819;6.3;34
22.12.2015;14:20:00;891;6.4;34
22.12.2015;14:30:00;931;6.6;34
22.12.2015;14:40:00;859;6.7;34
22.12.2015;14:50:00;862;6.9;34
22.12.2015;15:00:00;771;7.0;34
22.12.2015;15:10:00;710;7.1;34
22.12.2015;15:20:00;652;7.2;34
22.12.2015;15:30:00;588;7.3;34
22.12.2015;15:40:00;525;7.4;34
22.12.2015;15:50:00;402;7.5;34
22.12.2015;16:00:00;312;7.5;34
22.12.2015;16:10:00;242;7.6;33
22.12.2015;16:20:00;169;7.6;33
22.12.2015;16:30:00;110;7.6;33
22.12.2015;16:40:00;89;7.7;33
22.12.2015;16:50:00;97;7.7;33
22.12.2015;17:00:00;21;7.7;8
23.12.2015;08:15:00;0;0;4
23.12.2015;08:25:00;139;0;27
23.12.2015;08:35:00;179;0;28
23.12.2015;08:45:00;212;0;28
23.12.2015;08:55:00;246;0.1;29
23.12.2015;09:05:00;279;0.1;29
23.12.2015;09:15:00;363;0.2;29
23.12.2015;09:25:00;626;0.3;30
23.12.2015;09:35:00;806;0.4;30
23.12.2015;09:45:00;939;0.5;30
23.12.2015;09:55:00;1040;0.7;30
23.12.2015;10:05:00;1179;0.9;31
23.12.2015;10:15:00;1274;1.1;31
23.12.2015;10:25:00;1339;1.3;31
23.12.2015;10:35:00;1474;1.6;32
23.12.2015;10:45:00;1521;1.8;32
23.12.2015;10:55:00;2151;2.1;32
23.12.2015;11:05:00;2402;2.5;33
23.12.2015;11:15:00;2587;2.9;34
23.12.2015;11:25:00;2659;3.4;35
23.12.2015;11:35:00;2876;3.8;35
23.12.2015;11:45:00;2898;4.3;36
23.12.2015;11:55:00;2863;4.8;37
23.12.2015;12:05:00;2749;5.3;37
23.12.2015;12:15:00;2552;5.7;37
23.12.2015;12:25:00;2271;6.1;37
23.12.2015;12:35:00;1904;6.4;36
23.12.2015;12:45:00;1682;6.7;36
23.12.2015;12:55:00;2926;7.1;36
23.12.2015;13:05:00;3106;7.6;38
23.12.2015;13:15:00;3140;8.1;38
23.12.2015;13:25:00;2615;8.6;39
23.12.2015;13:35:00;1336;8.8;37
23.12.2015;13:45:00;1317;9.1;37
23.12.2015;13:55:00;1415;9.3;36
23.12.2015;14:05:00;1240;9.5;36
23.12.2015;14:15:00;1208;9.7;35
23.12.2015;14:25:00;1072;9.9;35
23.12.2015;14:35:00;825;10.0;35
23.12.2015;14:45:00;697;10.2;35
23.12.2015;14:55:00;682;10.3;35
23.12.2015;15:05:00;703;10.4;34
23.12.2015;15:15:00;682;10.5;34
23.12.2015;15:25:00;535;10.6;34
23.12.2015;15:35:00;488;10.7;34
23.12.2015;15:45:00;442;10.8;34
23.12.2015;15:55:00;355;10.8;34
23.12.2015;16:05:00;277;10.9;34
23.12.2015;16:15:00;185;10.9;34
23.12.2015;16:25:00;106;10.9;34
23.12.2015;16:35:00;103;10.9;33
23.12.2015;16:45:00;89;11.0;33
23.12.2015;17:00:00;0;11.0;0
24.12.2015;08:15:00;0;0;8
24.12.2015;08:25:00;154;0;27
24.12.2015;08:35:00;218;0;28
24.12.2015;08:45:00;255;0;28
24.12.2015;08:55:00;342;0.1;29
24.12.2015;09:05:00;445;0.2;29
24.12.2015;09:15:00;547;0.3;30
24.12.2015;09:25:00;535;0.3;30
24.12.2015;09:35:00;585;0.4;30
24.12.2015;09:45:00;675;0.5;30
24.12.2015;09:55:00;838;0.7;31
24.12.2015;10:05:00;964;0.8;31
24.12.2015;10:15:00;827;1.0;31
24.12.2015;10:25:00;867;1.1;31
24.12.2015;10:35:00;875;1.3;31
24.12.2015;10:45:00;1113;1.4;32
24.12.2015;10:55:00;1073;1.6;32
24.12.2015;11:05:00;1150;1.8;32
24.12.2015;11:15:00;1280;2.0;32
24.12.2015;11:25:00;1343;2.2;32
24.12.2015;11:35:00;1386;2.4;32
24.12.2015;11:45:00;1494;2.7;32
24.12.2015;11:55:00;1191;2.9;33
24.12.2015;12:05:00;903;3.1;33
24.12.2015;12:15:00;1609;3.3;33
24.12.2015;12:25:00;1722;3.6;33
24.12.2015;12:35:00;1008;3.8;33
24.12.2015;12:45:00;1102;4.0;33
24.12.2015;12:55:00;1293;4.2;33
24.12.2015;13:05:00;1808;4.4;33
24.12.2015;13:15:00;1791;4.7;33
24.12.2015;13:25:00;1591;5.0;34
24.12.2015;13:35:00;832;5.2;34
24.12.2015;13:45:00;572;5.3;34
24.12.2015;13:55:00;522;5.4;34
24.12.2015;14:05:00;527;5.5;34
24.12.2015;14:15:00;474;5.5;34
24.12.2015;14:25:00;435;5.6;33
24.12.2015;14:35:00;407;5.7;33
24.12.2015;14:45:00;397;5.8;33
24.12.2015;14:55:00;392;5.8;33
24.12.2015;15:05:00;366;5.9;33
24.12.2015;15:15:00;310;5.9;33
24.12.2015;15:25:00;325;6.0;33
24.12.2015;15:35:00;287;6.0;33
24.12.2015;15:45:00;263;6.1;33
24.12.2015;15:55:00;204;6.1;33
24.12.2015;16:05:00;193;6.1;33
24.12.2015;16:15:00;197;6.2;33
24.12.2015;16:25:00;146;6.2;33
24.12.2015;16:35:00;108;6.2;33
24.12.2015;16:45:00;87;6.2;33
24.12.2015;17:00:00;0;6.2;0
25.12.2015;08:15:00;0;0;6
25.12.2015;08:25:00;124;0;27
25.12.2015;08:35:00;190;0;28
25.12.2015;08:45:00;213;0;29
25.12.2015;08:55:00;264;0.1;29
25.12.2015;09:05:00;300;0.1;29
25.12.2015;09:15:00;384;0.2;30
25.12.2015;09:25:00;624;0.3;30
25.12.2015;09:35:00;765;0.4;30
25.12.2015;09:45:00;915;0.5;31
25.12.2015;09:55:00;994;0.7;31
25.12.2015;10:05:00;1071;0.9;31
25.12.2015;10:15:00;1156;1.1;31
25.12.2015;10:25:00;1280;1.3;32
25.12.2015;10:35:00;1374;1.5;32
25.12.2015;10:45:00;1477;1.7;32
25.12.2015;10:55:00;1515;2.0;32
25.12.2015;11:05:00;1568;2.2;33
25.12.2015;11:15:00;1610;2.5;33
25.12.2015;11:25:00;1597;2.8;33
25.12.2015;11:35:00;1678;3.0;33
25.12.2015;11:45:00;1664;3.3;34
25.12.2015;11:55:00;1657;3.6;34
25.12.2015;12:05:00;1605;3.9;34
25.12.2015;12:15:00;1410;4.1;34
25.12.2015;12:25:00;1325;4.3;34
25.12.2015;12:35:00;1153;4.5;34
25.12.2015;12:45:00;1010;4.7;34
25.12.2015;12:55:00;819;4.8;34
25.12.2015;13:05:00;1594;5.1;34
25.12.2015;13:15:00;1460;5.3;34
25.12.2015;13:25:00;1419;5.6;34
25.12.2015;13:35:00;1219;5.8;34
25.12.2015;13:45:00;1093;5.9;35
25.12.2015;13:55:00;910;6.1;34
25.12.2015;14:05:00;723;6.2;34
25.12.2015;14:15:00;659;6.3;34
25.12.2015;14:25:00;647;6.4;34
25.12.2015;14:35:00;636;6.5;34
25.12.2015;14:45:00;603;6.6;34
25.12.2015;14:55:00;578;6.7;34
25.12.2015;15:05:00;552;6.8;34
25.12.2015;15:15:00;503;6.9;34
25.12.2015;15:25:00;436;7.0;34
25.12.2015;15:35:00;390;7.1;34
25.12.2015;15:45:00;331;7.1;34
25.12.2015;15:55:00;291;7.2;34
25.12.2015;16:05:00;252;7.2;34
25.12.2015;16:15:00;219;7.3;34
25.12.2015;16:25:00;175;7.3;34
25.12.2015;16:35:00;127;7.3;34
25.12.2015;16:45:00;104;7.3;33
25.12.2015;16:55:00;93;7.3;33
25.12.2015;17:05:00;0;7.3;0
26.12.2015;08:15:00;0;0;4
26.12.2015;08:25:00;127;0;27
26.12.2015;08:35:00;184;0;28
26.12.2015;08:45:00;223;0;29
26.12.2015;08:55:00;258;0.1;29
26.12.2015;09:05:00;295;0.1;29
26.12.2015;09:15:00;345;0.2;30
26.12.2015;09:25:00;639;0.3;30
26.12.2015;09:35:00;800;0.4;30
26.12.2015;09:45:00;909;0.5;31
26.12.2015;09:55:00;994;0.7;31
26.12.2015;10:05:00;1088;0.9;31
26.12.2015;10:15:00;1170;1.1;31
26.12.2015;10:25:00;1313;1.3;32
26.12.2015;10:35:00;1420;1.5;32
26.12.2015;10:45:00;1541;1.8;32
26.12.2015;10:55:00;1586;2.0;32
26.12.2015;11:05:00;1640;2.3;33
26.12.2015;11:15:00;1657;2.6;33
26.12.2015;11:25:00;1707;2.8;33
26.12.2015;11:35:00;1736;3.1;34
26.12.2015;11:45:00;1736;3.4;34
26.12.2015;11:55:00;1693;3.7;34
26.12.2015;12:05:00;1601;4.0;34
26.12.2015;12:15:00;1458;4.2;34
26.12.2015;12:25:00;1263;4.4;34
26.12.2015;12:35:00;1056;4.6;34
26.12.2015;12:45:00;959;4.8;34
26.12.2015;12:55:00;1552;5.0;34
26.12.2015;13:05:00;1579;5.2;34
26.12.2015;13:15:00;1514;5.5;34
26.12.2015;13:25:00;1446;5.7;35
26.12.2015;13:35:00;1331;5.9;35
26.12.2015;13:45:00;1190;6.1;35
26.12.2015;13:55:00;852;6.3;35
26.12.2015;14:05:00;805;6.4;35
26.12.2015;14:15:00;684;6.5;35
26.12.2015;14:25:00;749;6.7;35
26.12.2015;14:35:00;517;6.8;35
26.12.2015;14:45:00;347;6.8;34
26.12.2015;14:55:00;355;6.9;34
26.12.2015;15:05:00;340;6.9;34
26.12.2015;15:15:00;323;7.0;34
26.12.2015;15:25:00;302;7.0;34
26.12.2015;15:35:00;278;7.1;34
26.12.2015;15:45:00;261;7.1;34
26.12.2015;15:55:00;238;7.2;34
26.12.2015;16:05:00;215;7.2;34
26.12.2015;16:15:00;188;7.2;34
26.12.2015;16:25:00;152;7.3;34
26.12.2015;16:35:00;127;7.3;34
26.12.2015;16:45:00;102;7.3;34
26.12.2015;16:55:00;90;7.3;33
26.12.2015;17:05:00;0;7.3;0
27.12.2015;08:10:00;0;0;2
27.12.2015;08:20:00;135;0;27
27.12.2015;08:30:00;176;0;28
27.12.2015;08:40:00;224;0;29
27.12.2015;08:50:00;260;0.1;29
27.12.2015;09:00:00;275;0.1;29
27.12.2015;09:10:00;295;0.2;30
27.12.2015;09:20:00;314;0.2;30
27.12.2015;09:30:00;653;0.3;30
27.12.2015;09:40:00;897;0.4;31
27.12.2015;09:50:00;994;0.6;31
27.12.2015;10:00:00;1066;0.8;31
27.12.2015;10:10:00;1202;1.0;31
27.12.2015;10:20:00;1324;1.2;32
27.12.2015;10:30:00;1462;1.4;32
27.12.2015;10:40:00;1229;1.6;32
27.12.2015;10:50:00;1643;1.9;32
27.12.2015;11:00:00;1806;2.2;33
27.12.2015;11:10:00;2024;2.5;33
27.12.2015;11:20:00;1990;2.8;34
27.12.2015;11:30:00;2134;3.1;34
27.12.2015;11:40:00;2324;3.5;35
27.12.2015;11:50:00;2032;3.9;35
27.12.2015;12:00:00;2223;4.2;35
27.12.2015;12:10:00;1614;4.6;35
27.12.2015;12:20:00;2869;5.0;36
27.12.2015;12:30:00;2748;5.5;37
27.12.2015;12:40:00;2564;5.9;37
27.12.2015;12:50:00;2485;6.3;38
27.12.2015;13:00:00;3171;6.8;38
27.12.2015;13:10:00;2451;7.3;39
27.12.2015;13:20:00;3022;7.8;39
27.12.2015;13:30:00;2931;8.2;39
27.12.2015;13:40:00;2598;8.7;39
27.12.2015;13:50:00;1563;8.9;38
27.12.2015;14:00:00;1292;9.2;37
27.12.2015;14:10:00;1250;9.4;37
27.12.2015;14:20:00;864;9.5;36
27.12.2015;14:30:00;812;9.7;36
27.12.2015;14:40:00;538;9.8;36
27.12.2015;14:50:00;726;9.9;36
27.12.2015;15:00:00;531;10.0;35
27.12.2015;15:10:00;279;10.1;35
27.12.2015;15:20:00;318;10.1;35
27.12.2015;15:30:00;310;10.2;35
27.12.2015;15:40:00;281;10.2;35
27.12.2015;15:50:00;254;10.3;35
27.12.2015;16:00:00;228;10.3;35
27.12.2015;16:10:00;200;10.3;34
27.12.2015;16:20:00;174;10.4;34
27.12.2015;16:30:00;146;10.4;34
27.12.2015;16:40:00;117;10.4;34
27.12.2015;17:00:00;0;10.4;0
28.12.2015;08:20:00;0;0;9
28.12.2015;08:30:00;116;0;27
28.12.2015;08:40:00;183;0;28
28.12.2015;08:50:00;220;0;29
28.12.2015;09:00:00;257;0.1;29
28.12.2015;09:10:00;295;0.1;29
28.12.2015;09:20:00;449;0.2;30
28.12.2015;09:30:00;706;0.3;30
28.12.2015;09:40:00;813;0.4;30
28.12.2015;09:50:00;903;0.6;31
28.12.2015;10:00:00;1051;0.7;31
28.12.2015;10:10:00;1154;0.9;31
28.12.2015;10:20:00;1259;1.1;31
28.12.2015;10:30:00;1403;1.3;32
28.12.2015;10:40:00;1540;1.6;32
28.12.2015;10:50:00;1599;1.9;32
28.12.2015;11:00:00;2716;2.2;32
28.12.2015;11:10:00;3027;2.7;34
28.12.2015;11:20:00;3183;3.2;35
28.12.2015;11:30:00;3347;3.8;36
28.12.2015;11:40:00;3423;4.3;37
28.12.2015;11:50:00;3446;4.9;38
28.12.2015;12:00:00;3393;5.5;39
28.12.2015;12:10:00;3272;6.0;39
28.12.2015;12:20:00;3137;6.5;40
28.12.2015;12:30:00;2960;7.0;40
28.12.2015;12:40:00;2692;7.5;39
28.12.2015;12:50:00;2543;7.9;39
28.12.2015;13:00:00;3202;8.4;40
28.12.2015;13:10:00;3122;8.9;40
28.12.2015;13:20:00;2956;9.4;40
28.12.2015;13:30:00;2705;9.9;40
28.12.2015;13:40:00;2427;10.3;40
28.12.2015;13:50:00;2084;10.6;39
28.12.2015;14:00:00;1452;10.9;38
28.12.2015;14:10:00;1288;11.1;38
28.12.2015;14:20:00;898;11.3;37
28.12.2015;14:30:00;874;11.4;36
28.12.2015;14:40:00;485;11.5;36
28.12.2015;14:50:00;734;11.6;36
28.12.2015;15:00:00;580;11.7;36
28.12.2015;15:10:00;275;11.8;36
28.12.2015;15:20:00;303;11.8;35
28.12.2015;15:30:00;297;11.9;35
28.12.2015;15:40:00;277;11.9;35
28.12.2015;15:50:00;252;12.0;35
28.12.2015;16:00:00;229;12.0;35
28.12.2015;16:10:00;203;12.1;35
28.12.2015;16:20:00;176;12.1;34
28.12.2015;16:30:00;144;12.1;34
28.12.2015;16:40:00;112;12.1;34
28.12.2015;16:50:00;91;12.1;34
28.12.2015;17:00:00;27;12.2;10
29.12.2015;08:20:00;0;0;15
29.12.2015;08:30:00;118;0;27
29.12.2015;08:40:00;188;0;28
29.12.2015;08:50:00;236;0;29
29.12.2015;09:00:00;343;0.1;29
29.12.2015;09:10:00;457;0.2;29
29.12.2015;09:20:00;509;0.2;30
29.12.2015;09:30:00;760;0.4;30
29.12.2015;09:40:00;785;0.5;30
29.12.2015;09:50:00;779;0.6;31
29.12.2015;10:00:00;1004;0.7;31
29.12.2015;10:10:00;1087;0.9;31
29.12.2015;10:20:00;1312;1.1;31
29.12.2015;10:30:00;1445;1.4;31
29.12.2015;10:40:00;2550;1.7;32
29.12.2015;10:50:00;2763;2.2;33
29.12.2015;11:00:00;2931;2.6;34
29.12.2015;11:10:00;3058;3.1;35
29.12.2015;11:20:00;3154;3.7;36
29.12.2015;11:30:00;3255;4.2;37
29.12.2015;11:40:00;3348;4.7;38
29.12.2015;11:50:00;3419;5.3;38
29.12.2015;12:00:00;3400;5.9;39
29.12.2015;12:10:00;3324;6.4;39
29.12.2015;12:20:00;3173;6.9;40
29.12.2015;12:30:00;2994;7.4;40
29.12.2015;12:40:00;2752;7.9;40
29.12.2015;12:50:00;2550;8.3;39
29.12.2015;13:00:00;2389;8.7;39
29.12.2015;13:10:00;3033;9.2;39
29.12.2015;13:20:00;2896;9.7;40
29.12.2015;13:30:00;2754;10.2;40
29.12.2015;13:40:00;2405;10.6;39
29.12.2015;13:50:00;2157;11.0;39
29.12.2015;14:00:00;1501;11.3;38
29.12.2015;14:10:00;960;11.4;37
29.12.2015;14:20:00;736;11.6;36
29.12.2015;14:30:00;575;11.7;36
29.12.2015;14:40:00;591;11.8;36
29.12.2015;14:50:00;660;11.9;35
29.12.2015;15:00:00;651;12.0;35
29.12.2015;15:10:00;603;12.1;35
29.12.2015;15:20:00;548;12.2;35
29.12.2015;15:30:00;479;12.3;35
29.12.2015;15:40:00;463;12.3;35
29.12.2015;15:50:00;420;12.4;34
29.12.2015;16:00:00;396;12.5;34
29.12.2015;16:10:00;356;12.5;34
29.12.2015;16:20:00;323;12.6;34
29.12.2015;16:30:00;222;12.6;34
29.12.2015;16:40:00;151;12.7;34
29.12.2015;16:50:00;94;12.7;34
29.12.2015;17:00:00;0;12.7;0
30.12.2015;08:30:00;18;0;17
30.12.2015;08:40:00;121;0;27
30.12.2015;08:50:00;226;0;28
30.12.2015;09:00:00;258;0.1;29
30.12.2015;09:10:00;301;0.1;29
30.12.2015;09:20:00;338;0.2;29
30.12.2015;09:30:00;357;0.2;30
30.12.2015;09:40:00;493;0.3;30
30.12.2015;09:50:00;501;0.4;30
30.12.2015;10:00:00;498;0.5;30
30.12.2015;10:10:00;473;0.5;31
30.12.2015;10:20:00;516;0.6;31
30.12.2015;10:30:00;532;0.7;31
30.12.2015;10:40:00;574;0.8;31
30.12.2015;10:50:00;566;0.9;31
30.12.2015;11:00:00;647;1.0;31
30.12.2015;11:10:00;673;1.1;32
30.12.2015;11:20:00;720;1.2;32
30.12.2015;11:30:00;753;1.3;32
30.12.2015;11:40:00;744;1.5;32
30.12.2015;11:50:00;682;1.6;32
30.12.2015;12:00:00;809;1.7;32
30.12.2015;12:10:00;881;1.9;32
30.12.2015;12:20:00;785;2.0;32
30.12.2015;12:30:00;955;2.1;32
30.12.2015;12:40:00;849;2.3;32
30.12.2015;12:50:00;883;2.4;32
30.12.2015;13:00:00;909;2.6;33
30.12.2015;13:10:00;845;2.7;33
30.12.2015;13:20:00;706;2.8;33
30.12.2015;13:30:00;672;3.0;33
30.12.2015;13:40:00;696;3.1;33
30.12.2015;13:50:00;623;3.2;33
30.12.2015;14:00:00;668;3.3;33
30.12.2015;14:10:00;584;3.4;33
30.12.2015;14:20:00;520;3.5;33
30.12.2015;14:30:00;496;3.5;33
30.12.2015;14:40:00;498;3.6;33
30.12.2015;14:50:00;504;3.7;33
30.12.2015;15:00:00;409;3.8;33
30.12.2015;15:10:00;420;3.9;33
30.12.2015;15:20:00;341;3.9;33
30.12.2015;15:30:00;295;4.0;33
30.12.2015;15:40:00;255;4.0;33
30.12.2015;15:50:00;220;4.0;33
30.12.2015;16:00:00;171;4.1;33
30.12.2015;16:10:00;149;4.1;33
30.12.2015;16:20:00;120;4.1;33
30.12.2015;16:30:00;102;4.1;33
30.12.2015;16:40:00;90;4.2;33
30.12.2015;17:00:00;0;4.2;0
31.12.2015;08:25:00;0;0;11
31.12.2015;08:35:00;122;0;27
31.12.2015;08:45:00;141;0;28
31.12.2015;08:55:00;160;0;28
31.12.2015;09:05:00;171;0;29
31.12.2015;09:15:00;154;0.1;29
31.12.2015;09:25:00;239;0.1;29
31.12.2015;09:35:00;221;0.1;30
31.12.2015;09:45:00;182;0.2;30
31.12.2015;09:55:00;190;0.2;30
31.12.2015;10:05:00;169;0.2;30
31.12.2015;10:15:00;197;0.3;31
31.12.2015;10:25:00;219;0.3;31
31.12.2015;10:35:00;250;0.3;31
31.12.2015;10:45:00;287;0.4;31
31.12.2015;10:55:00;343;0.4;31
31.12.2015;11:05:00;372;0.5;31
31.12.2015;11:15:00;340;0.6;31
31.12.2015;11:25:00;332;0.6;31
31.12.2015;11:35:00;462;0.7;32
31.12.2015;11:45:00;543;0.8;32
31.12.2015;11:55:00;657;0.9;32
31.12.2015;12:05:00;647;1.0;32
31.12.2015;12:15:00;748;1.1;32
31.12.2015;12:25:00;627;1.2;32
31.12.2015;12:35:00;386;1.3;32
31.12.2015;12:45:00;457;1.3;32
31.12.2015;12:55:00;485;1.4;32
31.12.2015;13:05:00;425;1.5;32
31.12.2015;13:15:00;538;1.6;32
31.12.2015;13:25:00;658;1.7;32
31.12.2015;13:35:00;516;1.8;32
31.12.2015;13:45:00;467;1.9;32
31.12.2015;13:55:00;542;1.9;32
31.12.2015;14:05:00;440;2.0;32
31.12.2015;14:15:00;346;2.1;32
31.12.2015;14:25:00;340;2.1;32
31.12.2015;14:35:00;421;2.2;32
31.12.2015;14:45:00;429;2.3;32
31.12.2015;14:55:00;540;2.3;32
31.12.2015;15:05:00;559;2.4;32
31.12.2015;15:15:00;695;2.6;32
31.12.2015;15:25:00;552;2.6;33
31.12.2015;15:35:00;352;2.7;33
31.12.2015;15:45:00;329;2.8;33
31.12.2015;15:55:00;208;2.8;33
31.12.2015;16:05:00;225;2.8;33
31.12.2015;16:15:00;204;2.9;33
31.12.2015;17:00:00;0;2.9;0
01.01.2016;08:30:00;31;0;24
01.01.2016;08:40:00;115;0;28
01.01.2016;08:50:00;193;0;28
01.01.2016;09:00:00;196;0;29
01.01.2016;09:10:00;198;0.1;29
01.01.2016;09:20:00;222;0.1;29
01.01.2016;09:30:00;265;0.1;30
01.01.2016;09:40:00;320;0.2;30
01.01.2016;09:50:00;324;0.3;30
01.01.2016;10:00:00;314;0.3;30
01.01.2016;10:10:00;364;0.4;31
01.01.2016;10:20:00;381;0.4;31
01.01.2016;10:30:00;385;0.5;31
01.01.2016;10:40:00;463;0.6;31
01.01.2016;10:50:00;690;0.7;31
01.01.2016;11:00:00;1123;0.8;31
01.01.2016;11:10:00;1693;1.1;31
01.01.2016;11:20:00;1208;1.3;32
01.01.2016;11:30:00;959;1.5;32
01.01.2016;11:40:00;733;1.6;32
01.01.2016;11:50:00;862;1.8;32
01.01.2016;12:00:00;739;1.9;32
01.01.2016;12:10:00;651;2.0;32
01.01.2016;12:20:00;612;2.1;32
01.01.2016;12:30:00;619;2.2;32
01.01.2016;12:40:00;697;2.3;32
01.01.2016;12:50:00;496;2.4;32
01.01.2016;13:00:00;597;2.5;32
01.01.2016;13:10:00;498;2.6;33
01.01.2016;13:20:00;658;2.7;33
01.01.2016;13:30:00;518;2.8;33
01.01.2016;13:40:00;526;2.9;33
01.01.2016;13:50:00;492;3.0;33
01.01.2016;14:00:00;431;3.0;33
01.01.2016;14:10:00;512;3.1;33
01.01.2016;14:20:00;339;3.2;33
01.01.2016;14:30:00;334;3.2;33
01.01.2016;14:40:00;356;3.3;33
01.01.2016;14:50:00;373;3.4;33
01.01.2016;15:00:00;285;3.4;33
01.01.2016;15:10:00;307;3.5;33
01.01.2016;15:20:00;257;3.5;33
01.01.2016;15:30:00;172;3.5;33
01.01.2016;15:40:00;204;3.6;33
01.01.2016;15:50:00;175;3.6;33
01.01.2016;16:00:00;148;3.6;33
01.01.2016;16:10:00;117;3.6;33
01.01.2016;16:20:00;98;3.7;32
01.01.2016;16:30:00;89;3.7;32
01.01.2016;17:00:00;0;3.7;0
